Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,1.00980361931,5.81808439307,0.0,5.7901170147,0.0,0.148178932541,0.148178932541,0.148178932541,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.158803465516
 01/01  02:00:00,0.845382282494,6.78223467992,0.0,6.75648409134,0.0,0.171417210721,0.171417210721,0.171417210721,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0980844172233
 01/01  03:00:00,0.789855213542,7.25538321461,0.0,7.22993118359,0.0,0.181926518053,0.181926518053,0.181926518053,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0814417474191
 01/01  04:00:00,0.790004986958,7.64588341638,0.0,7.62078965441,0.0,0.190962254569,0.190962254569,0.190962254569,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0861072553991
 01/01  05:00:00,0.845565495674,8.00171699972,0.0,7.97757115797,0.0,0.199408435125,0.199408435125,0.199408435125,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.135137208823
 01/01  06:00:00,1.11407294919,8.09495984616,0.0,8.06801502739,0.0,0.201526684842,0.201526684842,0.201526684842,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.346635095258
 01/01  07:00:00,1.73024494079,8.00446855202,0.0,7.97333646363,0.0,0.19845201478,0.19845201478,0.19845201478,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.743385252578
 01/01  08:00:00,2.17901626769,8.71659850535,0.0,8.68351832895,0.0,0.215680560331,0.215680560331,0.215680560331,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.856262255576
 01/01  09:00:00,2.09584384269,7.61923486921,0.0,7.59126749083,0.0,0.187731610475,0.187731610475,0.187731610475,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.833306488219
 01/01  10:00:00,1.83967757405,7.10009132005,0.0,7.07628881948,0.0,0.175572349259,0.175572349259,0.175572349259,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.747428681675
 01/01  11:00:00,1.74792751751,7.62545882381,0.0,7.60109652784,0.0,0.190636908117,0.190636908117,0.190636908117,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.642958447608
 01/01  12:00:00,1.63357827502,6.14100381895,0.0,6.11663405903,0.0,0.153055951488,0.153055951488,0.153055951488,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.54826616287
 01/01  13:00:00,1.52026534703,5.26595053564,0.0,5.24199129236,0.0,0.13217097163,0.13217097163,0.13217097163,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.475750166966
 01/01  14:00:00,1.43521746341,4.67387453495,0.0,4.64908679447,0.0,0.118137665974,0.118137665974,0.118137665974,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.430927997071
 01/01  15:00:00,1.37992777588,4.21209143636,0.0,4.18590793934,0.0,0.106863874052,0.106863874052,0.106863874052,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.388516433911
 01/01  16:00:00,1.44405821923,3.84910308439,0.0,3.82146411932,0.0,0.0978972350916,0.0978972350916,0.0978972350916,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.393328055995
 01/01  17:00:00,1.74762523256,3.58859481234,0.0,3.55590276076,0.0,0.091200273558,0.091200273558,0.091200273558,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.447914888497
 01/01  18:00:00,2.34892021601,4.3076068071,0.0,4.26789118918,0.0,0.110178186154,0.110178186154,0.110178186154,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.556680399269
 01/01  19:00:00,2.75684951315,3.27478903923,0.0,3.23166986526,0.0,0.0826755089699,0.0826755089699,0.0826755089699,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.664127805435
 01/01  20:00:00,2.7350109463,3.03370541065,0.0,2.98919794408,0.0,0.0763031649109,0.0763031649109,0.0763031649109,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.686909662934
 01/01  21:00:00,2.53047940708,3.15273673541,0.0,3.1066991614,0.0,0.0794280894457,0.0794280894457,0.0794280894457,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.628498745457
 01/01  22:00:00,2.29742519735,3.53705513742,0.0,3.49209237059,0.0,0.0894031194653,0.0894031194653,0.0894031194653,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.550454411857
 01/01  23:00:00,1.87039863885,3.97659014435,0.0,3.93768063182,0.0,0.100717070958,0.100717070958,0.100717070958,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.431370614241
 01/01  24:00:00,1.43012798846,4.47849089073,0.0,4.44467924834,0.0,0.113470870936,0.113470870936,0.113470870936,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.298875805545
 01/02  01:00:00,0.969589638322,4.93884183342,0.0,4.91087445504,0.0,0.125102818552,0.125102818552,0.125102818552,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148239281594
 01/02  02:00:00,0.801586850943,5.4204234,0.0,5.39467281142,0.0,0.137128521847,0.137128521847,0.137128521847,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0925246986214
 01/02  03:00:00,0.743138216247,5.62262734157,0.0,5.59717531055,0.0,0.141899686425,0.141899686425,0.141899686425,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0773628201785
 01/02  04:00:00,0.743637716058,5.96718947682,0.0,5.94209571486,0.0,0.150339145508,0.150339145508,0.150339145508,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0817284977326
 01/02  05:00:00,0.794633657738,6.35770339471,0.0,6.33355755296,0.0,0.160102243673,0.160102243673,0.160102243673,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126182717955
 01/02  06:00:00,1.04352923375,6.4066336969,0.0,6.37968887813,0.0,0.160840257123,0.160840257123,0.160840257123,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.320874500133
 01/02  07:00:00,1.6409540786,7.12852526985,0.0,7.09739318146,0.0,0.178864771213,0.178864771213,0.178864771213,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.684307146168
 01/02  08:00:00,2.0341792448,6.56612612582,0.0,6.53304594943,0.0,0.163929948879,0.163929948879,0.163929948879,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.78433720605
 01/02  09:00:00,1.95787575482,6.33508595066,0.0,6.30711857228,0.0,0.157469625487,0.157469625487,0.157469625487,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.758037686236
 01/02  10:00:00,1.70083133845,6.06519016727,0.0,6.0413876667,0.0,0.151149707914,0.151149707914,0.151149707914,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.678036145887
 01/02  11:00:00,1.61676464809,6.75716134407,0.0,6.73279904809,0.0,0.170003345845,0.170003345845,0.170003345845,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.583345369748
 01/02  12:00:00,1.51378494793,5.4015075987,0.0,5.37713783879,0.0,0.135229702588,0.135229702588,0.135229702588,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.498787844203
 01/02  13:00:00,1.38053473473,3.34771743303,0.0,3.32375818975,0.0,0.0831636819803,0.0831636819803,0.0831636819803,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.432837350404
 01/02  14:00:00,1.31164870953,2.98594708036,0.0,2.96115933988,0.0,0.0753672154361,0.0753672154361,0.0753672154361,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.393717726241
 01/02  15:00:00,1.26886711888,2.68938481217,0.0,2.66320131515,0.0,0.0686179235099,0.0686179235099,0.0686179235099,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.354827299634
 01/02  16:00:00,1.33789334462,2.43965017584,0.0,2.41201121077,0.0,0.0622894288193,0.0622894288193,0.0622894288193,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.35982996052
 01/02  17:00:00,1.62916958683,1.95348425215,0.0,1.92079220056,0.0,0.0497883921335,0.0497883921335,0.0497883921335,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.406789043438
 01/02  18:00:00,2.22393824049,2.72400251772,0.0,2.68428689981,0.0,0.0699745920867,0.0699745920867,0.0699745920867,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.50725394803
 01/02  19:00:00,2.62924303249,2.11133505409,0.0,2.06821588012,0.0,0.0535276865922,0.0535276865922,0.0535276865922,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.599979462687
 01/02  20:00:00,2.60314000045,2.00572926367,0.0,1.9612217971,0.0,0.0505257096737,0.0505257096737,0.0505257096737,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.615060926516
 01/02  21:00:00,2.39982168947,2.07058267175,0.0,2.02454509774,0.0,0.0520777320327,0.0520777320327,0.0520777320327,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.560046755579
 01/02  22:00:00,2.17437931986,2.35235875469,0.0,2.30739598786,0.0,0.059358475286,0.059358475286,0.059358475286,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493060036021
 01/02  23:00:00,1.76628086624,2.76045110835,0.0,2.72154159581,0.0,0.0700208084037,0.0700208084037,0.0700208084037,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386242316109
 01/02  24:00:00,1.35295795693,3.14363757666,0.0,3.10982593427,0.0,0.0799338214284,0.0799338214284,0.0799338214284,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.270777668859
 01/03  01:00:00,0.932732158342,3.45575257122,0.0,3.42778519285,0.0,0.0880210603898,0.0880210603898,0.0880210603898,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148463559776
 01/03  02:00:00,0.758270706153,3.68308106881,0.0,3.65733048023,0.0,0.0937002222328,0.0937002222328,0.0937002222328,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0926368534461
 01/03  03:00:00,0.698276951308,3.81273453233,0.0,3.7872825013,0.0,0.0969593567049,0.0969593567049,0.0969593567049,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0774418849599
 01/03  04:00:00,0.693012923451,3.91705352577,0.0,3.8919597638,0.0,0.0996261026982,0.0996261026982,0.0996261026982,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.081816747935
 01/03  05:00:00,0.735813494015,3.97317831631,0.0,3.94903247456,0.0,0.10110208834,0.10110208834,0.10110208834,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126362709565
 01/03  06:00:00,0.9829447385,3.92207486147,0.0,3.8951300427,0.0,0.099686907549,0.099686907549,0.099686907549,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32144335446
 01/03  07:00:00,1.56046494488,3.82767870506,0.0,3.79654661666,0.0,0.0970764378421,0.0970764378421,0.0970764378421,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.685606345828
 01/03  08:00:00,1.97860393105,4.21394778972,0.0,4.18086761332,0.0,0.106837206079,0.106837206079,0.106837206079,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.785854635102
 01/03  09:00:00,1.90205453605,3.93777763188,0.0,3.90981025351,0.0,0.100171552355,0.100171552355,0.100171552355,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.759514540593
 01/03  10:00:00,1.65186494892,3.97724834179,0.0,3.95344584122,0.0,0.100856987041,0.100856987041,0.100856987041,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.679362477223
 01/03  11:00:00,1.55106826064,4.06234006721,0.0,4.03797777124,0.0,0.103168126067,0.103168126067,0.103168126067,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.584484202073
 01/03  12:00:00,1.50523650322,4.9395184779,0.0,4.91514871798,0.0,0.12571609347,0.12571609347,0.12571609347,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.499753008608
 01/03  13:00:00,1.40609949886,4.22221900908,0.0,4.19825976579,0.0,0.107898845794,0.107898845794,0.107898845794,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.433666950728
 01/03  14:00:00,1.3436720231,4.2097955449,0.0,4.18500780442,0.0,0.106646881927,0.106646881927,0.106646881927,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.394461373329
 01/03  15:00:00,1.30719044728,4.18406566283,0.0,4.1578821658,0.0,0.106278691448,0.106278691448,0.106278691448,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.355489860094
 01/03  16:00:00,1.38090702567,4.12016572597,0.0,4.0925267609,0.0,0.104633204471,0.104633204471,0.104633204471,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.360499865917
 01/03  17:00:00,1.68273154711,4.04761379263,0.0,4.01492174105,0.0,0.102585863928,0.102585863928,0.102585863928,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.407553531917
 01/03  18:00:00,2.2796192416,4.90823941192,0.0,4.86852379401,0.0,0.124696357005,0.124696357005,0.124696357005,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.50821318422
 01/03  19:00:00,2.67327862368,3.83987311072,0.0,3.79675393675,0.0,0.0964314310133,0.0964314310133,0.0964314310133,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.601111309462
 01/03  20:00:00,2.64939564527,3.81675749504,0.0,3.77225002846,0.0,0.0956272031036,0.0956272031036,0.0956272031036,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.616215077913
 01/03  21:00:00,2.44860783009,3.97550142167,0.0,3.92946384766,0.0,0.0998127026953,0.0998127026953,0.0998127026953,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.56109792554
 01/03  22:00:00,2.22094525651,4.17756495727,0.0,4.13260219043,0.0,0.105000562272,0.105000562272,0.105000562272,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493983885687
 01/03  23:00:00,1.80666356026,4.3576228018,0.0,4.31871328926,0.0,0.109698002758,0.109698002758,0.109698002758,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386947815779
 01/03  24:00:00,1.38706272749,4.50856158803,0.0,4.47474994564,0.0,0.113571412846,0.113571412846,0.113571412846,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271244848
 01/04  01:00:00,0.967947546683,4.8746566162,0.0,4.84668923782,0.0,0.123019220088,0.123019220088,0.123019220088,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148680788419
 01/04  02:00:00,0.79239964156,5.05198343346,0.0,5.02623284489,0.0,0.127720586371,0.127720586371,0.127720586371,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.092745424714
 01/04  03:00:00,0.733866031376,5.24667392742,0.0,5.22122189639,0.0,0.132471900712,0.132471900712,0.132471900712,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775184210207
 01/04  04:00:00,0.726101807402,5.25502803686,0.0,5.22993427489,0.0,0.132629551988,0.132629551988,0.132629551988,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819021825965
 01/04  05:00:00,0.766301968597,5.21289833721,0.0,5.18875249546,0.0,0.131416317333,0.131416317333,0.131416317333,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126536955153
 01/04  06:00:00,1.02326444602,5.52635927819,0.0,5.49941445942,0.0,0.139455928237,0.139455928237,0.139455928237,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.321994041287
 01/04  07:00:00,1.62147276508,6.2067818166,0.0,6.17564972821,0.0,0.156826564929,0.156826564929,0.156826564929,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.686864038941
 01/04  08:00:00,2.02956674896,6.18791721731,0.0,6.15483704091,0.0,0.156331059916,0.156331059916,0.156331059916,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.787323599174
 01/04  09:00:00,1.92735713361,4.97218293661,0.0,4.94421555823,0.0,0.124044491975,0.124044491975,0.124044491975,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.760944198539
 01/04  10:00:00,1.65785723748,4.23116581623,0.0,4.20736331566,0.0,0.105565310825,0.105565310825,0.105565310825,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.680646441997
 01/04  11:00:00,1.55635226645,4.26330341636,0.0,4.23894112039,0.0,0.107349686238,0.107349686238,0.107349686238,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.585586647721
 01/04  12:00:00,1.45327455854,2.90984246351,0.0,2.8854727036,0.0,0.0728198173273,0.0728198173273,0.0728198173273,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.500687340068
 01/04  13:00:00,1.36768514543,2.73135288668,0.0,2.7073936434,0.0,0.0686813898721,0.0686813898721,0.0686813898721,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.43447005322
 01/04  14:00:00,1.29434370424,2.24002302592,0.0,2.21523528544,0.0,0.0565986689412,0.0565986689412,0.0565986689412,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395181267448
 01/04  15:00:00,1.25040993915,1.9379834467,0.0,1.91179994968,0.0,0.04885678461,0.04885678461,0.04885678461,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.356131258802
 01/04  16:00:00,1.33629919641,2.33163998911,0.0,2.30400102404,0.0,0.0593768657797,0.0593768657797,0.0593768657797,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361148375348
 01/04  17:00:00,1.64788869901,2.63142085065,0.0,2.59872879906,0.0,0.0670029013413,0.0670029013413,0.0670029013413,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.408293646408
 01/04  18:00:00,2.25518979363,3.88463189735,0.0,3.84491627944,0.0,0.0993382938052,0.0993382938052,0.0993382938052,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.509141799457
 01/04  19:00:00,2.65698511866,3.15016600807,0.0,3.1070468341,0.0,0.0790421941892,0.0790421941892,0.0790421941892,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.602207041265
 01/04  20:00:00,2.63614209078,3.24529936407,0.0,3.20079189749,0.0,0.0812562947771,0.0812562947771,0.0812562947771,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.617332431742
 01/04  21:00:00,2.44253100288,3.69272814954,0.0,3.64669057553,0.0,0.0927182444388,0.0927182444388,0.0927182444388,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.56211555659
 01/04  22:00:00,2.21779552407,4.02291738392,0.0,3.97795461709,0.0,0.100956461462,0.100956461462,0.100956461462,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.494878254055
 01/04  23:00:00,1.8116396362,4.53625049153,0.0,4.49734097899,0.0,0.113991096657,0.113991096657,0.113991096657,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.387630797822
 01/04  24:00:00,1.39860682845,4.95864771347,0.0,4.92483607108,0.0,0.124663284613,0.124663284613,0.124663284613,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271697077194
 01/05  01:00:00,0.980876401807,5.39723368581,0.0,5.36926630744,0.0,0.135737971161,0.135737971161,0.135737971161,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148890892471
 01/05  02:00:00,0.811072345679,5.81910022252,0.0,5.79334963395,0.0,0.146288318211,0.146288318211,0.146288318211,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0928503969935
 01/05  03:00:00,0.755293161351,6.12710574492,0.0,6.10165371389,0.0,0.153825036887,0.153825036887,0.153825036887,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.07759241482
 01/05  04:00:00,0.755008244645,6.43815523892,0.0,6.41306147695,0.0,0.161453342555,0.161453342555,0.161453342555,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819848292726
 01/05  05:00:00,0.801720467042,6.6531714934,0.0,6.62902565165,0.0,0.166666273764,0.166666273764,0.166666273764,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126705497167
 01/05  06:00:00,1.0534838692,6.76560051543,0.0,6.73865569666,0.0,0.169142915269,0.169142915269,0.169142915269,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.322526477444
 01/05  07:00:00,1.65394713959,7.5161916597,0.0,7.48505957131,0.0,0.188085059419,0.188085059419,0.188085059419,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.688079918956
 01/05  08:00:00,2.06175470709,7.47133268404,0.0,7.43825250764,0.0,0.187098953526,0.187098953526,0.187098953526,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.788743663698
 01/05  09:00:00,1.96011985986,6.29717847489,0.0,6.26921109651,0.0,0.15542515167,0.15542515167,0.15542515167,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.762326265086
 01/05  10:00:00,1.67639196843,4.9876241729,0.0,4.96382167233,0.0,0.12285881848,0.12285881848,0.12285881848,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.681887665294
 01/05  11:00:00,1.57461801464,4.97994164739,0.0,4.95557935141,0.0,0.124549676665,0.124549676665,0.124549676665,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.586652405482
 01/05  12:00:00,1.45612693945,3.01372990535,0.0,2.98936014544,0.0,0.074768967165,0.074768967165,0.074768967165,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.501590571142
 01/05  13:00:00,1.34802918304,1.93845730158,0.0,1.9144980583,0.0,0.0482490606891,0.0482490606891,0.0482490606891,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435246420007
 01/05  14:00:00,1.27106633782,1.30589289829,0.0,1.28110515781,0.0,0.0326253699678,0.0326253699678,0.0326253699678,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395877200004
 01/05  15:00:00,1.22525013698,0.926396901139,0.0,0.900213404118,0.0,0.0230769340785,0.0230769340785,0.0230769340785,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.35675130716
 01/05  16:00:00,1.30140576602,0.955846776202,0.0,0.928207811131,0.0,0.0238565139692,0.0238565139692,0.0238565139692,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361775296764
 01/05  17:00:00,1.60943536297,1.10367286834,0.0,1.07098081676,0.0,0.0278341092775,0.0278341092775,0.0278341092775,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.409009102427
 01/05  18:00:00,2.22005341541,2.46082994277,0.0,2.42111432485,0.0,0.0633042205135,0.0633042205135,0.0633042205135,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510039494525
 01/05  19:00:00,2.62407085614,1.79455329028,0.0,1.75143411631,0.0,0.0450686916092,0.0450686916092,0.0450686916092,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.603266281329
 01/05  20:00:00,2.6141774712,2.30660438349,0.0,2.26209691692,0.0,0.0582115508921,0.0582115508921,0.0582115508921,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.618412556049
 01/05  21:00:00,2.41902521325,2.70695331549,0.0,2.66091574148,0.0,0.0682287159781,0.0682287159781,0.0682287159781,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.563099295417
 01/05  22:00:00,2.19921655862,3.23341190875,0.0,3.18844914192,0.0,0.0815129228005,0.0815129228005,0.0815129228005,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.495742827267
 01/05  23:00:00,1.801486764,4.08061819122,0.0,4.04170867868,0.0,0.103178022658,0.103178022658,0.103178022658,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.38829099962
 01/05  24:00:00,1.39246994515,4.68134036718,0.0,4.64752872479,0.0,0.118089248854,0.118089248854,0.118089248854,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272134229657
 01/06  01:00:00,0.984884424053,5.53429369307,0.0,5.5063263147,0.0,0.139543072912,0.139543072912,0.139543072912,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149093812965
 01/06  02:00:00,0.81641323182,6.03355327918,0.0,6.0078026906,0.0,0.15152786205,0.15152786205,0.15152786205,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0929517392958
 01/06  03:00:00,0.766122967285,6.57194610569,0.0,6.54649407466,0.0,0.164583400944,0.164583400944,0.164583400944,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.077663856698
 01/06  04:00:00,0.767941976624,6.97894852462,0.0,6.95385476265,0.0,0.174307393778,0.174307393778,0.174307393778,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0820645100287
 01/06  05:00:00,0.820276233861,7.42676714374,0.0,7.40262130198,0.0,0.185059534033,0.185059534033,0.185059534033,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126868003718
 01/06  06:00:00,1.06910136119,7.42010564483,0.0,7.39316082606,0.0,0.184246619111,0.184246619111,0.184246619111,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.323040265588
 01/06  07:00:00,1.64774404701,7.30231334724,0.0,7.27118125885,0.0,0.180708387482,0.180708387482,0.180708387482,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.689253498313
 01/06  08:00:00,2.0506268802,7.07032997767,0.0,7.03724980128,0.0,0.174600382721,0.174600382721,0.174600382721,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.790114407608
 01/06  09:00:00,1.96437623386,6.42300690781,0.0,6.39503952943,0.0,0.158347459831,0.158347459831,0.158347459831,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.763660330932
 01/06  10:00:00,1.6888670694,5.44118688503,0.0,5.41738438446,0.0,0.134135803983,0.134135803983,0.134135803983,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.68308578076
 01/06  11:00:00,1.58067080525,5.19650984829,0.0,5.17214755232,0.0,0.129573745765,0.129573745765,0.129573745765,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.587681126991
 01/06  12:00:00,1.46113900072,3.18437048718,0.0,3.16000072726,0.0,0.078909192851,0.078909192851,0.078909192851,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50246240673
 01/06  13:00:00,1.3505707308,2.01179417732,0.0,1.98783493403,0.0,0.0500412142897,0.0500412142897,0.0500412142897,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435995814172
 01/06  14:00:00,1.27784412178,1.54149263714,0.0,1.51670489666,0.0,0.0387313976643,0.0387313976643,0.0387313976643,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.396548956269
 01/06  15:00:00,1.23700137358,1.35748572905,0.0,1.33130223203,0.0,0.0342296593005,0.0342296593005,0.0342296593005,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.357349818543
 01/06  16:00:00,1.31079974488,1.2904923964,0.0,1.26285343133,0.0,0.0326453450856,0.0326453450856,0.0326453450856,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.362380444508
 01/06  17:00:00,1.61719637324,1.37445456753,0.0,1.34176251595,0.0,0.0349045121073,0.0349045121073,0.0349045121073,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.40969970987
 01/06  18:00:00,2.21324705846,2.17097324625,0.0,2.13125762834,0.0,0.0556313464341,0.0556313464341,0.0556313464341,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510906011654
 01/06  19:00:00,2.61761841224,1.49796209557,0.0,1.4548429216,0.0,0.0375938116595,0.0375938116595,0.0375938116595,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.604288717373
 01/06  20:00:00,2.59874223877,1.66113678495,0.0,1.61662931838,0.0,0.0417337161279,0.0417337161279,0.0417337161279,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.619455158381
 01/06  21:00:00,2.39538290638,1.73870666263,0.0,1.69266908862,0.0,0.0436368411024,0.0436368411024,0.0436368411024,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.564048863425
 01/06  22:00:00,2.17287756211,2.15354773957,0.0,2.10858497274,0.0,0.0543393813661,0.0543393813661,0.0543393813661,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.496577372186
 01/06  23:00:00,1.7610799344,2.45231936792,0.0,2.41340985538,0.0,0.0621339000908,0.0621339000908,0.0621339000908,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388928292589
 01/06  24:00:00,1.34697606545,2.84229996589,0.0,2.8084883235,0.0,0.0721733962793,0.0721733962793,0.0721733962793,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27255620253
 01/07  01:00:00,0.947417593522,3.31709880408,0.0,3.28913142571,0.0,0.0844695210823,0.0844695210823,0.0844695210823,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160126851188
 01/07  02:00:00,0.765392815458,3.55984161211,0.0,3.53409102353,0.0,0.0907271056605,0.0907271056605,0.0907271056605,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0987850552479
 01/07  03:00:00,0.702568572006,3.70292123972,0.0,3.67746920869,0.0,0.0941417345857,0.0941417345857,0.0941417345857,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0819398893501
 01/07  04:00:00,0.696850837353,3.82987639633,0.0,3.80478263436,0.0,0.0972520890251,0.0972520890251,0.0972520890251,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0866632713379
 01/07  05:00:00,0.748474114898,3.98446048975,0.0,3.960314648,0.0,0.101179468343,0.101179468343,0.101179468343,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136274794829
 01/07  06:00:00,1.01699779968,3.97734369127,0.0,3.9503988725,0.0,0.100893197462,0.100893197462,0.100893197462,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350193433126
 01/07  07:00:00,1.63486149548,3.755366028,0.0,3.72423393961,0.0,0.0949404848675,0.0949404848675,0.0949404848675,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.751513337176
 01/07  08:00:00,2.07500571215,4.0473629492,0.0,4.0142827728,0.0,0.102119869885,0.102119869885,0.102119869885,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.865812390478
 01/07  09:00:00,2.00793917641,3.58314763199,0.0,3.55518025361,0.0,0.0904482235577,0.0904482235577,0.0904482235577,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.842685208861
 01/07  10:00:00,1.75777782301,3.3699957575,0.0,3.34619325693,0.0,0.0852085997271,0.0852085997271,0.0852085997271,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.755892680163
 01/07  11:00:00,1.6482880452,3.29672589582,0.0,3.27236359984,0.0,0.0837185944419,0.0837185944419,0.0837185944419,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.650237288974
 01/07  12:00:00,1.53788924663,2.03252445178,0.0,2.00815469187,0.0,0.0512062455895,0.0512062455895,0.0512062455895,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.554426840381
 01/07  13:00:00,1.43230267851,1.53746762986,0.0,1.51350838657,0.0,0.0389052193585,0.0389052193585,0.0389052193585,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.481053250719
 01/07  14:00:00,1.34745583497,1.01508101602,0.0,0.990293275538,0.0,0.0256384788591,0.0256384788591,0.0256384788591,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.435665555743
 01/07  15:00:00,1.30318058517,1.02134931718,0.0,0.995165820154,0.0,0.025890157088,0.025890157088,0.025890157088,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.39274296017
 01/07  16:00:00,1.37501563701,0.967287972119,0.0,0.939649007048,0.0,0.0245921265423,0.0245921265423,0.0245921265423,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.397590582325
 01/07  17:00:00,1.68201915993,0.822162333179,0.0,0.789470281596,0.0,0.0207016490977,0.0207016490977,0.0207016490977,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.452807440323
 01/07  18:00:00,2.27445984126,1.16903661804,0.0,1.12932100012,0.0,0.0296201264305,0.0296201264305,0.0296201264305,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.562778084242
 01/07  19:00:00,2.69183639258,0.442568476612,0.0,0.399449302641,0.0,0.0104142703705,0.0104142703705,0.0104142703705,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.671375923462
 01/07  20:00:00,2.6791501739,0.543275007723,0.0,0.49876754115,0.0,0.0129819350683,0.0129819350683,0.0129819350683,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.694370120378
 01/07  21:00:00,2.47558452603,0.725423729518,0.0,0.679386155509,0.0,0.0176980236699,0.0176980236699,0.0176980236699,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.635333930177
 01/07  22:00:00,2.24020106849,1.05045358861,0.0,1.00549082177,0.0,0.0261972578137,0.0261972578137,0.0261972578137,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.556436144655
 01/07  23:00:00,1.81292234377,1.52433885378,0.0,1.48542934124,0.0,0.0386614619764,0.0386614619764,0.0386614619764,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.43594992815
 01/07  24:00:00,1.37327400593,2.09854916414,0.0,2.06473752175,0.0,0.0536098065601,0.0536098065601,0.0536098065601,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.301882887392
 01/08  01:00:00,0.932044745687,2.68941625534,0.0,2.66144887697,0.0,0.0688890864945,0.0688890864945,0.0688890864945,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.16033443794
 01/08  02:00:00,0.758418668535,3.26825365051,0.0,3.24250306194,0.0,0.0836484676409,0.0836484676409,0.0836484676409,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0988895463446
 01/08  03:00:00,0.702685759921,3.68950319138,0.0,3.66405116036,0.0,0.0941852594507,0.0941852594507,0.0941852594507,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0820135523998
 01/08  04:00:00,0.699212550966,3.91281530039,0.0,3.88772153842,0.0,0.0995318990545,0.0995318990545,0.0995318990545,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0867451749214
 01/08  05:00:00,0.756871006465,4.30602829045,0.0,4.2818824487,0.0,0.109409214168,0.109409214168,0.109409214168,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136441940571
 01/08  06:00:00,1.03332805016,4.60571824867,0.0,4.5787734299,0.0,0.116701365417,0.116701365417,0.116701365417,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350715515653
 01/08  07:00:00,1.67517458397,5.29542351496,0.0,5.26429142657,0.0,0.13406122599,0.13406122599,0.13406122599,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.752705684552
 01/08  08:00:00,2.09673959498,4.87506609732,0.0,4.84198592093,0.0,0.122452809201,0.122452809201,0.122452809201,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.867213333989
 01/08  09:00:00,2.03968627775,4.82191010777,0.0,4.7939427294,0.0,0.120819530871,0.120819530871,0.120819530871,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.844061002888
 01/08  10:00:00,1.79585047161,4.86134770546,0.0,4.83754520489,0.0,0.12203963777,0.12203963777,0.12203963777,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.757134290719
 01/08  11:00:00,1.6932537007,5.06578989204,0.0,5.04142759607,0.0,0.127616493825,0.127616493825,0.127616493825,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.651305045086
 01/08  12:00:00,1.57099903011,3.35269837352,0.0,3.32832861361,0.0,0.0834122673788,0.0834122673788,0.0834122673788,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.555330602065
 01/08  13:00:00,1.45418274675,2.40823920949,0.0,2.38427996621,0.0,0.0600073383535,0.0600073383535,0.0600073383535,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48183119996
 01/08  14:00:00,1.36476071723,1.69321156006,0.0,1.66842381958,0.0,0.0422483794235,0.0422483794235,0.0422483794235,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.436360537441
 01/08  15:00:00,1.31143272952,1.34007822254,0.0,1.31389472552,0.0,0.0335222936489,0.0335222936489,0.0335222936489,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.393362967954
 01/08  16:00:00,1.38353760046,1.29804529832,0.0,1.27040633325,0.0,0.0324887883094,0.0324887883094,0.0324887883094,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.39821588401
 01/08  17:00:00,1.70046732161,1.51811293242,0.0,1.48542088084,0.0,0.0384321032148,0.0384321032148,0.0384321032148,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.453525147882
 01/08  18:00:00,2.32120132056,2.93923312193,0.0,2.89951750402,0.0,0.0754671099117,0.0754671099117,0.0754671099117,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.56367258006
 01/08  19:00:00,2.74545118896,2.49956514022,0.0,2.45644596625,0.0,0.0629657996419,0.0629657996419,0.0629657996419,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.672439190574
 01/08  20:00:00,2.7367108769,2.76660746578,0.0,2.72209999921,0.0,0.0694482295001,0.0694482295001,0.0694482295001,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.695464528947
 01/08  21:00:00,2.54512105006,3.4270378365,0.0,3.38100026249,0.0,0.0862318639715,0.0862318639715,0.0862318639715,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.636336613906
 01/08  22:00:00,2.31726315266,4.07457850602,0.0,4.02961573919,0.0,0.102381840424,0.102381840424,0.102381840424,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.55731364621
 01/08  23:00:00,1.90134377101,5.02535754377,0.0,4.98644803124,0.0,0.126411099218,0.126411099218,0.126411099218,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.436621718143
 01/08  24:00:00,1.46619974842,5.82342309494,0.0,5.78961145255,0.0,0.146094406245,0.146094406245,0.146094406245,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.302324030199
 01/09  01:00:00,1.00970314306,6.54813026323,0.0,6.52016288486,0.0,0.163796697226,0.163796697226,0.163796697226,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149658907657
 01/09  02:00:00,0.843855961091,7.16496984838,0.0,7.1392192598,0.0,0.178688591514,0.178688591514,0.178688591514,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0932337391032
 01/09  03:00:00,0.794682300991,7.7570442238,0.0,7.73159219277,0.0,0.192944007477,0.192944007477,0.192944007477,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0778625838705
 01/09  04:00:00,0.795027543613,8.11375476392,0.0,8.08866100195,0.0,0.201171184672,0.201171184672,0.201171184672,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0822862861233
 01/09  05:00:00,0.847435404852,8.55647770518,0.0,8.53233186343,0.0,0.211766416428,0.211766416428,0.211766416428,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127320292313
 01/09  06:00:00,1.10191241956,8.73308054251,0.0,8.70613572373,0.0,0.215628472038,0.215628472038,0.215628472038,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324469471035
 01/09  07:00:00,1.70492601498,9.50837961213,0.0,9.47724752373,0.0,0.234626248808,0.234626248808,0.234626248808,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.692517604958
 01/09  08:00:00,2.11490141879,9.51417591625,0.0,9.48109573986,0.0,0.235062586649,0.235062586649,0.235062586649,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.793926742276
 01/09  09:00:00,2.0089553409,8.17988366297,0.0,8.15191628459,0.0,0.199216252206,0.199216252206,0.199216252206,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.76737064559
 01/09  10:00:00,1.72333299438,6.78174953642,0.0,6.75794703585,0.0,0.165269511259,0.165269511259,0.165269511259,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.686417998471
 01/09  11:00:00,1.6221455632,6.7842348101,0.0,6.75987251412,0.0,0.16818735853,0.16818735853,0.16818735853,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.590542272171
 01/09  12:00:00,1.49480828193,4.47607250123,0.0,4.45170274131,0.0,0.110153646343,0.110153646343,0.110153646343,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.504887234448
 01/09  13:00:00,1.38110758078,3.165532731,0.0,3.14157348772,0.0,0.0784938134287,0.0784938134287,0.0784938134287,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438080065007
 01/09  14:00:00,1.29806714647,2.28311996742,0.0,2.25833222694,0.0,0.0570861134144,0.0570861134144,0.0570861134144,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398417265206
 01/09  15:00:00,1.24939927018,1.78625645796,0.0,1.76007296094,0.0,0.044962962763,0.044962962763,0.044962962763,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359014411678
 01/09  16:00:00,1.31978978814,1.58854493287,0.0,1.5609059678,0.0,0.0399523466772,0.0399523466772,0.0399523466772,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364063486175
 01/09  17:00:00,1.62648288122,1.66558438687,0.0,1.63289233529,0.0,0.0422702972298,0.0422702972298,0.0422702972298,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411620432724
 01/09  18:00:00,2.24499365965,3.29715904929,0.0,3.25744343138,0.0,0.0849679833658,0.0849679833658,0.0849679833658,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.513315975912
 01/09  19:00:00,2.65446835794,2.83291701164,0.0,2.78979783767,0.0,0.0716001063321,0.0716001063321,0.0716001063321,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.607132368404
 01/09  20:00:00,2.64120918514,3.22856315026,0.0,3.18405568369,0.0,0.0813009334522,0.0813009334522,0.0813009334522,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.622354887429
 01/09  21:00:00,2.45183229165,3.87231228563,0.0,3.82627471162,0.0,0.0974452626737,0.0974452626737,0.0974452626737,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.566689827127
 01/09  22:00:00,2.23510315556,4.54838217063,0.0,4.5034194038,0.0,0.11424393,0.11424393,0.11424393,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.498898417006
 01/09  23:00:00,1.8332725425,5.28177758888,0.0,5.24286807635,0.0,0.132554063955,0.132554063955,0.132554063955,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.390700736823
 01/09  24:00:00,1.42951946495,6.12228641159,0.0,6.0884747692,0.0,0.153543154551,0.153543154551,0.153543154551,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.273729843759
 01/10  01:00:00,1.01302230719,6.65136223353,0.0,6.62339485516,0.0,0.166942278308,0.166942278308,0.166942278308,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149832490711
 01/10  02:00:00,0.844353086983,7.16620718687,0.0,7.14045659829,0.0,0.179099231213,0.179099231213,0.179099231213,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.093320225295
 01/10  03:00:00,0.788349480719,7.47341923293,0.0,7.44796720191,0.0,0.186550261,0.186550261,0.186550261,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779235100749
 01/10  04:00:00,0.790322992761,7.8830417978,0.0,7.85794803583,0.0,0.196398608083,0.196398608083,0.196398608083,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0823543118596
 01/10  05:00:00,0.837126348605,8.08928400065,0.0,8.06513815889,0.0,0.201318613233,0.201318613233,0.201318613233,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127459039261
 01/10  06:00:00,1.08939744965,8.15681988753,0.0,8.12987506876,0.0,0.202675069735,0.202675069735,0.202675069735,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324907903422
 01/10  07:00:00,1.66914318083,7.9802884732,0.0,7.94915638481,0.0,0.197842114766,0.197842114766,0.197842114766,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.693518904847
 01/10  08:00:00,2.09497632719,8.64850447099,0.0,8.61542429459,0.0,0.213967954928,0.213967954928,0.213967954928,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.795096282401
 01/10  09:00:00,1.99731689532,7.55902028563,0.0,7.53105290725,0.0,0.186439550619,0.186439550619,0.186439550619,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.7685089016
 01/10  10:00:00,1.72542456261,6.73265456801,0.0,6.70885206744,0.0,0.166338834519,0.166338834519,0.166338834519,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.687440243441
 01/10  11:00:00,1.62668484062,6.87540723603,0.0,6.85104494006,0.0,0.171848911781,0.171848911781,0.171848911781,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.591419996346
 01/10  12:00:00,1.50844467906,4.95508101003,0.0,4.93071125012,0.0,0.123046164501,0.123046164501,0.123046164501,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.505631113415
 01/10  13:00:00,1.41611157137,4.49300520554,0.0,4.46904596225,0.0,0.112858396389,0.112858396389,0.112858396389,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438719472642
 01/10  14:00:00,1.33850493942,3.8414075237,0.0,3.81661978321,0.0,0.0969507413886,0.0969507413886,0.0969507413886,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398990430184
 01/10  15:00:00,1.29282823259,3.46903789339,0.0,3.44285439637,0.0,0.0878812630195,0.0878812630195,0.0878812630195,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359525073831
 01/10  16:00:00,1.36138602566,3.19075084307,0.0,3.163111878,0.0,0.0810322579324,0.0810322579324,0.0810322579324,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36457981244
 01/10  17:00:00,1.67198809468,3.41631799043,0.0,3.38362593884,0.0,0.087186268249,0.087186268249,0.087186268249,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412209675174
 01/10  18:00:00,2.2754640185,4.48130541438,0.0,4.44158979646,0.0,0.114699005334,0.114699005334,0.114699005334,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514055312799
 01/10  19:00:00,2.67755266742,3.72375680135,0.0,3.68063762738,0.0,0.0938120407728,0.0938120407728,0.0938120407728,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608004743441
 01/10  20:00:00,2.65904672627,3.90386405139,0.0,3.85935658482,0.0,0.0982488983408,0.0982488983408,0.0982488983408,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623244463674
 01/10  21:00:00,2.46127573707,4.21906791815,0.0,4.17303034414,0.0,0.106078514323,0.106078514323,0.106078514323,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.567500020899
 01/10  22:00:00,2.23254695042,4.42095635745,0.0,4.37599359062,0.0,0.110975672104,0.110975672104,0.110975672104,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.499610469759
 01/10  23:00:00,1.81951791394,4.71160137014,0.0,4.67269185761,0.0,0.118255682107,0.118255682107,0.118255682107,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391244490108
 01/10  24:00:00,1.40414433514,5.08642981203,0.0,5.05261816964,0.0,0.127807998288,0.127807998288,0.127807998288,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274089870215
 01/11  01:00:00,0.984077849927,5.47184793853,0.0,5.44388056015,0.0,0.137831676517,0.137831676517,0.137831676517,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149998635235
 01/11  02:00:00,0.810653731553,5.76240493321,0.0,5.73665434464,0.0,0.14531711142,0.14531711142,0.14531711142,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934029896583
 01/11  03:00:00,0.750107947207,5.8827774791,0.0,5.85732544807,0.0,0.148250420379,0.148250420379,0.148250420379,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779818171845
 01/11  04:00:00,0.744396152707,5.97591772929,0.0,5.95082396732,0.0,0.150406701139,0.150406701139,0.150406701139,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824193787506
 01/11  05:00:00,0.789443989486,6.09960473508,0.0,6.07545889333,0.0,0.153503622934,0.153503622934,0.153503622934,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127591670441
 01/11  06:00:00,1.04134149893,6.12861557973,0.0,6.10167076096,0.0,0.154199871673,0.154199871673,0.154199871673,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325327150768
 01/11  07:00:00,1.62012701666,5.88821746051,0.0,5.85708537212,0.0,0.147868437774,0.147868437774,0.147868437774,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.694476417675
 01/11  08:00:00,2.03923757617,6.27011557523,0.0,6.23703539883,0.0,0.157110854815,0.157110854815,0.157110854815,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.796214631493
 01/11  09:00:00,1.95754105305,5.78435560872,0.0,5.75638823035,0.0,0.14557528374,0.14557528374,0.14557528374,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.769597326208
 01/11  10:00:00,1.70534609235,5.789080153,0.0,5.76527765243,0.0,0.14528285851,0.14528285851,0.14528285851,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.688417749186
 01/11  11:00:00,1.62439115363,6.66838410073,0.0,6.64402180476,0.0,0.168715926351,0.168715926351,0.168715926351,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.592259294787
 01/11  12:00:00,1.51602558031,5.18747136474,0.0,5.16310160482,0.0,0.129915773018,0.129915773018,0.129915773018,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50634240615
 01/11  13:00:00,1.41784525179,4.52993308168,0.0,4.5059738384,0.0,0.113980686277,0.113980686277,0.113980686277,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439330863172
