Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  14:00:00,1.33789058439,3.79491206127,0.0,3.77012432079,0.0,0.0957883368664,0.0957883368664,0.0957883368664,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.399538479671
 01/11  15:00:00,1.29095322032,3.37362962164,0.0,3.34744612462,0.0,0.0855179467083,0.0855179467083,0.0855179467083,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360013377872
 01/11  16:00:00,1.36127788754,3.16422114039,0.0,3.13658217532,0.0,0.0804303978447,0.0804303978447,0.0804303978447,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365073534408
 01/11  17:00:00,1.66366669805,3.07278153069,0.0,3.0400894791,0.0,0.0783014255604,0.0783014255604,0.0783014255604,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412773121227
 01/11  18:00:00,2.2625970543,3.9474684108,0.0,3.90775279288,0.0,0.101125079772,0.101125079772,0.101125079772,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514762274157
 01/11  19:00:00,2.66123175828,3.04236694922,0.0,2.99924777525,0.0,0.0766569592314,0.0766569592314,0.0766569592314,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608838915844
 01/11  20:00:00,2.63748883705,3.01542905442,0.0,2.97092158785,0.0,0.0758403919937,0.0758403919937,0.0758403919937,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624095080796
 01/11  21:00:00,2.43652366403,3.1991741501,0.0,3.1531365761,0.0,0.0805517193433,0.0805517193433,0.0805517193433,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568274742836
 01/11  22:00:00,2.21208988558,3.56094521612,0.0,3.51598244929,0.0,0.0898377392695,0.0898377392695,0.0898377392695,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50029133775
 01/11  23:00:00,1.79884164092,3.83753360187,0.0,3.79862408933,0.0,0.097059460785,0.097059460785,0.097059460785,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764438412
 01/11  24:00:00,1.38124862483,4.1355360683,0.0,4.10172442591,0.0,0.104568006485,0.104568006485,0.104568006485,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274434151702
 01/12  01:00:00,0.960574518724,4.50894435445,0.0,4.48097697607,0.0,0.114169712573,0.114169712573,0.114169712573,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157267976
 01/12  02:00:00,0.784439828267,4.69646640076,0.0,4.67071581218,0.0,0.119024237279,0.119024237279,0.119024237279,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819605137
 01/12  03:00:00,0.723109732777,4.79015839926,0.0,4.76470636823,0.0,0.121196578246,0.121196578246,0.121196578246,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374448881
 01/12  04:00:00,0.716101672366,4.82596814379,0.0,4.80087438182,0.0,0.122050147606,0.122050147606,0.122050147606,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.082481451942
 01/12  05:00:00,0.756213438751,4.750693581,0.0,4.72654773925,0.0,0.120146505936,0.120146505936,0.120146505936,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718236704
 01/12  06:00:00,1.00442661471,4.62907215355,0.0,4.60212733478,0.0,0.116885049549,0.116885049549,0.116885049549,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727088667
 01/12  07:00:00,1.59789136622,4.93674245436,0.0,4.90561036597,0.0,0.124719395272,0.124719395272,0.124719395272,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.695389809733
 01/12  08:00:00,2.00582238361,4.84980691768,0.0,4.81672674129,0.0,0.122628845929,0.122628845929,0.122628845929,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447817
 01/12  09:00:00,1.92038778291,4.27663025985,0.0,4.24866288147,0.0,0.107383742942,0.107383742942,0.107383742942,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596868
 01/12  10:00:00,1.65503824288,3.7471122239,0.0,3.72330972333,0.0,0.0940425461722,0.0940425461722,0.0940425461722,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350212054
 01/12  11:00:00,1.56725822146,4.35801809149,0.0,4.33365579552,0.0,0.110782373223,0.110782373223,0.110782373223,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59305991574
 01/12  12:00:00,1.46314599839,3.02612197535,0.0,3.00175221544,0.0,0.076357676445,0.076357676445,0.076357676445,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507020920806
 01/12  13:00:00,1.36485155582,2.38697836528,0.0,2.36301912199,0.0,0.0604037563635,0.0604037563635,0.0604037563635,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439914097114
 01/12  14:00:00,1.28633698924,1.72675408336,0.0,1.70196634288,0.0,0.0437119280306,0.0437119280306,0.0437119280306,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400061293359
 01/12  15:00:00,1.24392162837,1.49830443853,0.0,1.47212094151,0.0,0.0380205483909,0.0380205483909,0.0380205483909,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36047918424
 01/12  16:00:00,1.31759936561,1.42888549044,0.0,1.40124652537,0.0,0.0362809042785,0.0362809042785,0.0362809042785,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365544506052
 01/12  17:00:00,1.61813386094,1.27174222202,0.0,1.23905017043,0.0,0.0322311056554,0.0322311056554,0.0322311056554,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413310604027
 01/12  18:00:00,2.2149512872,2.06052343243,0.0,2.02080781451,0.0,0.0528049236905,0.0528049236905,0.0528049236905,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.515436663141
 01/12  19:00:00,2.61815130756,1.31148538457,0.0,1.2683662106,0.0,0.0327807761899,0.0327807761899,0.0327807761899,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.60963464816
 01/12  20:00:00,2.59764496951,1.40780353917,0.0,1.3632960726,0.0,0.0351850838863,0.0351850838863,0.0351850838863,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624906521368
 01/12  21:00:00,2.40178458632,1.7908283821,0.0,1.74479080809,0.0,0.0450736171528,0.0450736171528,0.0450736171528,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569013767309
 01/12  22:00:00,2.17663210106,2.1297155465,0.0,2.08475277966,0.0,0.0537304382416,0.0537304382416,0.0537304382416,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500940854262
 01/12  23:00:00,1.76850320776,2.61458227345,0.0,2.57567276091,0.0,0.0662250503329,0.0662250503329,0.0662250503329,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392260415708
 01/12  24:00:00,1.35494068409,3.0730794666,0.0,3.03926782421,0.0,0.0779316527627,0.0779316527627,0.0779316527627,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274762564688
 01/13  01:00:00,0.93413648953,3.44746239711,0.0,3.41949501873,0.0,0.0875806094743,0.0875806094743,0.0875806094743,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150308341881
 01/13  02:00:00,0.76145785008,3.7847300093,0.0,3.75897942073,0.0,0.0959671051147,0.0959671051147,0.0959671051147,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935571144911
 01/13  03:00:00,0.702250800945,3.95685543877,0.0,3.93140340774,0.0,0.100284714577,0.100284714577,0.100284714577,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780903767251
 01/13  04:00:00,0.697585819584,4.08816206854,0.0,4.06306830657,0.0,0.103475233703,0.103475233703,0.103475233703,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825405130627
 01/13  05:00:00,0.741842424647,4.17633084748,0.0,4.15218500573,0.0,0.105655072899,0.105655072899,0.105655072899,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838655637
 01/13  06:00:00,0.992617754319,4.1439426435,0.0,4.11699782473,0.0,0.104695687271,0.104695687271,0.104695687271,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.326107590557
 01/13  07:00:00,1.57600401977,4.04544357376,0.0,4.01431148537,0.0,0.101963048886,0.101963048886,0.101963048886,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.69625880967
 01/13  08:00:00,1.99737732157,4.49236395147,0.0,4.45928377507,0.0,0.113168816352,0.113168816352,0.113168816352,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415356
 01/13  09:00:00,1.91240529604,3.91300939024,0.0,3.88504201187,0.0,0.0984134468366,0.0984134468366,0.0984134468366,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.65827321223,3.82389205419,0.0,3.80008955362,0.0,0.0963903716717,0.0963903716717,0.0963903716717,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237355905
 01/13  11:00:00,1.57171749681,4.5000718114,0.0,4.47570951542,0.0,0.11447990773,0.11447990773,0.11447990773,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59382165658
 01/13  12:00:00,1.47352567849,3.4087705808,0.0,3.38440082089,0.0,0.0860917794892,0.0860917794892,0.0860917794892,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507666497859
 01/13  13:00:00,1.3767386594,2.83584757765,0.0,2.81188833437,0.0,0.0717359546359,0.0717359546359,0.0717359546359,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.440469002426
 01/13  14:00:00,1.30883275885,2.58541152062,0.0,2.56062378014,0.0,0.0657102899076,0.0657102899076,0.0657102899076,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400558701099
 01/13  15:00:00,1.2691686567,2.4662280662,0.0,2.44004456918,0.0,0.0628244078424,0.0628244078424,0.0628244078424,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360922353124
 01/13  16:00:00,1.34227418805,2.37198171736,0.0,2.34434275229,0.0,0.0605076449885,0.0605076449885,0.0605076449885,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365992587773
 01/13  17:00:00,1.64539970487,2.31426107572,0.0,2.28156902414,0.0,0.0589855892111,0.0589855892111,0.0589855892111,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.4138219644
 01/13  18:00:00,2.26065017531,3.8063670812,0.0,3.76665146328,0.0,0.0978621990719,0.0978621990719,0.0978621990719,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.516078275865
 01/13  19:00:00,2.64510633899,2.34208522408,0.0,2.29896605011,0.0,0.0589787247863,0.0589787247863,0.0589787247863,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.610391730995
 01/13  20:00:00,2.61872903947,2.22721200757,0.0,2.182704541,0.0,0.055497141695,0.055497141695,0.055497141695,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.625678533513
 01/13  21:00:00,2.41757616092,2.39993150347,0.0,2.35389392946,0.0,0.0601620723364,0.0601620723364,0.0601620723364,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569716886726
 01/13  22:00:00,2.18912484088,2.61078960927,0.0,2.56582684244,0.0,0.0656052470765,0.0656052470765,0.0656052470765,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.501558785249
 01/13  23:00:00,1.77638396367,2.92067723331,0.0,2.88176772077,0.0,0.0736339157747,0.0736339157747,0.0736339157747,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392732306175
 01/13  24:00:00,1.36383487516,3.42050922627,0.0,3.38669758388,0.0,0.0865134045813,0.0865134045813,0.0865134045813,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275075003941
 01/14  01:00:00,0.96375176188,3.92484852613,0.0,3.89688114776,0.0,0.0995230850854,0.0995230850854,0.0995230850854,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407455542
 01/14  02:00:00,0.7863677359,4.38052160305,0.0,4.35477101448,0.0,0.111058447731,0.111058447731,0.111058447731,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0994286336191
 01/14  03:00:00,0.728839509739,4.73921256175,0.0,4.71376053073,0.0,0.119959088036,0.119959088036,0.119959088036,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.082393473633
 01/14  04:00:00,0.727065735018,5.02412784239,0.0,4.99903408042,0.0,0.126962675306,0.126962675306,0.126962675306,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0871675827218
 01/14  05:00:00,0.781614552234,5.27990115521,0.0,5.25575531346,0.0,0.133290859457,0.133290859457,0.133290859457,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.13730384105
 01/14  06:00:00,1.05374398443,5.33096843529,0.0,5.30402361652,0.0,0.134425412124,0.134425412124,0.134425412124,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407403216
 01/14  07:00:00,1.69270139223,5.77959822153,0.0,5.74846613314,0.0,0.145440225796,0.145440225796,0.145440225796,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.758853493003
 01/14  08:00:00,2.12582949133,5.73179489369,0.0,5.69871471729,0.0,0.144319304038,0.144319304038,0.144319304038,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735504
 01/14  09:00:00,2.0456859102,4.80283296547,0.0,4.77486558709,0.0,0.119725409688,0.119725409688,0.119725409688,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.851154756518
 01/14  10:00:00,1.77454000832,3.79282957933,0.0,3.76902707876,0.0,0.0943272863873,0.0943272863873,0.0943272863873,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.763536178812
 01/14  11:00:00,1.67748717506,4.21239885392,0.0,4.18803655795,0.0,0.10634448271,0.10634448271,0.10634448271,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.65681053057
 01/14  12:00:00,1.57625888332,3.33317232345,0.0,3.30880256353,0.0,0.0840123784976,0.0840123784976,0.0840123784976,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990344162
 01/14  13:00:00,1.46595645163,2.69006414866,0.0,2.66610490538,0.0,0.0677699616668,0.0677699616668,0.0677699616668,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.485842281531
 01/14  14:00:00,1.38756821725,2.43330288218,0.0,2.4085151417,0.0,0.0614725326757,0.0614725326757,0.0614725326757,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.43994388421
 01/14  15:00:00,1.32995057981,1.93671478232,0.0,1.9105312853,0.0,0.0488433330517,0.0488433330517,0.0488433330517,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559778844
 01/14  16:00:00,1.40533885046,2.01941518161,0.0,1.99177621653,0.0,0.0510659924392,0.0510659924392,0.0510659924392,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929878
 01/14  17:00:00,1.72437617495,2.30724564693,0.0,2.27455359535,0.0,0.0586403899518,0.0586403899518,0.0586403899518,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714493
 01/14  18:00:00,2.34694763109,3.77015740055,0.0,3.73044178263,0.0,0.0966013407351,0.0966013407351,0.0966013407351,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568284659772
 01/14  19:00:00,2.7724978311,3.35461086376,0.0,3.31149168978,0.0,0.0845302101446,0.0845302101446,0.0845302101446,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921422209
 01/14  20:00:00,2.7636777513,3.61621078735,0.0,3.57170332078,0.0,0.0907722652287,0.0907722652287,0.0907722652287,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701107367618
 01/14  21:00:00,2.56374323574,3.97673002631,0.0,3.9306924523,0.0,0.0996841502174,0.0996841502174,0.0996841502174,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.641506513338
 01/14  22:00:00,2.33687092596,4.6792051179,0.0,4.63424235107,0.0,0.117465219105,0.117465219105,0.117465219105,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838040829
 01/14  23:00:00,1.91394528324,5.39589915028,0.0,5.35698963774,0.0,0.135548932683,0.135548932683,0.135548932683,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085396909
 01/14  24:00:00,1.47653383582,6.14127267866,0.0,6.10746103627,0.0,0.154153976401,0.154153976401,0.154153976401,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598547441
 01/15  01:00:00,1.04308002646,7.1190359443,0.0,7.09106856592,0.0,0.178701638812,0.178701638812,0.178701638812,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557166401
 01/15  02:00:00,0.864466957428,7.55460744329,0.0,7.52885685471,0.0,0.189082657507,0.189082657507,0.189082657507,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.099503645371
 01/15  03:00:00,0.808898132589,8.02214965743,0.0,7.99669762641,0.0,0.19996489573,0.19996489573,0.19996489573,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462887886
 01/15  04:00:00,0.826481042304,9.06713851489,0.0,9.04204475292,0.0,0.226319288578,0.226319288578,0.226319288578,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872262767363
 01/15  05:00:00,0.87319833272,9.03824777925,0.0,9.0141019375,0.0,0.224754908449,0.224754908449,0.224754908449,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423572544
 01/15  06:00:00,1.14762551638,9.20898305893,0.0,9.18203824016,0.0,0.227932800037,0.227932800037,0.227932800037,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781547247
 01/15  07:00:00,1.79651335163,10.0184858612,0.0,9.98735377285,0.0,0.248398013591,0.248398013591,0.248398013591,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707664611
 01/15  08:00:00,2.21655844085,9.47878537963,0.0,9.44570520323,0.0,0.234044715414,0.234044715414,0.234044715414,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.87544027365
 01/15  09:00:00,2.14090449736,8.72649404455,0.0,8.69852666617,0.0,0.213958474393,0.213958474393,0.213958474393,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.852140278979
 01/15  10:00:00,1.87441649971,7.87665541075,0.0,7.85285291018,0.0,0.193314375039,0.193314375039,0.193314375039,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425581551
 01/15  11:00:00,1.78388050322,8.53067450149,0.0,8.50631220552,0.0,0.21197291518,0.21197291518,0.21197291518,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.657575426253
 01/15  12:00:00,1.64582668305,6.23324693138,0.0,6.20887717147,0.0,0.152932764841,0.152932764841,0.152932764841,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637757547
 01/15  13:00:00,1.52446661704,5.08676718275,0.0,5.06280793947,0.0,0.125722849923,0.125722849923,0.125722849923,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48639955868
 01/15  14:00:00,1.4383922703,4.48193677562,0.0,4.45714903514,0.0,0.11179876805,0.11179876805,0.11179876805,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441701885
 01/15  15:00:00,1.38358132093,4.07566218551,0.0,4.04947868849,0.0,0.102029953225,0.102029953225,0.102029953225,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.397003899789
 01/15  16:00:00,1.45651287113,4.04714629264,0.0,4.01950732757,0.0,0.10179203136,0.10179203136,0.10179203136,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401887911636
 01/15  17:00:00,1.77708132141,4.38803161821,0.0,4.35533956663,0.0,0.110831410412,0.110831410412,0.110831410412,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739840486
 01/15  18:00:00,2.41589866262,6.47825357069,0.0,6.43853795278,0.0,0.164911605991,0.164911605991,0.164911605991,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568925426037
 01/15  19:00:00,2.83435437654,5.84158847976,0.0,5.79846930579,0.0,0.145625089692,0.145625089692,0.145625089692,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683088101
 01/15  20:00:00,2.83325331607,6.40783735251,0.0,6.36332988594,0.0,0.15956386286,0.15956386286,0.15956386286,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891334757
 01/15  21:00:00,2.63520247071,6.86349330724,0.0,6.81745573323,0.0,0.170425134708,0.170425134708,0.170425134708,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.642224763816
 01/15  22:00:00,2.40665499728,7.5258740032,0.0,7.48091123636,0.0,0.18662070984,0.18662070984,0.18662070984,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466621419
 01/15  23:00:00,1.98033586061,8.13142921834,0.0,8.09251970581,0.0,0.201458340409,0.201458340409,0.201458340409,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566566557
 01/15  24:00:00,1.53872110867,8.73014305738,0.0,8.69633141499,0.0,0.216025255498,0.216025255498,0.216025255498,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304914541191
 01/16  01:00:00,1.08314923928,9.54220678405,0.0,9.51423940568,0.0,0.236185911702,0.236185911702,0.236185911702,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715789406
 01/16  02:00:00,0.918626647466,10.2424818941,0.0,10.2167313056,0.0,0.252933516703,0.252933516703,0.252933516703,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0937595002889
 01/16  03:00:00,0.867792515319,10.7835761442,0.0,10.7581241132,0.0,0.26568393795,0.26568393795,0.26568393795,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328677255
 01/16  04:00:00,0.866641407972,11.0717911083,0.0,11.0466973463,0.0,0.272371880918,0.272371880918,0.272371880918,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826994542364
 01/16  05:00:00,0.914236906968,11.3199293161,0.0,11.2957834744,0.0,0.277725529643,0.277725529643,0.277725529643,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162681215
 01/16  06:00:00,1.16916729433,11.4331708623,0.0,11.4062260435,0.0,0.280221435418,0.280221435418,0.280221435418,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32713138242
 01/16  07:00:00,1.75323238681,11.3127707257,0.0,11.2816386373,0.0,0.276853276108,0.276853276108,0.276853276108,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698596949482
 01/16  08:00:00,2.18588291638,12.2336263855,0.0,12.2005462091,0.0,0.298943529674,0.298943529674,0.298943529674,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027296836
 01/16  09:00:00,2.09288210564,11.3195730576,0.0,11.2916056792,0.0,0.276232447351,0.276232447351,0.276232447351,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281215185
 01/16  10:00:00,1.82965681287,10.8558910286,0.0,10.832088528,0.0,0.265386965142,0.265386965142,0.265386965142,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.692624363072
 01/16  11:00:00,1.7544197926,11.9350143921,0.0,11.9106520961,0.0,0.295132690324,0.295132690324,0.295132690324,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871169783
 01/16  12:00:00,1.63779422619,10.131760262,0.0,10.1073905021,0.0,0.248623312168,0.248623312168,0.248623312168,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403512881
 01/16  13:00:00,1.52978137473,9.06003577968,0.0,9.03607653639,0.0,0.223285624713,0.223285624713,0.223285624713,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441962047679
 01/16  14:00:00,1.45040431955,8.30925077666,0.0,8.28446303618,0.0,0.205943497775,0.205943497775,0.205943497775,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897053924
 01/16  15:00:00,1.38767154619,7.25692146649,0.0,7.23073796947,0.0,0.18013487598,0.18013487598,0.18013487598,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362114774473
 01/16  16:00:00,1.44863016231,6.63785412095,0.0,6.61021515588,0.0,0.165658000962,0.165658000962,0.165658000962,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367198206065
 01/16  17:00:00,1.75208347424,6.55749758793,0.0,6.52480553635,0.0,0.164293487258,0.164293487258,0.164293487258,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197835722
 01/16  18:00:00,2.36280331265,7.84558332852,0.0,7.8058677106,0.0,0.19828900701,0.19828900701,0.19828900701,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.51780460527
 01/16  19:00:00,2.88956472066,11.8283364707,0.0,11.7852172967,0.0,0.301400125473,0.301400125473,0.301400125473,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428711978
 01/16  20:00:00,2.75723312492,7.82120594751,0.0,7.77669848094,0.0,0.191924073626,0.191924073626,0.191924073626,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62775568704
 01/16  21:00:00,2.5306278536,6.96892816346,0.0,6.92289058945,0.0,0.171321961706,0.171321961706,0.171321961706,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.571608690036
 01/16  22:00:00,2.29620419403,6.9056053093,0.0,6.86064254246,0.0,0.17102195295,0.17102195295,0.17102195295,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503221432522
 01/16  23:00:00,1.88174153256,7.15043931595,0.0,7.11152980342,0.0,0.17772182445,0.17772182445,0.17772182445,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394001966392
 01/16  24:00:00,1.46296733133,7.41622186867,0.0,7.38241022628,0.0,0.184805143871,0.184805143871,0.184805143871,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275915720816
 01/17  01:00:00,1.04254936457,7.83377613761,0.0,7.80580875923,0.0,0.195465639493,0.195465639493,0.195465639493,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836186898
 01/17  02:00:00,0.868401204889,8.11222148489,0.0,8.08647089631,0.0,0.20264844046,0.20264844046,0.20264844046,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.093819133955
 01/17  03:00:00,0.809940477419,8.3288692244,0.0,8.30341719337,0.0,0.207789923537,0.207789923537,0.207789923537,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748442384
 01/17  04:00:00,0.806290368801,8.50317827183,0.0,8.47808450986,0.0,0.211973995238,0.211973995238,0.211973995238,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463007447
 01/17  05:00:00,0.85179783948,8.63346095426,0.0,8.60931511251,0.0,0.215190970729,0.215190970729,0.215190970729,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128258172641
 01/17  06:00:00,1.102157048,8.54794712655,0.0,8.52100230778,0.0,0.212909499938,0.212909499938,0.212909499938,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433071575
 01/17  07:00:00,1.68427914469,8.33807136823,0.0,8.30693927984,0.0,0.207211043413,0.207211043413,0.207211043413,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285940057
 01/17  08:00:00,2.11181007749,9.02073174411,0.0,8.98765156771,0.0,0.224065969267,0.224065969267,0.224065969267,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801832018358
 01/17  09:00:00,2.02407288693,8.30890312741,0.0,8.28093574904,0.0,0.206640039705,0.206640039705,0.206640039705,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064404125
 01/17  10:00:00,1.77284028551,8.39010448689,0.0,8.36630198632,0.0,0.207867111177,0.207867111177,0.207867111177,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327689679
 01/17  11:00:00,1.71037739047,10.0021375833,0.0,9.97777528729,0.0,0.250486360209,0.250486360209,0.250486360209,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.596475097769
 01/17  12:00:00,1.6020180758,8.55526626902,0.0,8.53089650911,0.0,0.212335371976,0.212335371976,0.212335371976,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509915302685
 01/17  13:00:00,1.50939076137,8.15189098417,0.0,8.12793174089,0.0,0.202455102414,0.202455102414,0.202455102414,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442401956611
 01/17  14:00:00,1.44406236875,7.97502958979,0.0,7.95024184931,0.0,0.199207204563,0.199207204563,0.199207204563,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402291396338
 01/17  15:00:00,1.38610686121,7.14967524425,0.0,7.12349174723,0.0,0.178218847606,0.178218847606,0.178218847606,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466117864
 01/17  16:00:00,1.4496994569,6.64690245594,0.0,6.61926349087,0.0,0.166372037218,0.166372037218,0.166372037218,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.3675534644
 01/17  17:00:00,1.74478083694,6.24517929876,0.0,6.21248724717,0.0,0.156585415764,0.156585415764,0.156585415764,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.31038107564,5.79745056041,0.0,5.7577349425,0.0,0.1453580645,0.1453580645,0.1453580645,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313310766
 01/17  19:00:00,2.75494643226,6.62329952483,0.0,6.58018035086,0.0,0.166181590433,0.166181590433,0.166181590433,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61302895862
 01/17  20:00:00,2.70168212707,5.41742229441,0.0,5.37291482784,0.0,0.135760991303,0.135760991303,0.135760991303,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367771512
 01/17  21:00:00,2.49081267114,5.25148894604,0.0,5.20545137203,0.0,0.130949363683,0.130949363683,0.130949363683,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166105609
 01/17  22:00:00,2.25816908747,5.29863741179,0.0,5.25367464495,0.0,0.132496919659,0.132496919659,0.132496919659,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711359256
 01/17  23:00:00,1.84286023962,5.51764258898,0.0,5.47873307645,0.0,0.138466396704,0.138466396704,0.138466396704,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394376101192
 01/17  24:00:00,1.42836719071,5.96143437064,0.0,5.92762272825,0.0,0.149957271403,0.149957271403,0.149957271403,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163452668
 01/18  01:00:00,1.00316828058,6.20148419344,0.0,6.17351681507,0.0,0.15597190264,0.15597190264,0.15597190264,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948839767
 01/18  02:00:00,0.827863168449,6.45059685791,0.0,6.42484626933,0.0,0.162054645168,0.162054645168,0.162054645168,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748928068
 01/18  03:00:00,0.766307415679,6.5287628398,0.0,6.50331080877,0.0,0.164117628097,0.164117628097,0.164117628097,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140779387
 01/18  04:00:00,0.763653449094,6.73801428904,0.0,6.71292052708,0.0,0.169293354751,0.169293354751,0.169293354751,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900215247
 01/18  05:00:00,0.808147772015,6.82380965566,0.0,6.79966381391,0.0,0.171451724549,0.171451724549,0.171451724549,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128347351356
 01/18  06:00:00,1.06257709744,6.90152545283,0.0,6.87458063406,0.0,0.173047801907,0.173047801907,0.173047801907,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714819043
 01/18  07:00:00,1.64781224989,6.79297626775,0.0,6.76184417936,0.0,0.170100704015,0.170100704015,0.170100704015,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929384664
 01/18  08:00:00,2.07145902718,7.32029012354,0.0,7.28720994714,0.0,0.182963393831,0.182963393831,0.182963393831,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583543483
 01/18  09:00:00,1.98285125784,6.59866437814,0.0,6.57069699977,0.0,0.164686994649,0.164686994649,0.164686994649,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77579582009
 01/18  10:00:00,1.70963485455,5.78346965491,0.0,5.75966715434,0.0,0.144004801185,0.144004801185,0.144004801185,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984568714
 01/18  11:00:00,1.61166953911,6.01534581861,0.0,5.99098352264,0.0,0.151214495373,0.151214495373,0.151214495373,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039111244
 01/18  12:00:00,1.49424929907,4.18053712123,0.0,4.15616736131,0.0,0.10408858917,0.10408858917,0.10408858917,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51039330876
 01/18  13:00:00,1.39288822339,3.41567730244,0.0,3.39171805915,0.0,0.0855416967673,0.0855416967673,0.0855416967673,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442812824281
 01/18  14:00:00,1.32281867061,3.07792081749,0.0,3.05313307701,0.0,0.0775952071191,0.0775952071191,0.0775952071191,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402659695647
 01/18  15:00:00,1.28315249168,2.9666167933,0.0,2.94043329628,0.0,0.0749363371754,0.0749363371754,0.0749363371754,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36279425877
 01/18  16:00:00,1.3606979523,3.03199256327,0.0,3.0043535982,0.0,0.077038753854,0.077038753854,0.077038753854,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885243167
 01/18  17:00:00,1.67898987822,3.55125308815,0.0,3.51856103656,0.0,0.0904158240834,0.0904158240834,0.0904158240834,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415981902878
 01/18  18:00:00,2.3123424262,5.729091609,0.0,5.68937599108,0.0,0.146844326248,0.146844326248,0.146844326248,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788399582
 01/18  19:00:00,2.72255284426,5.31062322879,0.0,5.26750405482,0.0,0.133227410044,0.133227410044,0.133227410044,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61358955101
 01/18  20:00:00,2.71227667939,5.83241867452,0.0,5.78791120795,0.0,0.145783904966,0.145783904966,0.145783904966,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939410162
 01/18  21:00:00,2.52093850517,6.44073767388,0.0,6.39470009988,0.0,0.160554529554,0.160554529554,0.160554529554,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572686773763
 01/18  22:00:00,2.30667899125,7.25214164156,0.0,7.20717887472,0.0,0.180549266845,0.180549266845,0.180549266845,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504168915853
 01/18  23:00:00,1.90782675804,8.16377157924,0.0,8.1248620667,0.0,0.203083512132,0.203083512132,0.203083512132,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725504186
 01/18  24:00:00,1.50135675493,8.96935505787,0.0,8.93554341548,0.0,0.222715480153,0.222715480153,0.222715480153,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394808137
 01/19  01:00:00,1.08511281838,9.59363902693,0.0,9.56567164856,0.0,0.237811581221,0.237811581221,0.237811581221,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053698984
 01/19  02:00:00,0.916623374401,10.1395936131,0.0,10.1138430245,0.0,0.250763025397,0.250763025397,0.250763025397,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939267185295
 01/19  03:00:00,0.864150182839,10.6110480268,0.0,10.5855959958,0.0,0.261923880625,0.261923880625,0.261923880625,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783505925712
 01/19  04:00:00,0.86271036476,10.8912376144,0.0,10.8661438525,0.0,0.268309548449,0.268309548449,0.268309548449,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307434936
 01/19  05:00:00,0.918404657773,11.4402515517,0.0,11.4161057099,0.0,0.281625752871,0.281625752871,0.281625752871,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430208792
 01/19  06:00:00,1.17361167912,11.5299557503,0.0,11.5030109315,0.0,0.283820659678,0.283820659678,0.283820659678,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976542947
 01/19  07:00:00,1.76112281893,11.5474942957,0.0,11.5163622073,0.0,0.282813564821,0.282813564821,0.282813564821,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092895
 01/19  08:00:00,2.1954464215,12.5206960103,0.0,12.4876158339,0.0,0.306252681964,0.306252681964,0.306252681964,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649666
 01/19  09:00:00,2.09259666519,11.2333764412,0.0,11.2054090628,0.0,0.273752975605,0.273752975605,0.273752975605,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.80668963754,9.88344825186,0.0,9.85964575129,0.0,0.240449376525,0.240449376525,0.240449376525,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594776357
 01/19  11:00:00,1.71477169927,10.2857906606,0.0,10.2614283646,0.0,0.25379270027,0.25379270027,0.25379270027,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597563066505
 01/19  12:00:00,1.57662267584,7.6077946778,0.0,7.58342491789,0.0,0.18601791111,0.18601791111,0.18601791111,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837363584
 01/19  13:00:00,1.45385804919,5.93346107296,0.0,5.90950182968,0.0,0.146129844133,0.146129844133,0.146129844133,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194502712
 01/19  14:00:00,1.3691648892,4.96104458958,0.0,4.9362568491,0.0,0.123599295534,0.123599295534,0.123599295534,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403001825816
 01/19  15:00:00,1.31471856131,4.23542717969,0.0,4.20924368267,0.0,0.106197588343,0.106197588343,0.106197588343,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099077234
 01/19  16:00:00,1.38615240168,4.07193191387,0.0,4.0442929488,0.0,0.102185007539,0.102185007539,0.102185007539,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368193438858
 01/19  17:00:00,1.69619230884,4.23435088515,0.0,4.20165883357,0.0,0.107266535244,0.107266535244,0.107266535244,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333622339
 01/19  18:00:00,2.32691907511,6.2964136792,0.0,6.25669806128,0.0,0.160979678119,0.160979678119,0.160979678119,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229696617
 01/19  19:00:00,2.72181262173,5.28586358083,0.0,5.24274440686,0.0,0.131966479142,0.131966479142,0.131966479142,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110259382
 01/19  20:00:00,2.70804584454,5.6478599928,0.0,5.60335252623,0.0,0.141022088152,0.141022088152,0.141022088152,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629470392134
 01/19  21:00:00,2.51693398272,6.25406915482,0.0,6.20803158081,0.0,0.156066412374,0.156066412374,0.156066412374,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170368491
 01/19  22:00:00,2.29932390582,6.93967813169,0.0,6.89471536486,0.0,0.172769158557,0.172769158557,0.172769158557,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593938708
 01/19  23:00:00,1.89481104303,7.63336823412,0.0,7.59445872158,0.0,0.189743230231,0.189743230231,0.189743230231,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050071078
 01/19  24:00:00,1.48350047736,8.24484133915,0.0,8.21102969676,0.0,0.204644292036,0.204644292036,0.204644292036,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718684
 01/20  01:00:00,1.06805374057,8.89669913238,0.0,8.868731754,0.0,0.220655450382,0.220655450382,0.220655450382,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150752015
 01/20  02:00:00,0.896493049229,9.29687869661,0.0,9.27112810803,0.0,0.23058481933,0.23058481933,0.23058481933,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939745994246
 01/20  03:00:00,0.846931595134,9.88433664752,0.0,9.85888461649,0.0,0.244671683901,0.244671683901,0.244671683901,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842015905
 01/20  04:00:00,0.8437080897,10.0672589004,0.0,10.0421651384,0.0,0.249269768545,0.249269768545,0.249269768545,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682483373
 01/20  05:00:00,0.892076895262,10.3498758877,0.0,10.325730046,0.0,0.25522149869,0.25522149869,0.25522149869,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506700461
 01/20  06:00:00,1.14874666475,10.4962903381,0.0,10.4693455193,0.0,0.258714024033,0.258714024033,0.258714024033,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328218164227
 01/20  07:00:00,1.73217291921,10.2924883726,0.0,10.2613562842,0.0,0.253311870389,0.253311870389,0.253311870389,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078887602
 01/20  08:00:00,2.16328352036,11.1430646527,0.0,11.1099844763,0.0,0.273445300333,0.273445300333,0.273445300333,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803926130158
 01/20  09:00:00,2.05921750765,9.82584791972,0.0,9.79788054135,0.0,0.239746582463,0.239746582463,0.239746582463,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.777102482087
 01/20  10:00:00,1.77208853589,8.41602953771,0.0,8.39222703714,0.0,0.205284973925,0.205284973925,0.205284973925,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.695158077314
 01/20  11:00:00,1.67245180134,8.50953153401,0.0,8.48516923804,0.0,0.210989148445,0.210989148445,0.210989148445,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046720404
 01/20  12:00:00,1.54137240147,6.0992768696,0.0,6.07490710969,0.0,0.15035773938,0.15035773938,0.15035773938,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247260949
 01/20  13:00:00,1.42335898897,4.6371739768,0.0,4.61321473352,0.0,0.115278450317,0.115278450317,0.115278450317,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.44354683631
 01/20  14:00:00,1.34570347669,3.96596206617,0.0,3.94117432569,0.0,0.0998220501216,0.0998220501216,0.0998220501216,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403317658723
 01/20  15:00:00,1.30330468547,3.74845564439,0.0,3.72227214736,0.0,0.094502312896,0.094502312896,0.094502312896,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363380476835
 01/20  16:00:00,1.38592061449,3.97831915612,0.0,3.95068019104,0.0,0.101668699002,0.101668699002,0.101668699002,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368477960206
 01/20  17:00:00,1.69350628786,4.08701009649,0.0,4.0543180449,0.0,0.104255812465,0.104255812465,0.104255812465,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416658324137
 01/20  18:00:00,2.30543133302,5.43573472599,0.0,5.39601910807,0.0,0.139084529713,0.139084529713,0.139084529713,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519637102936
 01/20  19:00:00,2.70072544263,4.39390896379,0.0,4.35078978982,0.0,0.110398590721,0.110398590721,0.110398590721,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590968701
 01/20  20:00:00,2.67544474307,4.30587618357,0.0,4.261368717,0.0,0.107930791306,0.107930791306,0.107930791306,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629960587505
 01/20  21:00:00,2.47626416166,4.57606901277,0.0,4.53003143876,0.0,0.114950141201,0.114950141201,0.114950141201,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616818606
 01/20  22:00:00,2.24960018532,4.88006613489,0.0,4.83510336805,0.0,0.122653065683,0.122653065683,0.122653065683,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986311086
 01/20  23:00:00,1.83777112407,5.26380508702,0.0,5.22489557449,0.0,0.132403687982,0.132403687982,0.132403687982,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395349694368
 01/20  24:00:00,1.42115351177,5.64337563521,0.0,5.60956399282,0.0,0.142098925969,0.142098925969,0.142098925969,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808119157
 01/21  01:00:00,1.01897226919,6.10723219856,0.0,6.07926482019,0.0,0.153875693603,0.153875693603,0.153875693603,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162275354337
 01/21  02:00:00,0.84497104021,6.71074274021,0.0,6.68499215163,0.0,0.169228341435,0.169228341435,0.169228341435,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0998620442252
 01/21  03:00:00,0.789256133578,7.15825472385,0.0,7.13280269282,0.0,0.180070588371,0.180070588371,0.180070588371,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826985971357
 01/21  04:00:00,0.787805540368,7.46937652942,0.0,7.44428276746,0.0,0.187363412952,0.187363412952,0.187363412952,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.087506650427
 01/21  05:00:00,0.841792302,7.70066903194,0.0,7.67652319019,0.0,0.192776989077,0.192776989077,0.192776989077,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995461197
 01/21  06:00:00,1.12214019094,8.0305490068,0.0,8.00360418803,0.0,0.20066180591,0.20066180591,0.20066180591,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355567215938
 01/21  07:00:00,1.77414274213,8.87822774105,0.0,8.84709565266,0.0,0.221949026844,0.221949026844,0.221949026844,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041859
 01/21  08:00:00,2.21100676484,8.94661742187,0.0,8.91353724547,0.0,0.223701060266,0.223701060266,0.223701060266,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252788
 01/21  09:00:00,2.11821027434,7.58416005686,0.0,7.55619267848,0.0,0.186558279609,0.186558279609,0.186558279609,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.84257770469,6.37779086602,0.0,6.35398836545,0.0,0.157228590413,0.157228590413,0.157228590413,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672571157
 01/21  11:00:00,1.74006217787,6.56732903242,0.0,6.54296673644,0.0,0.164502319829,0.164502319829,0.164502319829,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661227696256
 01/21  12:00:00,1.60449461881,4.36497296273,0.0,4.34060320282,0.0,0.108509507493,0.108509507493,0.108509507493,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728950659
 01/21  13:00:00,1.48312776979,3.2596778505,0.0,3.23571860722,0.0,0.0817230996647,0.0817230996647,0.0817230996647,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060461694
 01/21  14:00:00,1.39613601388,2.65245933706,0.0,2.62767159658,0.0,0.0671653466966,0.0671653466966,0.0671653466966,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.442818866824
 01/21  15:00:00,1.33677004989,2.09217658952,0.0,2.0659930925,0.0,0.053097931976,0.053097931976,0.053097931976,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124649998
 01/21  16:00:00,1.40580683884,1.92978961886,0.0,1.90215065379,0.0,0.0489472491188,0.0489472491188,0.0489472491188,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661584
 01/21  17:00:00,1.7196029556,1.99322197466,0.0,1.96052992307,0.0,0.0508981143661,0.0508981143661,0.0508981143661,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460194770729
 01/21  18:00:00,2.34171128114,3.39574810685,0.0,3.35603248894,0.0,0.0876645992125,0.0876645992125,0.0876645992125,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.571985051341
 01/21  19:00:00,2.76704135099,2.94443755428,0.0,2.90131838031,0.0,0.0746752168201,0.0746752168201,0.0746752168201,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682319935422
 01/21  20:00:00,2.76326035798,3.39422229235,0.0,3.34971482577,0.0,0.0858275025293,0.0858275025293,0.0858275025293,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705634736997
 01/21  21:00:00,2.57024556928,4.04243240925,0.0,3.99639483524,0.0,0.102038550857,0.102038550857,0.102038550857,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.64565444624
 01/21  22:00:00,2.34556157826,4.86168441027,0.0,4.81672164343,0.0,0.12252586503,0.12252586503,0.12252586503,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565468047204
 01/21  23:00:00,1.92394717021,5.67781639453,0.0,5.638906882,0.0,0.142771886891,0.142771886891,0.142771886891,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.442864329674
 01/21  24:00:00,1.48469520571,6.39869114539,0.0,6.364879503,0.0,0.160490533669,0.160490533669,0.160490533669,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306423360064
 01/22  01:00:00,1.04745303085,7.27516852949,0.0,7.24720115112,0.0,0.182266980605,0.182266980605,0.182266980605,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162364828989
 01/22  02:00:00,0.868643687044,7.72699518725,0.0,7.70124459867,0.0,0.192856638043,0.192856638043,0.192856638043,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063944512
 01/22  03:00:00,0.815588333826,8.28876053437,0.0,8.26330850334,0.0,0.206371613111,0.206371613111,0.206371613111,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0827297726445
