Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  04:00:00,0.819267578227,8.80284397484,0.0,8.77775021287,0.0,0.218790827228,0.218790827228,0.218790827228,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412740095
 01/22  05:00:00,0.874648895897,9.09674991654,0.0,9.07260407479,0.0,0.225562972398,0.225562972398,0.225562972398,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066071773
 01/22  06:00:00,1.15056855914,9.24951694277,0.0,9.222572124,0.0,0.228869702671,0.228869702671,0.228869702671,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687377
 01/22  07:00:00,1.77822681967,9.13965260119,0.0,9.1085205128,0.0,0.225529607837,0.225529607837,0.225529607837,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538404
 01/22  08:00:00,2.23387783502,9.98821778437,0.0,9.95513760798,0.0,0.245980545318,0.245980545318,0.245980545318,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837916
 01/22  09:00:00,2.13120934817,8.1617011492,0.0,8.13373377083,0.0,0.198976386602,0.198976386602,0.198976386602,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.84515823541,6.52888414811,0.0,6.50508164754,0.0,0.159284826944,0.159284826944,0.159284826944,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196865348
 01/22  11:00:00,1.72255304348,5.90931383226,0.0,5.88495153628,0.0,0.146542305557,0.146542305557,0.146542305557,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678576142
 01/22  12:00:00,1.58090684907,3.42275585016,0.0,3.39838609024,0.0,0.0845401182547,0.0845401182547,0.0845401182547,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110570155
 01/22  13:00:00,1.45204672763,2.02111681835,0.0,1.99715757507,0.0,0.0503135569639,0.0503135569639,0.0503135569639,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489388962232
 01/22  14:00:00,1.36077701039,1.25659694588,0.0,1.2318092054,0.0,0.0315128730172,0.0315128730172,0.0315128730172,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112337009
 01/22  15:00:00,1.29786941468,0.56703886949,0.0,0.540855372469,0.0,0.0139354834995,0.0139354834995,0.0139354834995,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.39938646327
 01/22  16:00:00,1.36421928934,0.301819853958,0.0,0.274180888887,0.0,0.00709565566412,0.00709565566412,0.00709565566412,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705534
 01/22  17:00:00,1.67842768029,0.393986970241,0.0,0.361294918659,0.0,0.00941976868723,0.00941976868723,0.00941976868723,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841091
 01/22  18:00:00,2.28765609137,1.30336542936,0.0,1.26364981144,0.0,0.0332316883634,0.0332316883634,0.0332316883634,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.57236277242
 01/22  19:00:00,2.72079747594,1.11232627171,0.0,1.06920709773,0.0,0.0279823534508,0.0279823534508,0.0279823534508,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768923744
 01/22  20:00:00,2.71417603568,1.43707432783,0.0,1.39256686126,0.0,0.0362810374561,0.0362810374561,0.0362810374561,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096879775
 01/22  21:00:00,2.52863675037,2.35311422665,0.0,2.30707665264,0.0,0.0600063224594,0.0600063224594,0.0600063224594,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077855729
 01/22  22:00:00,2.30373429722,3.15706789373,0.0,3.11210512689,0.0,0.0803280417356,0.0803280417356,0.0803280417356,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838589461
 01/22  23:00:00,1.88316622986,4.00769301636,0.0,3.96878350383,0.0,0.101707283689,0.101707283689,0.101707283689,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443147992529
 01/22  24:00:00,1.44801005594,4.88322051158,0.0,4.84940886919,0.0,0.123619109785,0.123619109785,0.123619109785,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306609634181
 01/23  01:00:00,0.99113678693,5.68299976998,0.0,5.6550323916,0.0,0.143494637071,0.143494637071,0.143494637071,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394611684
 01/23  02:00:00,0.824671473566,6.30334189364,0.0,6.27759130506,0.0,0.15864344196,0.15864344196,0.15864344196,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0940944011321
 01/23  03:00:00,0.775300451362,6.89314116402,0.0,6.86768913299,0.0,0.172956364126,0.172956364126,0.172956364126,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078468377593
 01/23  04:00:00,0.772807118488,7.13133394647,0.0,7.1062401845,0.0,0.178274982897,0.178274982897,0.178274982897,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829620627732
 01/23  05:00:00,0.822732179938,7.44287240247,0.0,7.41872656072,0.0,0.185685685773,0.185685685773,0.185685685773,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128697798054
 01/23  06:00:00,1.07657933037,7.47237390221,0.0,7.44542908344,0.0,0.185943132231,0.185943132231,0.185943132231,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821721649
 01/23  07:00:00,1.68905515478,8.38728986878,0.0,8.35615778039,0.0,0.208815806493,0.208815806493,0.208815806493,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70245718707
 01/23  08:00:00,2.10481220298,8.54921452877,0.0,8.51613435237,0.0,0.213364131523,0.213364131523,0.213364131523,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535981586
 01/23  09:00:00,1.99770984943,7.20210967713,0.0,7.17414229876,0.0,0.17667214215,0.17667214215,0.17667214215,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669264184
 01/23  10:00:00,1.71827479315,6.1029033353,0.0,6.07910083473,0.0,0.150064130837,0.150064130837,0.150064130837,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565177658
 01/23  11:00:00,1.61608634774,6.13608494489,0.0,6.11172264891,0.0,0.153415530516,0.153415530516,0.153415530516,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599254884733
 01/23  12:00:00,1.50329272601,4.45447684829,0.0,4.43010708838,0.0,0.111254153878,0.111254153878,0.111254153878,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512271170986
 01/23  13:00:00,1.39758670835,3.51944917355,0.0,3.49548993026,0.0,0.0886260577538,0.0886260577538,0.0886260577538,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426948251
 01/23  14:00:00,1.30445608403,2.2919492638,0.0,2.26716152332,0.0,0.0577857228514,0.0577857228514,0.0577857228514,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404106593329
 01/23  15:00:00,1.251458509,1.65685324107,0.0,1.63066974405,0.0,0.0419532218969,0.0419532218969,0.0419532218969,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364083391368
 01/23  16:00:00,1.3153109857,1.19749588925,0.0,1.16985692418,0.0,0.0303483602913,0.0303483602913,0.0303483602913,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36918867013
 01/23  17:00:00,1.61842319398,1.1191477067,0.0,1.08645565512,0.0,0.0283616405699,0.0283616405699,0.0283616405699,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469402144
 01/23  18:00:00,2.21237006563,1.75346638074,0.0,1.71375076283,0.0,0.0450055860289,0.0450055860289,0.0450055860289,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654779229
 01/23  19:00:00,2.61850742285,1.07804108488,0.0,1.03492191091,0.0,0.0269797715207,0.0269797715207,0.0269797715207,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615791768122
 01/23  20:00:00,2.60099737683,1.28300822153,0.0,1.23850075496,0.0,0.032258945212,0.032258945212,0.032258945212,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631185067364
 01/23  21:00:00,2.40856440814,1.81808291094,0.0,1.77204533693,0.0,0.0461351684652,0.0461351684652,0.0461351684652,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.574732037825
 01/23  22:00:00,2.18083994492,2.08867769365,0.0,2.04371492682,0.0,0.0529126977696,0.0529126977696,0.0529126977696,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966438591
 01/23  23:00:00,1.76983034965,2.50801551844,0.0,2.4691060059,0.0,0.0637144385624,0.0637144385624,0.0637144385624,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396098169367
 01/23  24:00:00,1.35827619155,3.08896439172,0.0,3.05515274933,0.0,0.0787260285793,0.0787260285793,0.0787260285793,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277303696329
 01/24  01:00:00,0.939689867519,3.6055816522,0.0,3.57761427383,0.0,0.0919822760675,0.0919822760675,0.0919822760675,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460053276
 01/24  02:00:00,0.771108933814,4.12243497676,0.0,4.09668438819,0.0,0.105048956175,0.105048956175,0.105048956175,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263471642
 01/24  03:00:00,0.720144077042,4.63302424128,0.0,4.60757221026,0.0,0.117777567585,0.117777567585,0.117777567585,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907998142
 01/24  04:00:00,0.719693771943,4.93860870374,0.0,4.91351494178,0.0,0.125136662011,0.125136662011,0.125136662011,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829870371134
 01/24  05:00:00,0.761808264347,4.92847914315,0.0,4.9043333014,0.0,0.124710902135,0.124710902135,0.124710902135,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748666102
 01/24  06:00:00,1.01228413604,4.82990518552,0.0,4.80296036675,0.0,0.121487372395,0.121487372395,0.121487372395,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32898228715
 01/24  07:00:00,1.60813298599,5.06790913918,0.0,5.03677705079,0.0,0.127527001024,0.127527001024,0.127527001024,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702823823755
 01/24  08:00:00,2.00618514677,4.55060735992,0.0,4.51752718353,0.0,0.114308913956,0.114308913956,0.114308913956,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805964142952
 01/24  09:00:00,1.93044032846,4.33761200852,0.0,4.30964463014,0.0,0.108985878162,0.108985878162,0.108985878162,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086007196
 01/24  10:00:00,1.66807542709,3.95133560836,0.0,3.92753310779,0.0,0.099490457625,0.099490457625,0.099490457625,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696939484808
 01/24  11:00:00,1.55291844321,3.55918386126,0.0,3.53482156529,0.0,0.0899262361687,0.0899262361687,0.0899262361687,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599576274551
 01/24  12:00:00,1.44507086653,2.10079370701,0.0,2.07642394709,0.0,0.0527599136122,0.0527599136122,0.0527599136122,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543551771
 01/24  13:00:00,1.33569768856,1.06238052512,0.0,1.03842128184,0.0,0.0265029140845,0.0265029140845,0.0265029140845,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661072133
 01/24  14:00:00,1.2552009652,0.349379698256,0.0,0.324591957775,0.0,0.00832073812757,0.00832073812757,0.00832073812757,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404316459225
 01/24  15:00:00,1.20947533486,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364053439124
 01/24  16:00:00,1.28484073132,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369066776041
 01/24  17:00:00,1.58995069839,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417358547124
 01/24  18:00:00,2.17115444242,0.179902814266,0.0,0.14018719635,0.0,0.00360872839695,0.00360872839695,0.00360872839695,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520836013648
 01/24  19:00:00,2.59161870444,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615882821231
 01/24  20:00:00,2.5700308847,0.0851881904738,0.0,0.0406807239013,0.0,0.00104958711002,0.00104958711002,0.00104958711002,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631427933335
 01/24  21:00:00,2.3771470949,0.600253942251,0.0,0.554216368241,0.0,0.0144212548728,0.0144212548728,0.0144212548728,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028638177
 01/24  22:00:00,2.16028289526,1.27366852057,0.0,1.22870575374,0.0,0.0320949348688,0.0320949348688,0.0320949348688,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506227151832
 01/24  23:00:00,1.75465576788,1.89732515761,0.0,1.85841564508,0.0,0.0483407697384,0.0483407697384,0.0483407697384,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297256421
 01/24  24:00:00,1.34893099393,2.70910072342,0.0,2.67528908103,0.0,0.0692489951174,0.0692489951174,0.0692489951174,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27743553217
 01/25  01:00:00,0.938483641693,3.5516373666,0.0,3.52366998823,0.0,0.0907185064905,0.0907185064905,0.0907185064905,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517597028
 01/25  02:00:00,0.774379412239,4.25787569224,0.0,4.23212510367,0.0,0.108291491188,0.108291491188,0.108291491188,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941542905771
 01/25  03:00:00,0.718017065455,4.574357264,0.0,4.54890523298,0.0,0.115630966296,0.115630966296,0.115630966296,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785103895164
 01/25  04:00:00,0.727282690099,5.25558016791,0.0,5.23048640594,0.0,0.132703767504,0.132703767504,0.132703767504,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088497774
 01/25  05:00:00,0.778419563216,5.61560492169,0.0,5.59145907994,0.0,0.141277800388,0.141277800388,0.141277800388,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128793066718
 01/25  06:00:00,1.03627900291,5.8024452727,0.0,5.77550045393,0.0,0.145342081908,0.145342081908,0.145342081908,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122444507
 01/25  07:00:00,1.6430717439,6.47717453176,0.0,6.44604244337,0.0,0.162145664512,0.162145664512,0.162145664512,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70314391817
 01/25  08:00:00,2.05603230061,6.53835427376,0.0,6.50527409737,0.0,0.163782184578,0.163782184578,0.163782184578,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338026168
 01/25  09:00:00,1.94910369169,5.17022680815,0.0,5.14225942978,0.0,0.127285407542,0.127285407542,0.127285407542,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449841051
 01/25  10:00:00,1.68496220881,4.66647600332,0.0,4.64267350275,0.0,0.11605052056,0.11605052056,0.11605052056,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266203591
 01/25  11:00:00,1.58011198869,4.63917901388,0.0,4.61481671791,0.0,0.116839252723,0.116839252723,0.116839252723,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599856803471
 01/25  12:00:00,1.48040809106,3.48842614423,0.0,3.46405638432,0.0,0.0878593902664,0.0878593902664,0.0878593902664,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781299652
 01/25  13:00:00,1.38267303902,2.89060369676,0.0,2.86664445348,0.0,0.0732739072196,0.0732739072196,0.0732739072196,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865429461
 01/25  14:00:00,1.30876773701,2.42093723787,0.0,2.39614949739,0.0,0.0617043239012,0.0617043239012,0.0617043239012,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404499645261
 01/25  15:00:00,1.26224445739,2.04947731228,0.0,2.02329381526,0.0,0.0523889720217,0.0523889720217,0.0523889720217,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433589632
 01/25  16:00:00,1.33130279648,1.79822564544,0.0,1.77058668037,0.0,0.0459860917483,0.0459860917483,0.0459860917483,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542749449
 01/25  17:00:00,1.63095656532,1.58681189826,0.0,1.55411984668,0.0,0.040490943355,0.040490943355,0.040490943355,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873470705
 01/25  18:00:00,2.22109193643,2.07515743685,0.0,2.03544181893,0.0,0.05322045039,0.05322045039,0.05322045039,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161785669
 01/25  19:00:00,2.62762905951,1.41033286944,0.0,1.36721369547,0.0,0.0355031650184,0.0355031650184,0.0355031650184,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616390011289
 01/25  20:00:00,2.60713099004,1.50168563912,0.0,1.45717817255,0.0,0.0377825167174,0.0377825167174,0.0377825167174,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631795109063
 01/25  21:00:00,2.40739280481,1.7614294852,0.0,1.71539191119,0.0,0.0444079600355,0.0444079600355,0.0444079600355,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575287642918
 01/25  22:00:00,2.17556075663,1.87090551983,0.0,1.82594275299,0.0,0.0471452092385,0.0471452092385,0.0471452092385,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506454738836
 01/25  23:00:00,1.75907621734,2.0815923997,0.0,2.04268288717,0.0,0.0525874397877,0.0525874397877,0.0525874397877,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471035829
 01/25  24:00:00,1.34201865128,2.4520045461,0.0,2.41819290371,0.0,0.0622215679909,0.0622215679909,0.0622215679909,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277550616645
 01/26  01:00:00,0.919149337363,2.79904689362,0.0,2.77107951524,0.0,0.0713346292876,0.0713346292876,0.0713346292876,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.1515671699
 01/26  02:00:00,0.744932522995,3.09052569085,0.0,3.06477510227,0.0,0.0788206612662,0.0788206612662,0.0788206612662,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782312546
 01/26  03:00:00,0.685675454575,3.2670885122,0.0,3.24163648117,0.0,0.083272596139,0.083272596139,0.083272596139,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785271487925
 01/26  04:00:00,0.681686540569,3.42074674041,0.0,3.39565297844,0.0,0.0870889733605,0.0870889733605,0.0870889733605,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830274943902
 01/26  05:00:00,0.726382033064,3.50536349978,0.0,3.48121765802,0.0,0.0892023350689,0.0892023350689,0.0892023350689,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128831001884
 01/26  06:00:00,0.979621025663,3.48694019179,0.0,3.45999537302,0.0,0.0885643887037,0.0885643887037,0.0885643887037,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242160468
 01/26  07:00:00,1.56501301995,3.30984011173,0.0,3.27870802333,0.0,0.0838135792502,0.0838135792502,0.0838135792502,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703417279487
 01/26  08:00:00,1.9836703091,3.60328023549,0.0,3.57020005909,0.0,0.0911009151765,0.0911009151765,0.0911009151765,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657304057
 01/26  09:00:00,1.90326774292,3.20485632533,0.0,3.17688894696,0.0,0.0811387240501,0.0811387240501,0.0811387240501,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760575765
 01/26  10:00:00,1.64570933278,3.02217726391,0.0,2.99837476334,0.0,0.0765185629321,0.0765185629321,0.0765185629321,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545285193
 01/26  11:00:00,1.54520485714,3.20730497411,0.0,3.18294267814,0.0,0.0816924893545,0.0816924893545,0.0816924893545,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096435294
 01/26  12:00:00,1.45398615518,2.41142006035,0.0,2.38705030044,0.0,0.0612343831669,0.0612343831669,0.0612343831669,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51298437087
 01/26  13:00:00,1.35966194072,1.96798567309,0.0,1.94402642981,0.0,0.0500882598466,0.0500882598466,0.0500882598466,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445039978536
 01/26  14:00:00,1.28236465703,1.38424417073,0.0,1.35945643025,0.0,0.0351447764618,0.0351447764618,0.0351447764618,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656112723
 01/26  15:00:00,1.24135151387,1.23208418091,0.0,1.20590068389,0.0,0.0313566212865,0.0313566212865,0.0313566212865,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364572996844
 01/26  16:00:00,1.31048487223,0.986577570715,0.0,0.958938605644,0.0,0.0250272146191,0.0250272146191,0.0250272146191,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369683702327
 01/26  17:00:00,1.60876937784,0.727018467705,0.0,0.694326416122,0.0,0.0181428839441,0.0181428839441,0.0181428839441,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418034342631
 01/26  18:00:00,2.1935176784,1.00961802403,0.0,0.969902406113,0.0,0.0254443581856,0.0254443581856,0.0254443581856,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521363619847
 01/26  19:00:00,2.60660251252,0.587301968513,0.0,0.544182794542,0.0,0.0142384609603,0.0142384609603,0.0142384609603,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616628168354
 01/26  20:00:00,2.5848457632,0.628671918707,0.0,0.584164452134,0.0,0.0152544380627,0.0152544380627,0.0152544380627,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63203796088
 01/26  21:00:00,2.38253004143,0.787280196387,0.0,0.741242622377,0.0,0.019324014271,0.019324014271,0.019324014271,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575508825303
 01/26  22:00:00,2.15410837125,1.0246279574,0.0,0.97966519057,0.0,0.0254984360892,0.0254984360892,0.0254984360892,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50664912661
 01/26  23:00:00,1.74106368569,1.36347518767,0.0,1.32456567513,0.0,0.0344264471613,0.0344264471613,0.0344264471613,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619496803
 01/26  24:00:00,1.32472665904,1.76160271448,0.0,1.72779107209,0.0,0.0448313174435,0.0448313174435,0.0448313174435,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277648874951
 01/27  01:00:00,0.901656223429,2.10341863212,0.0,2.07545125375,0.0,0.0537999317795,0.0537999317795,0.0537999317795,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151608753474
 01/27  02:00:00,0.727044057837,2.38131721521,0.0,2.35556662663,0.0,0.0609122885752,0.0609122885752,0.0609122885752,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.094198138787
 01/27  03:00:00,0.667774389015,2.5578782896,0.0,2.53242625858,0.0,0.0653576146877,0.0653576146877,0.0653576146877,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785410646838
 01/27  04:00:00,0.674445651059,3.11866249792,0.0,3.09356873595,0.0,0.0798326128723,0.0798326128723,0.0798326128723,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429653685
 01/27  05:00:00,0.726972581039,3.51103366652,0.0,3.48688782477,0.0,0.0897614245471,0.0897614245471,0.0897614245471,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862460381
 01/27  06:00:00,0.986274214262,3.73701689049,0.0,3.71007207172,0.0,0.0951183381826,0.0951183381826,0.0951183381826,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329341399588
 01/27  07:00:00,1.58712391339,4.16312069805,0.0,4.13198860966,0.0,0.10569788075,0.10569788075,0.10569788075,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643871429
 01/27  08:00:00,1.99590517798,4.08129091082,0.0,4.04821073443,0.0,0.103071131527,0.103071131527,0.103071131527,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806921956591
 01/27  09:00:00,1.92645820244,4.1248786628,0.0,4.09691128443,0.0,0.104071612565,0.104071612565,0.104071612565,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018146777
 01/27  10:00:00,1.67883303599,4.3353883244,0.0,4.31158582383,0.0,0.109410943607,0.109410943607,0.109410943607,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776607732
 01/27  11:00:00,1.62018248403,6.14766376774,0.0,6.12330147176,0.0,0.156471496679,0.156471496679,0.156471496679,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600295054859
 01/27  12:00:00,1.52263998178,5.13707329572,0.0,5.11270353581,0.0,0.129719861144,0.129719861144,0.129719861144,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513152719497
 01/27  13:00:00,1.43351741832,4.93808512117,0.0,4.91412587788,0.0,0.123799017733,0.123799017733,0.123799017733,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445184698248
 01/27  14:00:00,1.37065412354,4.90674228987,0.0,4.88195454939,0.0,0.123304535278,0.123304535278,0.123304535278,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404785820417
 01/27  15:00:00,1.3325376992,4.86130506352,0.0,4.8351215665,0.0,0.12242724884,0.12242724884,0.12242724884,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364688554618
 01/27  16:00:00,1.4098256948,4.93142684433,0.0,4.90378787926,0.0,0.124251199969,0.124251199969,0.124251199969,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369800539544
 01/27  17:00:00,1.71401351139,4.89539464254,0.0,4.86270259096,0.0,0.123253680402,0.123253680402,0.123253680402,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418167679722
 01/27  18:00:00,2.31811136486,5.93497976015,0.0,5.89526414223,0.0,0.14987074428,0.14987074428,0.14987074428,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521530920205
 01/27  19:00:00,2.71140988582,4.74868866639,0.0,4.70556949242,0.0,0.118848428342,0.118848428342,0.118848428342,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616825574276
 01/27  20:00:00,2.68084737858,4.47006713983,0.0,4.42555967325,0.0,0.111054752075,0.111054752075,0.111054752075,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632239262243
 01/27  21:00:00,2.48028169558,4.6814274789,0.0,4.63538990489,0.0,0.116892332078,0.116892332078,0.116892332078,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575692161647
 01/27  22:00:00,2.25011734429,4.85013343353,0.0,4.80517066669,0.0,0.121346281637,0.121346281637,0.121346281637,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506810254098
 01/27  23:00:00,1.83193127326,5.00156634295,0.0,4.96265683042,0.0,0.125170991183,0.125170991183,0.125170991183,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396742540351
 01/27  24:00:00,1.4145635837,5.37248714471,0.0,5.33867550232,0.0,0.134586737392,0.134586737392,0.134586737392,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277730379667
 01/28  01:00:00,1.00225872916,5.44961970265,0.0,5.42165232428,0.0,0.136719652204,0.136719652204,0.136719652204,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717855701
 01/28  02:00:00,0.816451174074,5.60273181404,0.0,5.57698122546,0.0,0.140491548314,0.140491548314,0.140491548314,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100078971211
 01/28  03:00:00,0.751623856985,5.66740404077,0.0,5.64195200975,0.0,0.14228607837,0.14228607837,0.14228607837,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828508305453
 01/28  04:00:00,0.743137787528,5.67816858484,0.0,5.65307482287,0.0,0.142526734807,0.142526734807,0.142526734807,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876755757305
 01/28  05:00:00,0.791270386897,5.65449012642,0.0,5.63034428467,0.0,0.141910846062,0.141910846062,0.141910846062,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339689109
 01/28  06:00:00,1.06369904586,5.62833682854,0.0,5.60139200977,0.0,0.141146300025,0.141146300025,0.141146300025,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641576744
 01/28  07:00:00,1.69579260794,5.62987405341,0.0,5.59874196502,0.0,0.141145441332,0.141145441332,0.141145441332,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239493179
 01/28  08:00:00,2.11200574757,4.87194361008,0.0,4.83886343369,0.0,0.121817351965,0.121817351965,0.121817351965,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883114943817
 01/28  09:00:00,2.04968856609,4.60375381361,0.0,4.57578643523,0.0,0.115205643992,0.115205643992,0.115205643992,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677178109
 01/28  10:00:00,1.7991185213,4.42536359207,0.0,4.4015610915,0.0,0.111214569527,0.111214569527,0.111214569527,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.771227408652
 01/28  11:00:00,1.70000630309,4.83016681353,0.0,4.80580451756,0.0,0.122249338274,0.122249338274,0.122249338274,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424803036
 01/28  12:00:00,1.5964860057,3.90924319355,0.0,3.88487343364,0.0,0.0986413159237,0.0986413159237,0.0986413159237,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.56558852911
 01/28  13:00:00,1.49287451462,3.5486389938,0.0,3.52467975052,0.0,0.0898691180963,0.0898691180963,0.0898691180963,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661188094
 01/28  14:00:00,1.41175894175,3.20434141783,0.0,3.17955367735,0.0,0.081358262749,0.081358262749,0.081358262749,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248878635
 01/28  15:00:00,1.36059285152,2.97428891698,0.0,2.94810541996,0.0,0.0756449681995,0.0756449681995,0.0756449681995,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400415404
 01/28  16:00:00,1.41689215959,2.31682624629,0.0,2.28918728122,0.0,0.0587459291893,0.0587459291893,0.0587459291893,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313302261
 01/28  17:00:00,1.72360816054,2.10958319037,0.0,2.07689113879,0.0,0.0534265103534,0.0534265103534,0.0534265103534,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579676
 01/28  18:00:00,2.31841025413,2.45456688962,0.0,2.4148512717,0.0,0.0625229969659,0.0625229969659,0.0625229969659,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825626575
 01/28  19:00:00,2.73642807142,1.66754267493,0.0,1.62442350096,0.0,0.0418741032478,0.0418741032478,0.0418741032478,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507769432
 01/28  20:00:00,2.71740152955,1.51062885185,0.0,1.46612138527,0.0,0.0377167538921,0.0377167538921,0.0377167538921,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886657209
 01/28  21:00:00,2.50801939687,1.51328080817,0.0,1.46724323416,0.0,0.0377491888075,0.0377491888075,0.0377491888075,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717635879
 01/28  22:00:00,2.26388765243,1.56258314845,0.0,1.51762038162,0.0,0.0390463541082,0.0390463541082,0.0390463541082,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273632298
 01/28  23:00:00,1.82860749759,1.82811793399,0.0,1.78920842146,0.0,0.0460499499484,0.0460499499484,0.0460499499484,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246593997
 01/28  24:00:00,1.38004126253,2.16245924034,0.0,2.12864759795,0.0,0.0549289029254,0.0549289029254,0.0549289029254,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30733104763
 01/29  01:00:00,0.932045225929,2.60365640331,0.0,2.57568902493,0.0,0.0664781112141,0.0664781112141,0.0664781112141,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745893463
 01/29  02:00:00,0.751576438653,2.9601856568,0.0,2.93443506822,0.0,0.0756037208177,0.0756037208177,0.0756037208177,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100092063285
 01/29  03:00:00,0.689207995078,3.13300493135,0.0,3.10755290032,0.0,0.0798611088448,0.0798611088448,0.0798611088448,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599381627
 01/29  04:00:00,0.686364804988,3.36996816468,0.0,3.34487440271,0.0,0.0857436836997,0.0857436836997,0.0857436836997,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856442981
 01/29  05:00:00,0.738708083891,3.51382592027,0.0,3.48968007852,0.0,0.0893280820116,0.0893280820116,0.0893280820116,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150153
 01/29  06:00:00,1.01403295147,3.60424422521,0.0,3.57729940644,0.0,0.0914164441531,0.0914164441531,0.0914164441531,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705338229
 01/29  07:00:00,1.64210874743,3.45017199242,0.0,3.41903990403,0.0,0.0873159911334,0.0873159911334,0.0873159911334,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.76638508286
 01/29  08:00:00,2.08784190109,3.86071362397,0.0,3.82763344758,0.0,0.0974824442019,0.0974824442019,0.0974824442019,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005105
 01/29  09:00:00,2.02373203722,3.52364253879,0.0,3.49567516042,0.0,0.0890811016091,0.0890811016091,0.0890811016091,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191621
 01/29  10:00:00,1.77463222799,3.42668694142,0.0,3.40288444085,0.0,0.0865766634766,0.0865766634766,0.0865766634766,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137902139
 01/29  11:00:00,1.68794903162,4.32983604689,0.0,4.30547375091,0.0,0.110061688692,0.110061688692,0.110061688692,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555181144
 01/29  12:00:00,1.57857859951,3.1958255694,0.0,3.17145580949,0.0,0.0806235465582,0.0806235465582,0.0806235465582,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565698892286
 01/29  13:00:00,1.46958032167,2.63297744702,0.0,2.60901820374,0.0,0.0664799317959,0.0664799317959,0.0664799317959,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756181437
 01/29  14:00:00,1.3760700321,1.80944756051,0.0,1.78465982003,0.0,0.0455844770076,0.0455844770076,0.0455844770076,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333754731
 01/29  15:00:00,1.32674349616,1.64678342366,0.0,1.62059992664,0.0,0.0417199018777,0.0417199018777,0.0417199018777,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400476126371
 01/29  16:00:00,1.39856190184,1.59138588098,0.0,1.56374691591,0.0,0.040339321059,0.040339321059,0.040339321059,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389652639
 01/29  17:00:00,1.70903865599,1.5260893769,0.0,1.49339732531,0.0,0.0387693707258,0.0387693707258,0.0387693707258,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759214759
 01/29  18:00:00,2.31449277472,2.28701307765,0.0,2.24729745974,0.0,0.0584962962757,0.0584962962757,0.0584962962757,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573934847854
 01/29  19:00:00,2.73367940759,1.55808745029,0.0,1.51496827632,0.0,0.0389956092646,0.0389956092646,0.0389956092646,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637599585
 01/29  20:00:00,2.72461526766,1.78560418846,0.0,1.74109672189,0.0,0.0447968515235,0.0447968515235,0.0447968515235,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.70802029768
 01/29  21:00:00,2.51936904258,1.95371777686,0.0,1.90768020285,0.0,0.0489763984745,0.0489763984745,0.0489763984745,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647840071924
 01/29  22:00:00,2.28465412523,2.37247790558,0.0,2.32751513874,0.0,0.059705681168,0.059705681168,0.059705681168,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.56738077804
 01/29  23:00:00,1.85283597573,2.77983418799,0.0,2.74092467545,0.0,0.0701964030244,0.0701964030244,0.0701964030244,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444328619057
 01/29  24:00:00,1.4100455661,3.35255530331,0.0,3.31874366092,0.0,0.0848793401469,0.0848793401469,0.0848793401469,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307384913978
 01/30  01:00:00,0.944287144891,3.80229589955,0.0,3.77432852118,0.0,0.0963540700813,0.0963540700813,0.0963540700813,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685536635
 01/30  02:00:00,0.772012006549,4.18293047381,0.0,4.15717988524,0.0,0.105844700884,0.105844700884,0.105844700884,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336751903
 01/30  03:00:00,0.713862719056,4.40653894244,0.0,4.38108691141,0.0,0.111421277703,0.111421277703,0.111421277703,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657317096
 01/30  04:00:00,0.709850541122,4.56623626267,0.0,4.5411425007,0.0,0.115210172619,0.115210172619,0.115210172619,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956855
 01/30  05:00:00,0.755020061903,4.67217460507,0.0,4.64802876332,0.0,0.117753473348,0.117753473348,0.117753473348,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917892444
 01/30  06:00:00,1.00720430623,4.60504933643,0.0,4.57810451766,0.0,0.115873837259,0.115873837259,0.115873837259,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329515992477
 01/30  07:00:00,1.59345198238,4.44890570599,0.0,4.4177736176,0.0,0.111627391828,0.111627391828,0.111627391828,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042429335
 01/30  08:00:00,2.0147517874,4.84424164618,0.0,4.81116146978,0.0,0.121452238197,0.121452238197,0.121452238197,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387459332
 01/30  09:00:00,1.93339713993,4.40754577578,0.0,4.37957839741,0.0,0.110557503145,0.110557503145,0.110557503145,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471193686
 01/30  10:00:00,1.67767070139,4.29249397347,0.0,4.2686914729,0.0,0.107841731073,0.107841731073,0.107841731073,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183485665
 01/30  11:00:00,1.59489829332,5.1620328416,0.0,5.13767054563,0.0,0.130837949963,0.130837949963,0.130837949963,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600644410866
 01/30  12:00:00,1.49999014721,4.23334794988,0.0,4.20897818996,0.0,0.106773947234,0.106773947234,0.106773947234,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448798831
 01/30  13:00:00,1.41026800759,3.97536560895,0.0,3.95140636567,0.0,0.100295129881,0.100295129881,0.100295129881,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445439175369
 01/30  14:00:00,1.34468522037,3.8350677729,0.0,3.81028003242,0.0,0.097107499234,0.097107499234,0.097107499234,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405013953286
 01/30  15:00:00,1.30405379633,3.6978729683,0.0,3.67168947128,0.0,0.0937400858883,0.0937400858883,0.0937400858883,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891814703
 01/30  16:00:00,1.37798284247,3.63758021004,0.0,3.60994124497,0.0,0.0922028397128,0.0922028397128,0.0922028397128,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370006047477
 01/30  17:00:00,1.68283682959,3.62386258243,0.0,3.59117053085,0.0,0.0918424692625,0.0918424692625,0.0918424692625,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402209062
 01/30  18:00:00,2.28213937355,4.47047038914,0.0,4.43075477122,0.0,0.113604484955,0.113604484955,0.113604484955,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521825188219
 01/30  19:00:00,2.67801401408,3.39531491591,0.0,3.35219574194,0.0,0.0851053352922,0.0851053352922,0.0851053352922,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172795581
 01/30  20:00:00,2.65330575254,3.32644847356,0.0,3.28194100698,0.0,0.0831590566682,0.0831590566682,0.0831590566682,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593331609
 01/30  21:00:00,2.45131207544,3.49669382078,0.0,3.45065624677,0.0,0.0876002385112,0.0876002385112,0.0876002385112,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576014635076
 01/30  22:00:00,2.22331266802,3.75749162854,0.0,3.71252886171,0.0,0.0942581949465,0.0942581949465,0.0942581949465,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507093664521
 01/30  23:00:00,1.81034790759,4.11227644419,0.0,4.07336693165,0.0,0.103371184656,0.103371184656,0.103371184656,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396958981213
 01/30  24:00:00,1.39361941631,4.50851942453,0.0,4.47470778214,0.0,0.113499234239,0.113499234239,0.113499234239,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873715427
 01/31  01:00:00,0.970944357038,4.87880932657,0.0,4.8508419482,0.0,0.123001704655,0.123001704655,0.123001704655,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695114208
 01/31  02:00:00,0.796021416473,5.15311739102,0.0,5.12736680244,0.0,0.129850344097,0.129850344097,0.129850344097,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374419015
 01/31  03:00:00,0.739419960315,5.44152167971,0.0,5.41606964868,0.0,0.13697599879,0.13697599879,0.13697599879,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785682518823
 01/31  04:00:00,0.735378303674,5.59226963468,0.0,5.56717587271,0.0,0.140735194926,0.140735194926,0.140735194926,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730359303
 01/31  05:00:00,0.78009364819,5.68223255455,0.0,5.65808671279,0.0,0.142821581618,0.142821581618,0.142821581618,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923370462
 01/31  06:00:00,1.03429325269,5.69486740067,0.0,5.6679225819,0.0,0.142945684999,0.142945684999,0.142945684999,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533091197
 01/31  07:00:00,1.63658334557,6.16253385503,0.0,6.13140176664,0.0,0.154719772836,0.154719772836,0.154719772836,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081411521
 01/31  08:00:00,2.04518298527,6.04279775418,0.0,6.00971757779,0.0,0.151837906617,0.151837906617,0.151837906617,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807432988786
 01/31  09:00:00,1.95930699837,5.4624069225,0.0,5.43443954412,0.0,0.136423050401,0.136423050401,0.136423050401,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515504871
 01/31  10:00:00,1.70426136832,5.3729101372,0.0,5.34910763663,0.0,0.134392602464,0.134392602464,0.134392602464,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698223281199
 01/31  11:00:00,1.62149442416,6.23586573169,0.0,6.21150343571,0.0,0.157399911318,0.157399911318,0.157399911318,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600678580349
 01/31  12:00:00,1.51452625714,4.84723275707,0.0,4.82286299716,0.0,0.121281098323,0.121281098323,0.121281098323,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477757669
 01/31  13:00:00,1.39713183079,3.49111853465,0.0,3.46715929136,0.0,0.087134058802,0.087134058802,0.087134058802,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464069649
 01/31  14:00:00,1.30839309898,2.42626086502,0.0,2.40147312454,0.0,0.060793065674,0.060793065674,0.060793065674,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036265453
 01/31  15:00:00,1.26347107789,2.09610487704,0.0,2.06992138002,0.0,0.0531374887998,0.0531374887998,0.0531374887998,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911693351
 01/31  16:00:00,1.32891843804,1.69791631772,0.0,1.67027735265,0.0,0.0431183331501,0.0431183331501,0.0431183331501,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026149609
 01/31  17:00:00,1.62731076655,1.43327249256,0.0,1.40058044098,0.0,0.0362934676105,0.0362934676105,0.0362934676105,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418425147677
 01/31  18:00:00,2.21963895741,1.99760003522,0.0,1.9578844173,0.0,0.0510752873354,0.0510752873354,0.0510752873354,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853969707
 01/31  19:00:00,2.63134923651,1.52558044417,0.0,1.4824612702,0.0,0.0384065904097,0.0384065904097,0.0384065904097,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617206762893
 01/31  20:00:00,2.6077040439,1.49915874009,0.0,1.45465127351,0.0,0.0375227162368,0.0375227162368,0.0375227162368,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632627963406
 01/31  21:00:00,2.40872336566,1.79085097789,0.0,1.74481340388,0.0,0.0449799875086,0.0449799875086,0.0449799875086,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.5760461763
 01/31  22:00:00,2.18411713637,2.18221961212,0.0,2.13725684528,0.0,0.0550349434823,0.0550349434823,0.0550349434823,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121384331
 01/31  23:00:00,1.77526369255,2.69492911946,0.0,2.65601960693,0.0,0.0682658164406,0.0682658164406,0.0682658164406,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39698013439
 01/31  24:00:00,1.36264473738,3.25213507558,0.0,3.21832343318,0.0,0.082510563632,0.082510563632,0.082510563632,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277887707103
 02/01  01:00:00,0.945495330396,3.85203741391,0.0,3.82392475046,0.0,0.0978062917914,0.0978062917914,0.0978062917914,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696673242
 02/01  02:00:00,0.778342360588,4.33745327299,0.0,4.31156891513,0.0,0.109931193703,0.109931193703,0.109931193703,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942371839514
 02/01  03:00:00,0.72192604838,4.75803520434,0.0,4.73245095498,0.0,0.120307725599,0.120307725599,0.120307725599,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679430312
 02/01  04:00:00,0.722903360676,5.11693208802,0.0,5.09170796885,0.0,0.12911051837,0.12911051837,0.12911051837,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830726231582
 02/01  05:00:00,0.775057944815,5.50585293748,0.0,5.48158166278,0.0,0.138706980763,0.138706980763,0.138706980763,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922353518
 02/01  06:00:00,1.03683759401,5.54990237316,0.0,5.52281758131,0.0,0.139353480286,0.139353480286,0.139353480286,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529627214
 02/01  07:00:00,1.61607586928,6.13430249499,0.0,6.10300868147,0.0,0.153828337072,0.153828337072,0.153828337072,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704073467663
 02/01  08:00:00,2.00065231726,6.23094556785,0.0,6.19769354638,0.0,0.156454669098,0.156454669098,0.156454669098,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423669009
 02/01  09:00:00,1.88536672517,5.26376028236,0.0,5.2356476189,0.0,0.130662485985,0.130662485985,0.130662485985,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506428897
 02/01  10:00:00,1.63211881908,4.15607452941,0.0,4.13214837948,0.0,0.102973565512,0.102973565512,0.102973565512,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215130042
 02/01  11:00:00,1.53003303498,4.09198180051,0.0,4.06749294716,0.0,0.102811660273,0.102811660273,0.102811660273,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671587588
 02/01  12:00:00,1.41861551341,2.49158537793,0.0,2.46708902187,0.0,0.0622418590261,0.0622418590261,0.0622418590261,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471835692
 02/01  13:00:00,1.31363456468,1.62032247855,0.0,1.59623877167,0.0,0.040542808468,0.040542808468,0.040542808468,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445458971529
 02/01  14:00:00,1.23201046815,0.856988104017,0.0,0.832071596053,0.0,0.0212534434586,0.0212534434586,0.0212534434586,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405031690055
 02/01  15:00:00,1.17956573011,0.296572971707,0.0,0.27025345652,0.0,0.00691908785133,0.00691908785133,0.00691908785133,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907616549
 02/01  16:00:00,1.23421644317,0.201440294711,0.0,0.173657750601,0.0,0.0044476522113,0.0044476522113,0.0044476522113,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.370022029918
