Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/01  17:00:00,1.48334142711,0.235910056119,0.0,0.203048175697,0.0,0.00524062222776,0.00524062222776,0.00524062222776,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420449248
 02/01  18:00:00,1.99357721504,0.791927158573,0.0,0.752005225759,0.0,0.0195892092877,0.0195892092877,0.0195892092877,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848074511
 02/01  19:00:00,2.413164649,0.67421083634,0.0,0.63086766666,0.0,0.0164375710459,0.0164375710459,0.0164375710459,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199800407
 02/01  20:00:00,2.54068913724,0.912762068385,0.0,0.868023394194,0.0,0.0225946741754,0.0225946741754,0.0225946741754,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632620868178
 02/01  21:00:00,2.41498306147,1.28800539584,0.0,1.24172866561,0.0,0.0322488525264,0.0322488525264,0.0322488525264,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039713625
 02/01  22:00:00,2.17632023251,1.57417692665,0.0,1.52898058701,0.0,0.0395548547934,0.0395548547934,0.0395548547934,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507115705913
 02/01  23:00:00,1.76403913162,2.21890782358,0.0,2.17979618371,0.0,0.0562831450792,0.0562831450792,0.0562831450792,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396975796223
 02/01  24:00:00,1.35288549253,2.59406266002,0.0,2.56007537273,0.0,0.0660972860146,0.0660972860146,0.0660972860146,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277884829004
 02/02  01:00:00,0.921665695745,2.91369438308,0.0,2.88558171962,0.0,0.0739831156118,0.0739831156118,0.0739831156118,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151690214771
 02/02  02:00:00,0.748860154299,3.16642042427,0.0,3.1405360664,0.0,0.0804533111497,0.0804533111497,0.0804533111497,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942328602154
 02/02  03:00:00,0.685342417274,3.29308524437,0.0,3.267500995,0.0,0.083727302931,0.083727302931,0.083727302931,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785647345929
 02/02  04:00:00,0.680793837792,3.42337787366,0.0,3.39815375449,0.0,0.0870046631396,0.0870046631396,0.0870046631396,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830689555039
 02/02  05:00:00,0.726882465355,3.56053051056,0.0,3.53625923586,0.0,0.0905390398559,0.0905390398559,0.0905390398559,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128914814964
 02/02  06:00:00,0.991109794528,3.68529499438,0.0,3.65821020252,0.0,0.093649707203,0.093649707203,0.093649707203,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329505600817
 02/02  07:00:00,1.56581025656,4.08080034659,0.0,4.04950653306,0.0,0.103617711913,0.103617711913,0.103617711913,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704018480105
 02/02  08:00:00,1.94146847992,3.85796089494,0.0,3.82470887348,0.0,0.0973350191236,0.0973350191236,0.0973350191236,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807359481642
 02/02  09:00:00,1.84318010514,3.5234482888,0.0,3.49533562534,0.0,0.0885383279688,0.0885383279688,0.0885383279688,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780443966878
 02/02  10:00:00,1.6022266314,2.91752765744,0.0,2.89360150752,0.0,0.07313747328,0.07313747328,0.07313747328,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698159034596
 02/02  11:00:00,1.49309875668,2.61438037197,0.0,2.58989151862,0.0,0.0659255552246,0.0659255552246,0.0659255552246,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600623414342
 02/02  12:00:00,1.39027246076,1.35920532899,0.0,1.33470897292,0.0,0.0339396380175,0.0339396380175,0.0339396380175,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513431004057
 02/02  13:00:00,1.28408815188,0.457651816312,0.0,0.433568109428,0.0,0.0110314861584,0.0110314861584,0.0110314861584,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445423881044
 02/02  14:00:00,1.21061317612,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404887841484
 02/02  15:00:00,1.17245805478,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364719029068
 02/02  16:00:00,1.22964907899,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369902317952
 02/02  17:00:00,1.47776796781,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418087612182
 02/02  18:00:00,1.97373869476,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521598763516
 02/02  19:00:00,2.39649299418,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616965716624
 02/02  20:00:00,2.51792546125,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.63245186636
 02/02  21:00:00,2.38638757551,0.191216672553,0.0,0.144939942314,0.0,0.00369782326157,0.00369782326157,0.00369782326157,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575995256927
 02/02  22:00:00,2.15282334963,0.669051451788,0.0,0.623855112139,0.0,0.0160970459634,0.0160970459634,0.0160970459634,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507076631859
 02/02  23:00:00,1.73650717289,1.14881344894,0.0,1.10970180907,0.0,0.0287810245286,0.0287810245286,0.0287810245286,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396945958051
 02/02  24:00:00,1.33296933252,1.81479454305,0.0,1.78080725576,0.0,0.0462008853316,0.0462008853316,0.0462008853316,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277865069669
 02/03  01:00:00,0.920445829286,2.83846660822,0.0,2.81035394476,0.0,0.0727777197621,0.0727777197621,0.0727777197621,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151675744161
 02/03  02:00:00,0.760817811581,3.61975690343,0.0,3.59387254556,0.0,0.0924193179736,0.0924193179736,0.0924193179736,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942245106735
 02/03  03:00:00,0.704359949997,4.05372045938,0.0,4.02813621001,0.0,0.102750872332,0.102750872332,0.102750872332,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785586979146
 02/03  04:00:00,0.703284959153,4.34164711337,0.0,4.3164229942,0.0,0.109502603958,0.109502603958,0.109502603958,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830621360465
 02/03  05:00:00,0.757021988768,4.79152351657,0.0,4.76725224187,0.0,0.120692594223,0.120692594223,0.120692594223,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12890078401
 02/03  06:00:00,1.01688108432,4.75999112084,0.0,4.73290632898,0.0,0.11946557794,0.11946557794,0.11946557794,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329461019876
 02/03  07:00:00,1.58835991792,5.03850402236,0.0,5.00721020884,0.0,0.126269295532,0.126269295532,0.126269295532,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70391655784
 02/03  08:00:00,1.95685281022,4.51137811322,0.0,4.47812609175,0.0,0.112838381062,0.112838381062,0.112838381062,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807240450007
 02/03  09:00:00,1.85720745615,4.10970218172,0.0,4.08158951826,0.0,0.102681508814,0.102681508814,0.102681508814,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780328137043
 02/03  10:00:00,1.61521454558,3.44562102598,0.0,3.42169487606,0.0,0.0862294109355,0.0862294109355,0.0862294109355,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698055011123
 02/03  11:00:00,1.51718679501,3.56239709997,0.0,3.53790824662,0.0,0.0901029097501,0.0901029097501,0.0901029097501,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600534098143
 02/03  12:00:00,1.4169313954,2.40801010149,0.0,2.38351374542,0.0,0.0606742651147,0.0606742651147,0.0606742651147,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513355311596
 02/03  13:00:00,1.30970986505,1.46352772437,0.0,1.43944401749,0.0,0.0367182636045,0.0367182636045,0.0367182636045,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445358816762
 02/03  14:00:00,1.23202758405,0.857724660471,0.0,0.832808152508,0.0,0.021360336291,0.021360336291,0.021360336291,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404941913125
 02/03  15:00:00,1.18188596728,0.388031083449,0.0,0.361711568262,0.0,0.00931931213595,0.00931931213595,0.00931931213595,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364827629433
 02/03  16:00:00,1.23862254864,0.374273245489,0.0,0.346490701378,0.0,0.00893463090867,0.00893463090867,0.00893463090867,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369941156685
 02/03  17:00:00,1.48835620203,0.430131007866,0.0,0.397269127444,0.0,0.0103476914046,0.0103476914046,0.0103476914046,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418328154999
 02/03  18:00:00,2.00352093059,1.17200452161,0.0,1.1320825888,0.0,0.0296487296995,0.0296487296995,0.0296487296995,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521732269651
 02/03  19:00:00,2.41798966508,0.864244058626,0.0,0.820900888946,0.0,0.0213992311801,0.0213992311801,0.0213992311801,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617063156353
 02/03  20:00:00,2.53925793191,0.865982180188,0.0,0.821243505997,0.0,0.0213028068455,0.0213028068455,0.0213028068455,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632481530171
 02/03  21:00:00,2.41255060802,1.20175124255,0.0,1.15547451231,0.0,0.0299433009239,0.0299433009239,0.0299433009239,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575912811777
 02/03  22:00:00,2.179647829,1.70641183254,0.0,1.66121549289,0.0,0.0429939833031,0.0429939833031,0.0429939833031,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507004173892
 02/03  23:00:00,1.76266564039,2.16915821943,0.0,2.13004657956,0.0,0.054994824113,0.054994824113,0.054994824113,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396890625965
 02/03  24:00:00,1.35308606717,2.61479726474,0.0,2.58080997745,0.0,0.0663542550566,0.0663542550566,0.0663542550566,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277828434594
 02/04  01:00:00,0.945486440275,3.15283779878,0.0,3.12472513532,0.0,0.0801918333155,0.0801918333155,0.0801918333155,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.16272855852
 02/04  02:00:00,0.764523197626,3.39921905792,0.0,3.37333470006,0.0,0.0863259285588,0.0863259285588,0.0863259285588,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100076262058
 02/04  03:00:00,0.70281366371,3.71629066467,0.0,3.6907064153,0.0,0.0943041215675,0.0943041215675,0.0943041215675,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828479239657
 02/04  04:00:00,0.70147939339,4.00376066952,0.0,3.97853655035,0.0,0.101721883575,0.101721883575,0.101721883575,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876718864947
 02/04  05:00:00,0.755901311966,4.23186005124,0.0,4.20758877655,0.0,0.107470031675,0.107470031675,0.107470031675,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138331514141
 02/04  06:00:00,1.04524281321,4.59775810024,0.0,4.57067330838,0.0,0.116576720209,0.116576720209,0.116576720209,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356614913891
 02/04  07:00:00,1.66751708597,5.23321238354,0.0,5.20191857002,0.0,0.13253922189,0.13253922189,0.13253922189,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.766178287317
 02/04  08:00:00,2.06322829622,4.85372234938,0.0,4.82047032791,0.0,0.122249927424,0.122249927424,0.122249927424,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.883043027719
 02/04  09:00:00,1.97675521652,4.4141611988,0.0,4.38604853534,0.0,0.110513529946,0.110513529946,0.110513529946,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859606575392
 02/04  10:00:00,1.74762163152,4.0091256318,0.0,3.98519948187,0.0,0.100496771735,0.100496771735,0.100496771735,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.771163677796
 02/04  11:00:00,1.66137677376,4.75610869688,0.0,4.73161984352,0.0,0.120540766674,0.120540766674,0.120540766674,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663369990677
 02/04  12:00:00,1.54891175826,3.49921370201,0.0,3.47471734595,0.0,0.0879789997484,0.0879789997484,0.0879789997484,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565542180303
 02/04  13:00:00,1.44404392494,3.0950956982,0.0,3.07101199132,0.0,0.0779793664514,0.0779793664514,0.0779793664514,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490621267715
 02/04  14:00:00,1.3606646745,2.65764650119,0.0,2.63272999323,0.0,0.0671380562198,0.0671380562198,0.0671380562198,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.44421325113
 02/04  15:00:00,1.29421703755,1.87146753621,0.0,1.84514802103,0.0,0.0469838407285,0.0469838407285,0.0469838407285,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400368598932
 02/04  16:00:00,1.35354210682,2.03244652539,0.0,2.00466398128,0.0,0.0514551691325,0.0514551691325,0.0514551691325,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405281203788
 02/04  17:00:00,1.61973342343,2.45065674868,0.0,2.41779486825,0.0,0.0625004116471,0.0625004116471,0.0625004116471,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461634736901
 02/04  18:00:00,2.1591110669,3.81547632754,0.0,3.77555439473,0.0,0.0978394819853,0.0978394819853,0.0978394819853,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573779723461
 02/04  19:00:00,2.58588131183,3.47113589278,0.0,3.4277927231,0.0,0.0875904993816,0.0875904993816,0.0875904993816,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684453219358
 02/04  20:00:00,2.71848561917,3.62485264562,0.0,3.58011397143,0.0,0.090936762529,0.090936762529,0.090936762529,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707830507562
 02/04  21:00:00,2.59336007581,4.14973738706,0.0,4.10346065682,0.0,0.104144036674,0.104144036674,0.104144036674,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647666173492
 02/04  22:00:00,2.34789879617,4.60545126379,0.0,4.56025492414,0.0,0.115413679303,0.115413679303,0.115413679303,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567228587592
 02/04  23:00:00,1.91559690291,5.27487613729,0.0,5.23576449742,0.0,0.132311390756,0.132311390756,0.132311390756,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444212109918
 02/04  24:00:00,1.47574134204,5.74422771375,0.0,5.71024042646,0.0,0.143994716149,0.143994716149,0.143994716149,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307308403043
 02/05  01:00:00,1.02432505241,6.34895877651,0.0,6.32084611305,0.0,0.159064254187,0.159064254187,0.159064254187,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162694749788
 02/05  02:00:00,0.848612776581,6.80851058191,0.0,6.78262622404,0.0,0.170433823526,0.170433823526,0.170433823526,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100057946046
 02/05  03:00:00,0.785594965565,7.08365870268,0.0,7.05807445331,0.0,0.177098475325,0.177098475325,0.177098475325,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828348720635
 02/05  04:00:00,0.782271937643,7.3172703057,0.0,7.29204618652,0.0,0.182529048713,0.182529048713,0.182529048713,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876572656094
 02/05  05:00:00,0.834325422293,7.45745741266,0.0,7.43318613797,0.0,0.185924125123,0.185924125123,0.185924125123,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.13830153102
 02/05  06:00:00,1.11304921407,7.40856415852,0.0,7.38147936667,0.0,0.184476986698,0.184476986698,0.184476986698,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356521048269
 02/05  07:00:00,1.71299951256,7.17177905297,0.0,7.14048523945,0.0,0.178236075163,0.178236075163,0.178236075163,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.765963860634
 02/05  08:00:00,2.1287852701,7.57371308266,0.0,7.5404610612,0.0,0.188058843138,0.188058843138,0.188058843138,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.882791085888
 02/05  09:00:00,2.02671300182,6.49335861988,0.0,6.46524595642,0.0,0.160718735001,0.160718735001,0.160718735001,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859359155636
 02/05  10:00:00,1.78401841463,5.53523316797,0.0,5.51130701805,0.0,0.137116843336,0.137116843336,0.137116843336,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.770940389298
 02/05  11:00:00,1.68442072226,5.72928937418,0.0,5.70480052082,0.0,0.143776718173,0.143776718173,0.143776718173,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663177987677
 02/05  12:00:00,1.56115837299,4.02410808482,0.0,3.99961172876,0.0,0.100388136957,0.100388136957,0.100388136957,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565379657822
 02/05  13:00:00,1.43894804432,2.91968875862,0.0,2.89560505173,0.0,0.0730233817716,0.0730233817716,0.0730233817716,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490481371779
 02/05  14:00:00,1.35053071731,2.26993953601,0.0,2.24502302805,0.0,0.0571291051802,0.0571291051802,0.0571291051802,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444088244975
 02/05  15:00:00,1.29110122051,1.74336946153,0.0,1.71704994635,0.0,0.0439795275347,0.0439795275347,0.0439795275347,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400257095085
 02/05  16:00:00,1.3490768831,1.85291510018,0.0,1.82513255607,0.0,0.0471023954367,0.0471023954367,0.0471023954367,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405168753762
 02/05  17:00:00,1.60772246271,1.98601430025,0.0,1.95315241983,0.0,0.0506185212892,0.0506185212892,0.0506185212892,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461505666548
 02/05  18:00:00,2.15560967786,3.66690127168,0.0,3.62697933886,0.0,0.0944989705373,0.0944989705373,0.0944989705373,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573618845869
 02/05  19:00:00,2.57891193356,3.19907523064,0.0,3.15573206096,0.0,0.0808123449161,0.0808123449161,0.0808123449161,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684261995551
 02/05  20:00:00,2.71817983427,3.60714733702,0.0,3.56240866283,0.0,0.0908277965354,0.0908277965354,0.0908277965354,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707633688649
 02/05  21:00:00,2.59462079858,4.19868945325,0.0,4.15241272302,0.0,0.1055850713,0.1055850713,0.1055850713,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647485861634
 02/05  22:00:00,2.35377530421,4.83789035757,0.0,4.79269401792,0.0,0.12144798856,0.12144798856,0.12144798856,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567070786372
 02/05  23:00:00,1.92389340575,5.60736371328,0.0,5.5682520734,0.0,0.140728700761,0.140728700761,0.140728700761,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444091302753
 02/05  24:00:00,1.49239676449,6.41267260574,0.0,6.37868531846,0.0,0.160729468799,0.160729468799,0.160729468799,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307229072842
 02/06  01:00:00,1.02467348284,7.0765048834,0.0,7.04839221995,0.0,0.177096815184,0.177096815184,0.177096815184,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151584302294
 02/06  02:00:00,0.861128275676,7.72141528561,0.0,7.69553092774,0.0,0.192778940292,0.192778940292,0.192778940292,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941753524506
 02/06  03:00:00,0.802938268813,8.07129523362,0.0,8.04571098425,0.0,0.201364373,0.201364373,0.201364373,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785235160633
 02/06  04:00:00,0.80207001103,8.38042027494,0.0,8.35519615576,0.0,0.208327203037,0.208327203037,0.208327203037,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830225888449
 02/06  05:00:00,0.856890107078,8.8790921422,0.0,8.85482086751,0.0,0.220641762389,0.220641762389,0.220641762389,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128819734155
 02/06  06:00:00,1.12360823375,9.14379450205,0.0,9.11670971019,0.0,0.226449591192,0.226449591192,0.226449591192,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329204156051
 02/06  07:00:00,1.71830378595,10.3510510406,0.0,10.3197572271,0.0,0.256800124612,0.256800124612,0.256800124612,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703329596794
 02/06  08:00:00,2.10238840799,10.4356730837,0.0,10.4024210623,0.0,0.259059554697,0.259059554697,0.259059554697,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806554874138
 02/06  09:00:00,1.96914238505,8.83873282065,0.0,8.81062015719,0.0,0.215283688112,0.215283688112,0.215283688112,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779660886645
 02/06  10:00:00,1.70829454444,7.37512490464,0.0,7.35119875472,0.0,0.179908649693,0.179908649693,0.179908649693,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697455771222
 02/06  11:00:00,1.61198841315,7.46488385171,0.0,7.44039499835,0.0,0.185419034567,0.185419034567,0.185419034567,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600019591462
 02/06  12:00:00,1.4847080025,5.20963896215,0.0,5.18514260608,0.0,0.12888690905,0.12888690905,0.12888690905,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512919274765
 02/06  13:00:00,1.37183847436,3.97823846867,0.0,3.95415476179,0.0,0.0992216785079,0.0992216785079,0.0992216785079,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444984011167
 02/06  14:00:00,1.29319585765,3.2906780838,0.0,3.26576157584,0.0,0.0828645887524,0.0828645887524,0.0828645887524,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404605934264
 02/06  15:00:00,1.24428886431,2.84751259882,0.0,2.82119308364,0.0,0.0720215604582,0.0720215604582,0.0720215604582,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364528278137
 02/06  16:00:00,1.29637305011,2.64603626541,0.0,2.6182537213,0.0,0.066987806874,0.066987806874,0.066987806874,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369638482193
 02/06  17:00:00,1.54612109755,2.69232384946,0.0,2.65946196904,0.0,0.0684580054725,0.0684580054725,0.0684580054725,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417982736446
 02/06  18:00:00,2.07975732532,4.14122473078,0.0,4.10130279796,0.0,0.106318525402,0.106318525402,0.106318525402,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521298868673
 02/06  19:00:00,2.48539522428,3.54168739299,0.0,3.49834422331,0.0,0.0893161667456,0.0893161667456,0.0893161667456,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616551779978
 02/06  20:00:00,2.61380440045,3.82776507372,0.0,3.78302639953,0.0,0.0963707406177,0.0963707406177,0.0963707406177,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631960064942
 02/06  21:00:00,2.49161864609,4.34947456422,0.0,4.30319783398,0.0,0.109486274618,0.109486274618,0.109486274618,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575437876156
 02/06  22:00:00,2.26027326341,4.93460089388,0.0,4.88940455423,0.0,0.124036825412,0.124036825412,0.124036825412,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506586766196
 02/06  23:00:00,1.84308775395,5.40387817696,0.0,5.36476653708,0.0,0.135735689016,0.135735689016,0.135735689016,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396571874621
 02/06  24:00:00,1.43470843075,5.90336967855,0.0,5.86938239126,0.0,0.148187679147,0.148187679147,0.148187679147,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277617374091
 02/07  01:00:00,1.00518355351,6.28363297679,0.0,6.25552031333,0.0,0.157653347295,0.157653347295,0.157653347295,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151537840857
 02/07  02:00:00,0.834541236539,6.62572924609,0.0,6.59984488823,0.0,0.166216461967,0.166216461967,0.166216461967,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941507916385
 02/07  03:00:00,0.774702426571,6.89751556162,0.0,6.87193131225,0.0,0.173145964173,0.173145964173,0.173145964173,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785060826481
 02/07  04:00:00,0.771270246665,7.07444437154,0.0,7.04922025236,0.0,0.17754697253,0.17754697253,0.17754697253,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830030549866
 02/07  05:00:00,0.817903514194,7.2450781525,0.0,7.22080687781,0.0,0.181695145109,0.181695145109,0.181695145109,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12877975855
 02/07  06:00:00,1.07701428129,7.1852872217,0.0,7.15820242984,0.0,0.179982291156,0.179982291156,0.179982291156,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329077503624
 02/07  07:00:00,1.65112187288,7.5857287037,0.0,7.55443489018,0.0,0.189907465357,0.189907465357,0.189907465357,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70304034298
 02/07  08:00:00,2.03477940338,7.64997176912,0.0,7.61671974765,0.0,0.191788379871,0.191788379871,0.191788379871,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806217044357
 02/07  09:00:00,1.91603657514,6.53260008552,0.0,6.50448742206,0.0,0.162506668399,0.162506668399,0.162506668399,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779332096447
 02/07  10:00:00,1.66327717927,5.4412568039,0.0,5.41733065397,0.0,0.13518658452,0.13518658452,0.13518658452,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697160471224
 02/07  11:00:00,1.57411955818,5.86254157003,0.0,5.83805271667,0.0,0.147803747292,0.147803747292,0.147803747292,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599766023769
 02/07  12:00:00,1.46263542672,4.26730577842,0.0,4.24280942235,0.0,0.1070292402,0.1070292402,0.1070292402,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512704367835
 02/07  13:00:00,1.35278444749,3.19913713006,0.0,3.17505342318,0.0,0.0803523653622,0.0803523653622,0.0803523653622,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444799297446
 02/07  14:00:00,1.28238534704,2.84662564471,0.0,2.82170913675,0.0,0.0722196499296,0.0722196499296,0.0722196499296,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404440362475
 02/07  15:00:00,1.25345220709,3.17431822682,0.0,3.14799871164,0.0,0.0813324150841,0.0813324150841,0.0813324150841,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.36438076629
 02/07  16:00:00,1.31612091584,3.38601324887,0.0,3.35823070476,0.0,0.0868848156547,0.0868848156547,0.0868848156547,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369489339144
 02/07  17:00:00,1.56389562642,3.3839163324,0.0,3.35105445198,0.0,0.0864027395494,0.0864027395494,0.0864027395494,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417812531236
 02/07  18:00:00,2.09390019918,4.70631425175,0.0,4.66639231894,0.0,0.120674958697,0.120674958697,0.120674958697,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521085309245
 02/07  19:00:00,2.49427283535,3.90271076647,0.0,3.85936759679,0.0,0.0984457818173,0.0984457818173,0.0984457818173,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616299775984
 02/07  20:00:00,2.62057445261,4.10227500396,0.0,4.05753632977,0.0,0.103397763058,0.103397763058,0.103397763058,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631703094661
 02/07  21:00:00,2.49188204506,4.36925303358,0.0,4.32297630334,0.0,0.109983710324,0.109983710324,0.109983710324,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575203839418
 02/07  22:00:00,2.25464618652,4.7165972486,0.0,4.67140090895,0.0,0.118615429894,0.118615429894,0.118615429894,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506381084821
 02/07  23:00:00,1.84341713117,5.40580787012,0.0,5.36669623025,0.0,0.136222142729,0.136222142729,0.136222142729,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396414798122
 02/07  24:00:00,1.43480683264,5.89144388209,0.0,5.8574565948,0.0,0.148390090639,0.148390090639,0.148390090639,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277513364489
 02/08  01:00:00,1.01492394825,6.64655693978,0.0,6.61844427633,0.0,0.167448175481,0.167448175481,0.167448175481,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151483407409
 02/08  02:00:00,0.858828730256,7.56525366159,0.0,7.53936930372,0.0,0.190532438222,0.190532438222,0.190532438222,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941223091008
 02/08  03:00:00,0.800699916649,7.9321077631,0.0,7.90652351373,0.0,0.199163705637,0.199163705637,0.199163705637,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784858312625
 02/08  04:00:00,0.796531833302,8.10996011208,0.0,8.08473599291,0.0,0.202831178517,0.202831178517,0.202831178517,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829804356372
 02/08  05:00:00,0.84361050577,8.3089412084,0.0,8.2846699337,0.0,0.207448542005,0.207448542005,0.207448542005,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12873335323
 02/08  06:00:00,1.11046280697,8.56541229779,0.0,8.53832750594,0.0,0.2135778506,0.2135778506,0.2135778506,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328930469865
 02/08  07:00:00,1.69355841147,9.33150900542,0.0,9.30021519189,0.0,0.23267983513,0.23267983513,0.23267983513,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702704511793
 02/08  08:00:00,2.07208055831,9.24077572289,0.0,9.20752370142,0.0,0.229481842825,0.229481842825,0.229481842825,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805824736332
 02/08  09:00:00,1.96411729686,8.5562147679,0.0,8.52810210444,0.0,0.210969193046,0.210969193046,0.210969193046,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.77895029352
 02/08  10:00:00,1.71716618528,7.6774254728,0.0,7.65349932288,0.0,0.18941850217,0.18941850217,0.18941850217,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696817559584
 02/08  11:00:00,1.63087855084,8.20206983692,0.0,8.17758098357,0.0,0.204857157241,0.204857157241,0.204857157241,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599471606483
 02/08  12:00:00,1.51064801906,6.26573213287,0.0,6.2412357768,0.0,0.155291332602,0.155291332602,0.155291332602,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512454867769
 02/08  13:00:00,1.39611018366,4.98262187614,0.0,4.95853816926,0.0,0.123892569963,0.123892569963,0.123892569963,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444584829016
 02/08  14:00:00,1.32611917084,4.6272089467,0.0,4.60229243873,0.0,0.116145733014,0.116145733014,0.116145733014,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.40424810319
 02/08  15:00:00,1.28168750481,4.34769205318,0.0,4.32137253799,0.0,0.109739014661,0.109739014661,0.109739014661,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364209464429
 02/08  16:00:00,1.34682417349,4.63979917046,0.0,4.61201662635,0.0,0.117761274464,0.117761274464,0.117761274464,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369316137988
 02/08  17:00:00,1.60086685131,4.8717873499,0.0,4.83892546947,0.0,0.123571625286,0.123571625286,0.123571625286,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417614870398
 02/08  18:00:00,2.14298875249,6.67194990102,0.0,6.63202796821,0.0,0.17001150752,0.17001150752,0.17001150752,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520837313733
 02/08  19:00:00,2.54956295115,6.14503283706,0.0,6.10168966738,0.0,0.154028507765,0.154028507765,0.154028507765,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616007165831
 02/08  20:00:00,2.67477656061,6.32982911072,0.0,6.28509043653,0.0,0.157898263485,0.157898263485,0.157898263485,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631404702233
 02/08  21:00:00,2.55607715908,6.99466062192,0.0,6.94838389168,0.0,0.174450600745,0.174450600745,0.174450600745,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574932063013
 02/08  22:00:00,2.31926267206,7.37846820693,0.0,7.33327186728,0.0,0.18347077309,0.18347077309,0.18347077309,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506142227166
 02/08  23:00:00,1.90210696443,7.85702914362,0.0,7.81791750375,0.0,0.195094337785,0.195094337785,0.195094337785,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39623243633
 02/08  24:00:00,1.49952382545,8.58207357857,0.0,8.54808629129,0.0,0.213227842603,0.213227842603,0.213227842603,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277392605332
 02/09  01:00:00,1.07302493188,9.09006301935,0.0,9.06195035589,0.0,0.225611540671,0.225611540671,0.225611540671,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151421025849
 02/09  02:00:00,0.89779079862,9.27768534115,0.0,9.25180098328,0.0,0.229526979558,0.229526979558,0.229526979558,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940898361279
 02/09  03:00:00,0.843813873794,9.79163235009,0.0,9.76604810072,0.0,0.242300680629,0.242300680629,0.242300680629,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784628134155
 02/09  04:00:00,0.844138571198,10.1159790255,0.0,10.0907549063,0.0,0.250463789201,0.250463789201,0.250463789201,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829545628485
 02/09  05:00:00,0.896624713269,10.5372628969,0.0,10.5129916222,0.0,0.260515639048,0.260515639048,0.260515639048,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128680463687
 02/09  06:00:00,1.16099964538,10.7166257791,0.0,10.6895409872,0.0,0.264282082971,0.264282082971,0.264282082971,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.3287630759
 02/09  07:00:00,1.74673074233,11.600627219,0.0,11.5693334055,0.0,0.286234649883,0.286234649883,0.286234649883,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702322027904
 02/09  08:00:00,2.12769691015,11.564227658,0.0,11.5309756366,0.0,0.285544913553,0.285544913553,0.285544913553,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805378017448
 02/09  09:00:00,1.99061146566,9.76891614542,0.0,9.74080348196,0.0,0.237898136642,0.237898136642,0.237898136642,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778515518727
 02/09  10:00:00,1.74105454796,8.73097056456,0.0,8.70704441464,0.0,0.213697310848,0.213697310848,0.213697310848,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696427113582
 02/09  11:00:00,1.64513574097,8.83716476717,0.0,8.81267591382,0.0,0.219449602706,0.219449602706,0.219449602706,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599136351151
 02/09  12:00:00,1.52081226013,6.69895461766,0.0,6.67445826159,0.0,0.165739716075,0.165739716075,0.165739716075,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512170725368
 02/09  13:00:00,1.40831268748,5.4643473471,0.0,5.44026364021,0.0,0.136339301442,0.136339301442,0.136339301442,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444340601358
 02/09  14:00:00,1.32792027539,4.68820971385,0.0,4.66329320588,0.0,0.118165754018,0.118165754018,0.118165754018,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404029186734
 02/09  15:00:00,1.26318295215,3.62331764193,0.0,3.59699812674,0.0,0.0914295015183,0.0914295015183,0.0914295015183,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364014424918
 02/09  16:00:00,1.31521488812,3.40016138346,0.0,3.37237883935,0.0,0.0863491948774,0.0863491948774,0.0863491948774,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369118932202
 02/09  17:00:00,1.56040857319,3.27081223046,0.0,3.23795035004,0.0,0.083338405054,0.083338405054,0.083338405054,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417389812511
 02/09  18:00:00,2.08598927904,4.40905542119,0.0,4.36913348838,0.0,0.113294431126,0.113294431126,0.113294431126,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520554916677
 02/09  19:00:00,2.52428032683,5.04567868329,0.0,5.00233551361,0.0,0.129079099059,0.129079099059,0.129079099059,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615673950215
 02/09  20:00:00,2.64907620567,5.18735431248,0.0,5.14261563829,0.0,0.1325376949,0.1325376949,0.1325376949,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631064915879
 02/09  21:00:00,2.48359416034,4.06883884041,0.0,4.02256211017,0.0,0.102277055787,0.102277055787,0.102277055787,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574622609234
 02/09  22:00:00,2.236665412,4.03004654801,0.0,3.98485020836,0.0,0.101145478078,0.101145478078,0.101145478078,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505870262117
 02/09  23:00:00,1.81652518319,4.34701548637,0.0,4.3079038465,0.0,0.109720268907,0.109720268907,0.109720268907,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396024723972
 02/09  24:00:00,1.40542756713,4.71095094942,0.0,4.67696366214,0.0,0.119269108258,0.119269108258,0.119269108258,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27725508136
 02/10  01:00:00,0.975907259148,5.07072485897,0.0,5.04261219551,0.0,0.128564187622,0.128564187622,0.128564187622,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151350706163
 02/10  02:00:00,0.803113384198,5.32017824014,0.0,5.29429388227,0.0,0.134886065338,0.134886065338,0.134886065338,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940533359267
 02/10  03:00:00,0.742231545587,5.5564274061,0.0,5.53084315673,0.0,0.140744315282,0.140744315282,0.140744315282,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784368505554
 02/10  04:00:00,0.736877611124,5.65698054,0.0,5.63175642083,0.0,0.143231905201,0.143231905201,0.143231905201,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829254867744
 02/10  05:00:00,0.789700756767,6.0631756793,0.0,6.0389044046,0.0,0.153651025376,0.153651025376,0.153651025376,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128621120856
 02/10  06:00:00,1.05190595821,6.14424645181,0.0,6.11716165996,0.0,0.15537617725,0.15537617725,0.15537617725,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328575294456
 02/10  07:00:00,1.62842452972,6.66936612778,0.0,6.63807231425,0.0,0.168357469301,0.168357469301,0.168357469301,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.701892995879
 02/10  08:00:00,2.0109333085,6.70290247944,0.0,6.66965045797,0.0,0.169282275925,0.169282275925,0.169282275925,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.804877053424
 02/10  09:00:00,1.90867982683,6.21526379857,0.0,6.18715113512,0.0,0.156454044737,0.156454044737,0.156454044737,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778027971803
 02/10  10:00:00,1.68201175967,6.17739023925,0.0,6.15346408933,0.0,0.155092388214,0.155092388214,0.155092388214,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.695989247928
 02/10  11:00:00,1.6149167694,7.48828953076,0.0,7.4638006774,0.0,0.189606601129,0.189606601129,0.189606601129,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.598760381153
 02/10  12:00:00,1.51356405239,6.31802780531,0.0,6.29353144924,0.0,0.158810151445,0.158810151445,0.158810151445,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.511852082255
 02/10  13:00:00,1.41997954021,5.89157620475,0.0,5.86749249787,0.0,0.148280038899,0.148280038899,0.148280038899,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444066716635
 02/10  14:00:00,1.35339346916,5.69699854868,0.0,5.67208204072,0.0,0.143884454214,0.143884454214,0.143884454214,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403783680312
 02/10  15:00:00,1.30975779733,5.46299179786,0.0,5.43667228268,0.0,0.138223084525,0.138223084525,0.138223084525,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363795687095
 02/10  16:00:00,1.3641238054,5.35563609347,0.0,5.32785354936,0.0,0.135479270759,0.135479270759,0.135479270759,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368897773601
 02/10  17:00:00,1.6076416811,5.16646303114,0.0,5.13360115072,0.0,0.130823901379,0.130823901379,0.130823901379,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417137424089
 02/10  18:00:00,2.12653354599,6.07164934001,0.0,6.03172740719,0.0,0.154155374139,0.154155374139,0.154155374139,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520238240606
 02/10  19:00:00,2.51535473972,4.7789020787,0.0,4.73555890902,0.0,0.120527300876,0.120527300876,0.120527300876,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615300161294
 02/10  20:00:00,2.62462998306,4.33361739764,0.0,4.28887872345,0.0,0.108472632471,0.108472632471,0.108472632471,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630683755702
 02/10  21:00:00,2.48790923082,4.26411653898,0.0,4.21783980875,0.0,0.106939252576,0.106939252576,0.106939252576,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574275482925
 02/10  22:00:00,2.24361683235,4.31485814991,0.0,4.26966181026,0.0,0.108401900515,0.108401900515,0.108401900515,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505565260033
 02/10  23:00:00,1.82025147626,4.51479264467,0.0,4.4756810048,0.0,0.113679466787,0.113679466787,0.113679466787,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.395791819155
 02/10  24:00:00,1.40536698432,4.72846872626,0.0,4.69448143897,0.0,0.119362742537,0.119362742537,0.119362742537,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277100864265
 02/11  01:00:00,0.994338458085,5.11885953731,0.0,5.09074687386,0.0,0.129465125377,0.129465125377,0.129465125377,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162307284268
 02/11  02:00:00,0.810946242444,5.2459930061,0.0,5.22010864824,0.0,0.132971179619,0.132971179619,0.132971179619,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998540558158
 02/11  03:00:00,0.74253372514,5.30118775616,0.0,5.27560350679,0.0,0.134182048742,0.134182048742,0.134182048742,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826900582206
 02/11  04:00:00,0.734481809544,5.33404410704,0.0,5.30881998787,0.0,0.13490048341,0.13490048341,0.13490048341,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874957028134
 02/11  05:00:00,0.783538002804,5.35457133298,0.0,5.33030005829,0.0,0.135467155307,0.135467155307,0.135467155307,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137971081346
 02/11  06:00:00,1.05955468592,5.2206758745,0.0,5.19359108265,0.0,0.132015890608,0.132015890608,0.132015890608,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355487616203
 02/11  07:00:00,1.65655774635,4.92030195045,0.0,4.88900813693,0.0,0.124154858163,0.124154858163,0.124154858163,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763603311424
 02/11  08:00:00,2.07016160121,5.24818037098,0.0,5.21492834951,0.0,0.132208713315,0.132208713315,0.132208713315,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.880017546824
 02/11  09:00:00,1.98265969313,4.73326373034,0.0,4.70515106688,0.0,0.119389183439,0.119389183439,0.119389183439,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.856635398503
 02/11  10:00:00,1.75802497483,4.49692029401,0.0,4.47299414409,0.0,0.113581508134,0.113581508134,0.113581508134,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.768482284709
 02/11  11:00:00,1.66583939933,4.99854508713,0.0,4.97405623377,0.0,0.127309343507,0.127309343507,0.127309343507,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.661064039416
 02/11  12:00:00,1.559610073,3.96606915113,0.0,3.94157279506,0.0,0.100629077709,0.100629077709,0.100629077709,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563590417086
 02/11  13:00:00,1.45144630105,3.42111145229,0.0,3.39702774541,0.0,0.0870617880197,0.0870617880197,0.0870617880197,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488941222262
 02/11  14:00:00,1.37815252787,3.38231886575,0.0,3.35740235779,0.0,0.0861268021743,0.0861268021743,0.0861268021743,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442712358542
 02/11  15:00:00,1.32461182566,3.07247800985,0.0,3.04615849466,0.0,0.0787175981239,0.0787175981239,0.0787175981239,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.399029629641
 02/11  16:00:00,1.37516546105,2.90766878935,0.0,2.87988624524,0.0,0.0744288959723,0.0744288959723,0.0744288959723,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403930831183
 02/11  17:00:00,1.62637245344,2.76313100167,0.0,2.73026912125,0.0,0.0706894021716,0.0706894021716,0.0706894021716,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.460084776392
 02/11  18:00:00,2.14730521719,3.42722445921,0.0,3.3873025264,0.0,0.0879653924386,0.0879653924386,0.0879653924386,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571847963295
 02/11  19:00:00,2.56063642362,2.55232229952,0.0,2.50897912984,0.0,0.0646418436348,0.0646418436348,0.0646418436348,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.682156986896
 02/11  20:00:00,2.68635491337,2.42437011143,0.0,2.37963143724,0.0,0.0611695595727,0.0611695595727,0.0611695595727,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.705467004711
 02/11  21:00:00,2.55280274963,2.60316688391,0.0,2.55689015367,0.0,0.0657521025051,0.0657521025051,0.0657521025051,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645500781476
 02/11  22:00:00,2.30425660443,2.91161284507,0.0,2.86641650543,0.0,0.0736665140742,0.0736665140742,0.0736665140742,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.565333561079
 02/11  23:00:00,1.86626263417,3.32777971995,0.0,3.28866808008,0.0,0.0844278573322,0.0844278573322,0.0844278573322,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442761374595
 02/11  24:00:00,1.42998739827,3.90197757334,0.0,3.86799028605,0.0,0.0991934209236,0.0991934209236,0.0991934209236,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306355754494
 02/12  01:00:00,0.978921867094,4.48806800608,0.0,4.45995534263,0.0,0.114143714161,0.114143714161,0.114143714161,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162212104493
 02/12  02:00:00,0.803236774971,4.93624474531,0.0,4.91036038744,0.0,0.125311238608,0.125311238608,0.125311238608,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998045293541
 02/12  03:00:00,0.744194392142,5.36419096487,0.0,5.3386067155,0.0,0.135877825596,0.135877825596,0.135877825596,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826549483695
 02/12  04:00:00,0.745007302838,5.75535394997,0.0,5.73012983079,0.0,0.145465115262,0.145465115262,0.145465115262,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874565642551
 02/12  05:00:00,0.800375113574,6.04296201988,0.0,6.01869074518,0.0,0.152384273028,0.152384273028,0.152384273028,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137891074395
 02/12  06:00:00,1.08624987916,6.32178490205,0.0,6.2947001102,0.0,0.158961219334,0.158961219334,0.158961219334,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355237480714
