Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  07:00:00,1.71016118456,7.092963912,0.0,7.06167009848,0.0,0.178329631899,0.178329631899,0.178329631899,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763031975897
 02/12  08:00:00,2.10411997016,6.68136501771,0.0,6.64811299624,0.0,0.166838347953,0.166838347953,0.166838347953,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.879346281131
 02/12  09:00:00,2.01257154518,6.04402647978,0.0,6.01591381632,0.0,0.149960275068,0.149960275068,0.149960275068,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.855976158928
 02/12  10:00:00,1.77488428698,5.26895075386,0.0,5.24502460394,0.0,0.131035758308,0.131035758308,0.131035758308,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.767887346686
 02/12  11:00:00,1.67655202236,5.49435096535,0.0,5.46986211199,0.0,0.138533577565,0.138533577565,0.138533577565,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.660552428393
 02/12  12:00:00,1.549982886,3.64262289654,0.0,3.61812654047,0.0,0.0914348896559,0.0914348896559,0.0914348896559,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157418137
 02/12  13:00:00,1.42769053529,2.52344449853,0.0,2.49936079164,0.0,0.0636787612832,0.0636787612832,0.0636787612832,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568483231
 02/12  14:00:00,1.34025839355,1.90795693909,0.0,1.88304043112,0.0,0.0485656749666,0.0485656749666,0.0485656749666,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442379351435
 02/12  15:00:00,1.28271214922,1.45390143146,0.0,1.42758191628,0.0,0.037115009926,0.037115009926,0.037115009926,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.398732541399
 02/12  16:00:00,1.33332763981,1.29023321121,0.0,1.2624506671,0.0,0.032890695256,0.032890695256,0.032890695256,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631210652
 02/12  17:00:00,1.58730455175,1.25141962665,0.0,1.21855774623,0.0,0.0319654055629,0.0319654055629,0.0319654055629,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.45974087131
 02/12  18:00:00,2.11844992407,2.30379257929,0.0,2.26387064647,0.0,0.0595387148033,0.0595387148033,0.0595387148033,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419347814
 02/12  19:00:00,2.54000788058,1.7532664224,0.0,1.70992325272,0.0,0.0445227764731,0.0445227764731,0.0445227764731,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647511017
 02/12  20:00:00,2.67851727439,2.12404596505,0.0,2.07930729086,0.0,0.0538563114489,0.0538563114489,0.0538563114489,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.704942613861
 02/12  21:00:00,2.55560474205,2.72356014289,0.0,2.67728341265,0.0,0.0690345451477,0.0690345451477,0.0690345451477,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020331257
 02/12  22:00:00,2.32012323925,3.54877331215,0.0,3.5035769725,0.0,0.0899535985447,0.0899535985447,0.0899535985447,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.564913111435
 02/12  23:00:00,1.89068800474,4.31706806796,0.0,4.27795642809,0.0,0.109175105802,0.109175105802,0.109175105802,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439496697
 02/12  24:00:00,1.45774482369,5.04027765189,0.0,5.00629036461,0.0,0.127162218288,0.127162218288,0.127162218288,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144382552
 02/13  01:00:00,0.996588495646,5.93004490604,0.0,5.90193224258,0.0,0.14950376029,0.14950376029,0.14950376029,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151092369993
 02/13  02:00:00,0.827032737719,6.30331653675,0.0,6.27743217889,0.0,0.158938737027,0.158938737027,0.158938737027,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0939200177582
 02/13  03:00:00,0.772059474114,6.81097786211,0.0,6.78539361274,0.0,0.170666794473,0.170666794473,0.170666794473,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783422998914
 02/13  04:00:00,0.773412704004,7.18114433245,0.0,7.15592021328,0.0,0.179872849642,0.179872849642,0.179872849642,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196352138
 02/13  05:00:00,0.820354302477,7.36889467182,0.0,7.34462339712,0.0,0.18452092607,0.18452092607,0.18452092607,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765872
 02/13  06:00:00,1.08317741801,7.50080874693,0.0,7.47372395507,0.0,0.18733232315,0.18733232315,0.18733232315,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327890608349
 02/13  07:00:00,1.65540071047,7.88978691534,0.0,7.85849310181,0.0,0.196897616139,0.196897616139,0.196897616139,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,2.02068785073,7.26694095903,0.0,7.23368893756,0.0,0.180863492854,0.180863492854,0.180863492854,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050378721
 02/13  09:00:00,1.91916459247,6.78767216752,0.0,6.75955950406,0.0,0.168716672052,0.168716672052,0.168716672052,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.776250110124
 02/13  10:00:00,1.68618502744,6.44411018238,0.0,6.42018403246,0.0,0.160862360865,0.160862360865,0.160862360865,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392543053
 02/13  11:00:00,1.61157753624,7.43019183203,0.0,7.40570297867,0.0,0.187638321732,0.187638321732,0.187638321732,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389427389
 02/13  12:00:00,1.50368743793,5.98985063499,0.0,5.96535427892,0.0,0.150095403467,0.150095403467,0.150095403467,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690215775
 02/13  13:00:00,1.40688647629,5.41366668099,0.0,5.3895829741,0.0,0.136185678285,0.136185678285,0.136185678285,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443068013327
 02/13  14:00:00,1.3331498484,4.92955129107,0.0,4.90463478311,0.0,0.124536074893,0.124536074893,0.124536074893,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888438875
 02/13  15:00:00,1.28747973286,4.60605585856,0.0,4.57973634337,0.0,0.116742646789,0.116742646789,0.116742646789,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.36299806036
 02/13  16:00:00,1.33956480941,4.39918473873,0.0,4.37140219462,0.0,0.111726744216,0.111726744216,0.111726744216,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368091304156
 02/13  17:00:00,1.58247420857,4.19555397829,0.0,4.16269209787,0.0,0.106576788886,0.106576788886,0.106576788886,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41621706405
 02/13  18:00:00,2.10072551144,5.07322549374,0.0,5.03330356093,0.0,0.12950213129,0.12950213129,0.12950213129,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519083448912
 02/13  19:00:00,2.49267056617,3.93362117159,0.0,3.89027800191,0.0,0.0992056061124,0.0992056061124,0.0992056061124,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613937682502
 02/13  20:00:00,2.60925339207,3.75501523336,0.0,3.71027655917,0.0,0.0944853802885,0.0944853802885,0.0944853802885,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629294416893
 02/13  21:00:00,2.47442236383,3.76467875419,0.0,3.71840202395,0.0,0.0947177658054,0.0947177658054,0.0947177658054,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.573010102706
 02/13  22:00:00,2.23310967258,3.93302484532,0.0,3.88782850567,0.0,0.0990069193821,0.0990069193821,0.0990069193821,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504453081388
 02/13  23:00:00,1.81399941288,4.29027606402,0.0,4.25116442415,0.0,0.108276718257,0.108276718257,0.108276718257,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942504312
 02/13  24:00:00,1.40281538598,4.64504200491,0.0,4.61105471763,0.0,0.117373513752,0.117373513752,0.117373513752,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538494715
 02/14  01:00:00,0.975268279166,5.07292250384,0.0,5.04480984039,0.0,0.128285382906,0.128285382906,0.128285382906,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990530897
 02/14  02:00:00,0.803349365531,5.34847082986,0.0,5.32258647199,0.0,0.135307714557,0.135307714557,0.135307714557,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938676680407
 02/14  03:00:00,0.741150155106,5.53578192682,0.0,5.51019767745,0.0,0.139794576992,0.139794576992,0.139794576992,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783051983635
 02/14  04:00:00,0.737969305966,5.72839803873,0.0,5.70317391956,0.0,0.144470973993,0.144470973993,0.144470973993,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827781128252
 02/14  05:00:00,0.783956069729,5.88030394343,0.0,5.85603266873,0.0,0.148207542404,0.148207542404,0.148207542404,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12831991679
 02/14  06:00:00,1.04209429223,5.82753720762,0.0,5.80045241576,0.0,0.146517699975,0.146517699975,0.146517699975,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622105744
 02/14  07:00:00,1.59981757808,5.65866527778,0.0,5.62737146425,0.0,0.141927765155,0.141927765155,0.141927765155,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699715748381
 02/14  08:00:00,1.99353016476,6.16768842422,0.0,6.13443640276,0.0,0.154422178154,0.154422178154,0.154422178154,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334007451
 02/14  09:00:00,1.88473213041,5.40520846991,0.0,5.37709580646,0.0,0.134981358762,0.134981358762,0.134981358762,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.775552961353
 02/14  10:00:00,1.64305975994,4.72929560381,0.0,4.70536945389,0.0,0.118363177288,0.118363177288,0.118363177288,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693766459127
 02/14  11:00:00,1.54237549051,4.70311075536,0.0,4.678621902,0.0,0.118973868107,0.118973868107,0.118973868107,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851835281
 02/14  12:00:00,1.43461239017,3.22448868793,0.0,3.19999233186,0.0,0.0814759805961,0.0814759805961,0.0814759805961,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.51023459089
 02/14  13:00:00,1.32865665657,2.29967058151,0.0,2.27558687462,0.0,0.0583474723455,0.0583474723455,0.0583474723455,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676399541
 02/14  14:00:00,1.25432750127,1.80377148309,0.0,1.77885497512,0.0,0.0460647622044,0.0460647622044,0.0460647622044,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402537404429
 02/14  15:00:00,1.21034794052,1.55975436712,0.0,1.53343485193,0.0,0.0399236123893,0.0399236123893,0.0399236123893,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685302414
 02/14  16:00:00,1.2671753803,1.54087749675,0.0,1.51309495264,0.0,0.0396535396393,0.0396535396393,0.0396535396393,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775079622
 02/14  17:00:00,1.51494215145,1.53488444636,0.0,1.50202256594,0.0,0.0394056139069,0.0394056139069,0.0394056139069,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41585618191
 02/14  18:00:00,2.03080536631,2.32720552314,0.0,2.28728359033,0.0,0.0600347966961,0.0600347966961,0.0600347966961,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51863063837
 02/14  19:00:00,2.43406938689,1.62571746947,0.0,1.58237429979,0.0,0.0411387209237,0.0411387209237,0.0411387209237,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613403388412
 02/14  20:00:00,2.55514575111,1.62560041118,0.0,1.58086173699,0.0,0.0409225693555,0.0409225693555,0.0409225693555,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628749586864
 02/14  21:00:00,2.42602868078,1.85750974309,0.0,1.81123301285,0.0,0.0468202899924,0.0468202899924,0.0468202899924,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57251389547
 02/14  22:00:00,2.19150275356,2.28444004991,0.0,2.23924371026,0.0,0.0578360926943,0.0578360926943,0.0578360926943,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504016989058
 02/14  23:00:00,1.7732617178,2.67268742983,0.0,2.63357578996,0.0,0.0678720387313,0.0678720387313,0.0678720387313,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394609488756
 02/14  24:00:00,1.36398479724,3.09616820604,0.0,3.06218091875,0.0,0.0787634306571,0.0787634306571,0.0787634306571,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317989065
 02/15  01:00:00,0.938991827923,3.61486110349,0.0,3.58674844003,0.0,0.0921186066615,0.0921186066615,0.0921186066615,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150880855899
 02/15  02:00:00,0.767649670691,3.9085727569,0.0,3.88268839904,0.0,0.0996643039763,0.0996643039763,0.0996643039763,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938113837809
 02/15  03:00:00,0.708578881424,4.2169361563,0.0,4.19135190693,0.0,0.107263179686,0.107263179686,0.107263179686,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782653219877
 02/15  04:00:00,0.708947777446,4.54259599983,0.0,4.51737188066,0.0,0.115494067391,0.115494067391,0.115494067391,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827334909071
 02/15  05:00:00,0.760265479475,4.90446689526,0.0,4.88019562057,0.0,0.124608155385,0.124608155385,0.124608155385,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228713555
 02/15  06:00:00,1.02268603795,5.02804054628,0.0,5.00095575443,0.0,0.127397910844,0.127397910844,0.127397910844,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327333640601
 02/15  07:00:00,1.58154821455,4.92079523947,0.0,4.88950142594,0.0,0.124317349408,0.124317349408,0.124317349408,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699056800596
 02/15  08:00:00,1.97061384486,5.25009535626,0.0,5.21684333479,0.0,0.132275495652,0.132275495652,0.132275495652,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370053
 02/15  09:00:00,1.86971312015,4.79330263027,0.0,4.76518996681,0.0,0.120711392352,0.120711392352,0.120711392352,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.63968076378,4.58545915339,0.0,4.56153300347,0.0,0.115656891602,0.115656891602,0.115656891602,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093748658
 02/15  11:00:00,1.55571612688,5.22589576947,0.0,5.20140691611,0.0,0.132892109854,0.132892109854,0.132892109854,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274229906
 02/15  12:00:00,1.46043445931,4.25602114075,0.0,4.23152478468,0.0,0.107787573614,0.107787573614,0.107787573614,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745067004
 02/15  13:00:00,1.36423905095,3.72125948816,0.0,3.69717578128,0.0,0.0943506358371,0.0943506358371,0.0943506358371,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44225563043
 02/15  14:00:00,1.29496856265,3.42400971711,0.0,3.39909320915,0.0,0.0870830110061,0.0870830110061,0.0870830110061,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402160217009
 02/15  15:00:00,1.2497488428,3.12736883704,0.0,3.10104932185,0.0,0.0796605679408,0.0796605679408,0.0796605679408,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349249146
 02/15  16:00:00,1.30200312098,2.93459091387,0.0,2.90680836976,0.0,0.0748210553761,0.0748210553761,0.0748210553761,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435304559
 02/15  17:00:00,1.54763302784,2.842566397,0.0,2.80970451658,0.0,0.072484280603,0.072484280603,0.072484280603,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41546839161
 02/15  18:00:00,2.0672030468,3.77769521333,0.0,3.73777328051,0.0,0.0969190046378,0.0969190046378,0.0969190046378,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518144110923
 02/15  19:00:00,2.46697244175,2.95243273829,0.0,2.90908956861,0.0,0.0746158582292,0.0746158582292,0.0746158582292,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829305969
 02/15  20:00:00,2.58575778842,2.86586408611,0.0,2.82112541192,0.0,0.0721200129193,0.0721200129193,0.0721200129193,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164180611
 02/15  21:00:00,2.45512857714,3.03824382357,0.0,2.99196709333,0.0,0.0764533488906,0.0764533488906,0.0764533488906,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980732932
 02/15  22:00:00,2.21502855742,3.25163930856,0.0,3.20644296891,0.0,0.0818304724203,0.0818304724203,0.0818304724203,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50354841319
 02/15  23:00:00,1.79723300851,3.65426801058,0.0,3.6151563707,0.0,0.0922011531395,0.0922011531395,0.0922011531395,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251665054
 02/15  24:00:00,1.38672361454,4.02351203988,0.0,3.98952475259,0.0,0.10173917933,0.10173917933,0.10173917933,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276081057696
 02/16  01:00:00,0.957948009727,4.39476563649,0.0,4.36665297304,0.0,0.111192165011,0.111192165011,0.111192165011,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150763479353
 02/16  02:00:00,0.785142441875,4.63295004929,0.0,4.60706569142,0.0,0.117217266023,0.117217266023,0.117217266023,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0937511929185
 02/16  03:00:00,0.722203624482,4.78460631098,0.0,4.75902206161,0.0,0.120930561739,0.120930561739,0.120930561739,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782226829936
 02/16  04:00:00,0.716411970111,4.86899124105,0.0,4.84376712188,0.0,0.123005968264,0.123005968264,0.123005968264,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826857826985
 02/16  05:00:00,0.758327317995,4.86071156412,0.0,4.83644028943,0.0,0.122767436951,0.122767436951,0.122767436951,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131270509
 02/16  06:00:00,1.01560876362,4.78252099744,0.0,4.75543620558,0.0,0.12062900706,0.12062900706,0.12062900706,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025270056
 02/16  07:00:00,1.56943370178,4.48434439546,0.0,4.45305058194,0.0,0.112907265721,0.112907265721,0.112907265721,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352371516
 02/16  08:00:00,1.95793931642,4.79038623761,0.0,4.75713421614,0.0,0.120423722,0.120423722,0.120423722,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615265
 02/16  09:00:00,1.8572935502,4.33131133423,0.0,4.30319867077,0.0,0.109092562079,0.109092562079,0.109092562079,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003177825
 02/16  10:00:00,1.6315584907,4.28761700453,0.0,4.2636908546,0.0,0.108253756649,0.108253756649,0.108253756649,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374610527
 02/16  11:00:00,1.54887729311,4.97789252804,0.0,4.95340367469,0.0,0.12667074684,0.12667074684,0.12667074684,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.595656759149
 02/16  12:00:00,1.45249033003,3.96729713404,0.0,3.94280077797,0.0,0.100366774925,0.100366774925,0.100366774925,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221736416
 02/16  13:00:00,1.35754606633,3.47332073891,0.0,3.44923703202,0.0,0.0881074801052,0.0881074801052,0.0881074801052,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44180580154
 02/16  14:00:00,1.28561005647,3.06921764903,0.0,3.04430114106,0.0,0.078127714915,0.078127714915,0.078127714915,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757006916
 02/16  15:00:00,1.24120092194,2.79977418349,0.0,2.77345466831,0.0,0.0714718889211,0.0714718889211,0.0714718889211,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990007307
 02/16  16:00:00,1.29357001973,2.61089097128,0.0,2.58310842717,0.0,0.0667511789091,0.0667511789091,0.0667511789091,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367072079776
 02/16  17:00:00,1.53300316034,2.28303723408,0.0,2.25017535366,0.0,0.0582689556447,0.0582689556447,0.0582689556447,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053849063
 02/16  18:00:00,2.01586640768,1.81967961401,0.0,1.7797576812,0.0,0.0461024685412,0.0461024685412,0.0461024685412,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624007896
 02/16  19:00:00,2.42868426695,1.47006151078,0.0,1.42671834111,0.0,0.036941369088,0.036941369088,0.036941369088,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215620313
 02/16  20:00:00,2.54394289368,1.23916670168,0.0,1.19442802749,0.0,0.0309309058726,0.0309309058726,0.0309309058726,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.627538392921
 02/16  21:00:00,2.40583888023,1.11755218532,0.0,1.07127545508,0.0,0.0277336054124,0.0277336054124,0.0277336054124,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571410779498
 02/16  22:00:00,2.16202871045,1.17789713752,0.0,1.13270079787,0.0,0.0293315403717,0.0293315403717,0.0293315403717,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50304749827
 02/16  23:00:00,1.73936981391,1.37662219219,0.0,1.33751055232,0.0,0.0347204777146,0.0347204777146,0.0347204777146,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869145876
 02/16  24:00:00,1.32704717628,1.66275379879,0.0,1.62876651151,0.0,0.0423160531593,0.0423160531593,0.0423160531593,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275827745611
 02/17  01:00:00,0.895531137115,1.910272463,0.0,1.88215979954,0.0,0.04890044673,0.04890044673,0.04890044673,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638325022
 02/17  02:00:00,0.721506833513,2.09308296169,0.0,2.06719860382,0.0,0.0536457478789,0.0536457478789,0.0536457478789,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0936871027004
 02/17  03:00:00,0.657629003699,2.20140858059,0.0,2.17582433122,0.0,0.0564013302816,0.0564013302816,0.0564013302816,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781772936678
 02/17  04:00:00,0.651598912563,2.27432955175,0.0,2.24910543258,0.0,0.0582436910838,0.0582436910838,0.0582436910838,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082635002331
 02/17  05:00:00,0.695995798297,2.36380714989,0.0,2.3395358752,0.0,0.0605396585568,0.0605396585568,0.0605396585568,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027529205
 02/17  06:00:00,0.961877933552,2.624904996,0.0,2.59782020415,0.0,0.0672263831811,0.0672263831811,0.0672263831811,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697063864
 02/17  07:00:00,1.53033129051,2.91623419281,0.0,2.88494037928,0.0,0.0745545530929,0.0745545530929,0.0745545530929,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672876
 02/17  08:00:00,1.88626720262,1.97420273057,0.0,1.9409507091,0.0,0.049627236476,0.049627236476,0.049627236476,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986988
 02/17  09:00:00,1.81282093392,2.56552090564,0.0,2.53740824219,0.0,0.0654721529083,0.0654721529083,0.0654721529083,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150970716
 02/17  10:00:00,1.59501431174,2.83156717899,0.0,2.80764102906,0.0,0.0724749334944,0.0724749334944,0.0724749334944,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609254724
 02/17  11:00:00,1.49602982311,2.9126344746,0.0,2.88814562124,0.0,0.074480428719,0.074480428719,0.074480428719,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.594999607275
 02/17  12:00:00,1.42434866325,2.85774687203,0.0,2.83325051596,0.0,0.0727820212972,0.0727820212972,0.0727820212972,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.508664823264
 02/17  13:00:00,1.34328909805,2.91892894424,0.0,2.89484523735,0.0,0.0743292070801,0.0743292070801,0.0743292070801,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327106285
 02/17  14:00:00,1.28082377288,2.89217163657,0.0,2.8672551286,0.0,0.0737705332761,0.0737705332761,0.0737705332761,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327904968
 02/17  15:00:00,1.24255439132,2.87221466809,0.0,2.8458951529,0.0,0.0732076825284,0.0732076825284,0.0732076825284,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607683074
 02/17  16:00:00,1.30100716813,2.92364906116,0.0,2.89586651705,0.0,0.0745748943231,0.0745748943231,0.0745748943231,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685512766
 02/17  17:00:00,1.54714957284,2.86265293561,0.0,2.82979105518,0.0,0.0728564937741,0.0728564937741,0.0728564937741,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612723438
 02/17  18:00:00,2.06007677984,3.56429051844,0.0,3.52436858562,0.0,0.0908663743204,0.0908663743204,0.0908663743204,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070474283
 02/17  19:00:00,2.45888668187,2.69121294931,0.0,2.64786977963,0.0,0.0677969343163,0.0677969343163,0.0677969343163,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.611562470003
 02/17  20:00:00,2.57787169598,2.61027874557,0.0,2.56554007138,0.0,0.0655257290716,0.0655257290716,0.0655257290716,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872372014
 02/17  21:00:00,2.44513674333,2.69316172416,0.0,2.64688499392,0.0,0.0676380530652,0.0676380530652,0.0676380530652,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.570804194946
 02/17  22:00:00,2.20427493529,2.86783161817,0.0,2.82263527852,0.0,0.0721108709526,0.0721108709526,0.0721108709526,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514392536
 02/17  23:00:00,1.78366739442,3.14893190504,0.0,3.10982026517,0.0,0.0794251596018,0.0794251596018,0.0794251596018,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393462044501
 02/17  24:00:00,1.37267897317,3.48759736357,0.0,3.45361007628,0.0,0.0882173816904,0.0882173816904,0.0882173816904,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558213968
 02/18  01:00:00,0.962398050412,3.87937816526,0.0,3.8512655018,0.0,0.0983718864478,0.0983718864478,0.0983718864478,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460115525
 02/18  02:00:00,0.78081301118,4.06979793773,0.0,4.04391357986,0.0,0.103276514964,0.103276514964,0.103276514964,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154892068
 02/18  03:00:00,0.717131067218,4.30572099267,0.0,4.2801367433,0.0,0.109090051545,0.109090051545,0.109090051545,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793974963
 02/18  04:00:00,0.7115878926,4.43593503015,0.0,4.41071091098,0.0,0.112352748041,0.112352748041,0.112352748041,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.087149521238
 02/18  05:00:00,0.761138033368,4.49517821832,0.0,4.47090694363,0.0,0.113774670613,0.113774670613,0.113774670613,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137263596605
 02/18  06:00:00,1.03892144287,4.49354316108,0.0,4.46645836923,0.0,0.113594239427,0.113594239427,0.113594239427,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276024336
 02/18  07:00:00,1.63621876422,4.31609516353,0.0,4.28480135,0.0,0.108867300977,0.108867300977,0.108867300977,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886486
 02/18  08:00:00,2.05185540968,4.75796628031,0.0,4.72471425884,0.0,0.119837717051,0.119837717051,0.119837717051,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.874082351559
 02/18  09:00:00,1.9666928078,4.33104292376,0.0,4.3029302603,0.0,0.109250963244,0.109250963244,0.109250963244,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806733369
 02/18  10:00:00,1.7483243732,4.32770166807,0.0,4.30377551815,0.0,0.109141090102,0.109141090102,0.109141090102,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222101111
 02/18  11:00:00,1.66234809265,5.05520223596,0.0,5.03071338261,0.0,0.128341657507,0.128341657507,0.128341657507,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.656540418732
 02/18  12:00:00,1.56003691592,4.15249050549,0.0,4.12799414942,0.0,0.104884624633,0.104884624633,0.104884624633,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761713081
 02/18  13:00:00,1.45582479867,3.74586677481,0.0,3.72178306793,0.0,0.0947360235002,0.0947360235002,0.0947360235002,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485645484399
 02/18  14:00:00,1.37664440895,3.45301807532,0.0,3.42810156736,0.0,0.0875629747119,0.0875629747119,0.0875629747119,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439768067083
 02/18  15:00:00,1.32467582155,3.20534039635,0.0,3.17902088116,0.0,0.0814082877259,0.0814082877259,0.0814082877259,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.396402935933
 02/18  16:00:00,1.37650041778,3.08712333285,0.0,3.05934078874,0.0,0.0784129274054,0.0784129274054,0.0784129274054,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.40128175648
 02/18  17:00:00,1.6285068568,2.98306670251,0.0,2.95020482209,0.0,0.0758644191069,0.0758644191069,0.0758644191069,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.457044162819
 02/18  18:00:00,2.14672602549,3.57741273195,0.0,3.53749079913,0.0,0.0911757755816,0.0911757755816,0.0911757755816,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.568058388449
 02/18  19:00:00,2.56004726816,2.7224933936,0.0,2.67915022392,0.0,0.068557229703,0.068557229703,0.068557229703,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677652445369
 02/18  20:00:00,2.68334096567,2.50421689365,0.0,2.45947821946,0.0,0.062792102321,0.062792102321,0.062792102321,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.700830514265
 02/18  21:00:00,2.54827363606,2.60864384179,0.0,2.56236711155,0.0,0.0654708986084,0.0654708986084,0.0654708986084,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.641252871802
 02/18  22:00:00,2.29844039207,2.84454646502,0.0,2.79935012537,0.0,0.0715678124757,0.0715678124757,0.0715678124757,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.561616050318
 02/18  23:00:00,1.85793155454,3.1267348601,0.0,3.08762322022,0.0,0.0789427252379,0.0789427252379,0.0789427252379,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915427061
 02/18  24:00:00,1.41486291505,3.39749598073,0.0,3.36350869344,0.0,0.0859377826907,0.0859377826907,0.0859377826907,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486909511
 02/19  01:00:00,0.958484260577,3.73397099889,0.0,3.70585833543,0.0,0.0946132489317,0.0946132489317,0.0946132489317,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963206
 02/19  02:00:00,0.781077725056,4.08489857104,0.0,4.05901421317,0.0,0.103621208253,0.103621208253,0.103621208253,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097943
 02/19  03:00:00,0.71620850648,4.26652850582,0.0,4.24094425645,0.0,0.108224104842,0.108224104842,0.108224104842,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.709360082776,4.35115072779,0.0,4.32592660861,0.0,0.11018800595,0.11018800595,0.11018800595,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864535061
 02/19  05:00:00,0.759636899394,4.44239977873,0.0,4.41812850403,0.0,0.11240239976,0.11240239976,0.11240239976,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134733483
 02/19  06:00:00,1.03623216839,4.40337002578,0.0,4.37628523392,0.0,0.11130774453,0.11130774453,0.11130774453,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.35287324475
 02/19  07:00:00,1.63090594485,4.14274123211,0.0,4.11144741858,0.0,0.104474445198,0.104474445198,0.104474445198,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631922893
 02/19  08:00:00,2.04306140829,4.45541170753,0.0,4.42215968606,0.0,0.112124631096,0.112124631096,0.112124631096,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001436124
 02/19  09:00:00,1.95614423318,3.9616734191,0.0,3.93356075565,0.0,0.0997639028399,0.0997639028399,0.0997639028399,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.84974521916
 02/19  10:00:00,1.72589269279,3.48301864295,0.0,3.45909249302,0.0,0.0876673948334,0.0876673948334,0.0876673948334,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264115967
 02/19  11:00:00,1.63680730558,4.07226806722,0.0,4.04777921386,0.0,0.103624715529,0.103624715529,0.103624715529,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.655716573642
 02/19  12:00:00,1.53239519395,3.07398356097,0.0,3.0494872049,0.0,0.0779401896131,0.0779401896131,0.0779401896131,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559064426133
 02/19  13:00:00,1.42746121295,2.63421301274,0.0,2.61012930586,0.0,0.0669726606987,0.0669726606987,0.0669726606987,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485045261479
 02/19  14:00:00,1.35285777283,2.52889701063,0.0,2.50398050267,0.0,0.0643125513931,0.0643125513931,0.0643125513931,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439231854283
 02/19  15:00:00,1.30186476153,2.3118764604,0.0,2.28555694521,0.0,0.059075599993,0.059075599993,0.059075599993,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.395924563646
 02/19  16:00:00,1.35442192748,2.22493717889,0.0,2.19715463478,0.0,0.0568168855524,0.0568168855524,0.0568168855524,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.400799308034
 02/19  17:00:00,1.60632809706,2.12671568527,0.0,2.09385380485,0.0,0.0542394147132,0.0542394147132,0.0542394147132,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.456490407467
 02/19  18:00:00,2.12213851893,2.63330985592,0.0,2.59338792311,0.0,0.0672784249058,0.0672784249058,0.0672784249058,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.567368232564
 02/19  19:00:00,2.53872060132,1.9077315814,0.0,1.86438841172,0.0,0.048050928197,0.048050928197,0.048050928197,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676832080033
 02/19  20:00:00,2.66257274975,1.71292907776,0.0,1.66819040357,0.0,0.0428682845074,0.0428682845074,0.0428682845074,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.69998611616
 02/19  21:00:00,2.52794419986,1.83251975034,0.0,1.7862430201,0.0,0.045915096725,0.045915096725,0.045915096725,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.640479237485
 02/19  22:00:00,2.27756146032,2.04342752219,0.0,1.99823118254,0.0,0.0513659111086,0.0513659111086,0.0513659111086,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.560939019938
 02/19  23:00:00,1.83836457574,2.37005130063,0.0,2.33093966076,0.0,0.0598940587242,0.0598940587242,0.0598940587242,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439397114775
 02/19  24:00:00,1.39939625582,2.79117490284,0.0,2.75718761556,0.0,0.0708114812923,0.0708114812923,0.0708114812923,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146551674
 02/20  01:00:00,0.929386551006,3.27059059706,0.0,3.2424779336,0.0,0.083177381488,0.083177381488,0.083177381488,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216804156
 02/20  02:00:00,0.758504229171,3.57678747182,0.0,3.55090311395,0.0,0.0908586048705,0.0908586048705,0.0908586048705,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716413668
 02/20  03:00:00,0.69569650917,3.72760021138,0.0,3.70201596201,0.0,0.0946213665044,0.0946213665044,0.0946213665044,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247629161
 02/20  04:00:00,0.692354355719,3.91744733608,0.0,3.8922232169,0.0,0.0991697532636,0.0991697532636,0.0991697532636,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643833067
 02/20  05:00:00,0.737084842623,4.0309672606,0.0,4.00669598591,0.0,0.101977236565,0.101977236565,0.101977236565,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127678995523
 02/20  06:00:00,0.995339293926,4.0297117815,0.0,4.00262698964,0.0,0.101790282948,0.101790282948,0.101790282948,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594524471
 02/20  07:00:00,1.5504027176,3.85732637084,0.0,3.82603255732,0.0,0.097144406043,0.097144406043,0.097144406043,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.69508424701
 02/20  08:00:00,1.93604026118,4.07138970216,0.0,4.03813768069,0.0,0.102341749847,0.102341749847,0.102341749847,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532184
 02/20  09:00:00,1.83511604373,3.60814568174,0.0,3.58003301828,0.0,0.0906300019232,0.0906300019232,0.0906300019232,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.59731367956,3.07755296235,0.0,3.05362681243,0.0,0.0773453101202,0.0773453101202,0.0773453101202,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038245912
 02/20  11:00:00,1.49880818357,3.13410096563,0.0,3.10961211228,0.0,0.0794663314067,0.0794663314067,0.0794663314067,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792065043
 02/20  12:00:00,1.3886567227,1.55233839575,0.0,1.52784203969,0.0,0.0389609751358,0.0389609751358,0.0389609751358,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793928879
 02/20  13:00:00,1.28873628189,0.855685337284,0.0,0.831601630399,0.0,0.0213845164576,0.0213845164576,0.0213845164576,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439718980752
 02/20  14:00:00,1.21234105623,0.284898685132,0.0,0.259982177168,0.0,0.00672933279224,0.00672933279224,0.00672933279224,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399886388798
 02/20  15:00:00,1.1679008218,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.360161796088
 02/20  16:00:00,1.2248933823,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36514662126
 02/20  17:00:00,1.47256567251,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412885316878
 02/20  18:00:00,1.97006605296,0.146942880783,0.0,0.107020947969,0.0,0.00278117816595,0.00278117816595,0.00278117816595,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51514494355
 02/20  19:00:00,2.38883037945,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.609303101897
 02/20  20:00:00,2.51006609321,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.624592498318
 02/20  21:00:00,2.38316914965,0.342253717439,0.0,0.295976987201,0.0,0.00771525569285,0.00771525569285,0.00771525569285,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568759398635
 02/20  22:00:00,2.14633309362,0.657079643018,0.0,0.611883303369,0.0,0.0159598640311,0.0159598640311,0.0159598640311,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500723557782
 02/20  23:00:00,1.73632168864,1.32231140397,0.0,1.2831997641,0.0,0.0334470091909,0.0334470091909,0.0334470091909,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094489136
 02/20  24:00:00,1.33325836734,1.94988802765,0.0,1.91590074037,0.0,0.0497022949354,0.0497022949354,0.0497022949354,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274652694893
 02/21  01:00:00,0.91978232219,2.88173071636,0.0,2.8536180529,0.0,0.0737288717213,0.0737288717213,0.0737288717213,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061085106
 02/21  02:00:00,0.755560658017,3.45692989967,0.0,3.4310455418,0.0,0.087994494063,0.087994494063,0.087994494063,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933921810199
 02/21  03:00:00,0.694646195159,3.69465113272,0.0,3.66906688335,0.0,0.0936272999995,0.0936272999995,0.0936272999995,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685154094
 02/21  04:00:00,0.6927387565,3.94336254595,0.0,3.91813842678,0.0,0.0996170635113,0.0996170635113,0.0996170635113,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014738407
 02/21  05:00:00,0.734732272353,3.95807192486,0.0,3.93380065016,0.0,0.0997531469586,0.0997531469586,0.0997531469586,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12755051486
 02/21  06:00:00,0.992112764456,3.92822958497,0.0,3.90114479311,0.0,0.0989702087474,0.0989702087474,0.0989702087474,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325188069202
 02/21  07:00:00,1.54874083628,3.82777533975,0.0,3.79648152622,0.0,0.096410947855,0.096410947855,0.096410947855,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155823879
 02/21  08:00:00,1.92293491523,3.5914073853,0.0,3.55815536383,0.0,0.0903207775986,0.0903207775986,0.0903207775986,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158479
 02/21  09:00:00,1.82809718133,3.36274355769,0.0,3.33463089424,0.0,0.0846664977693,0.0846664977693,0.0846664977693,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873268
 02/21  10:00:00,1.59751639915,3.10557964358,0.0,3.08165349366,0.0,0.0784958301325,0.0784958301325,0.0784958301325,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090445489
 02/21  11:00:00,1.51208406653,3.66899027812,0.0,3.64450142477,0.0,0.0935560217697,0.0935560217697,0.0935560217697,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59197825764
 02/21  12:00:00,1.41378413853,2.55858438834,0.0,2.53408803228,0.0,0.0647780944227,0.0647780944227,0.0647780944227,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506104225424
 02/21  13:00:00,1.31553920433,1.92717734056,0.0,1.90309363367,0.0,0.0487802706282,0.0487802706282,0.0487802706282,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439126149019
 02/21  14:00:00,1.24658067276,1.63489871192,0.0,1.60998220396,0.0,0.0415003663589,0.0415003663589,0.0415003663589,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399354971764
 02/21  15:00:00,1.20060609459,1.30351273674,0.0,1.27719322155,0.0,0.0330171966312,0.0330171966312,0.0330171966312,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359849872248
 02/21  16:00:00,1.2558759065,1.2329433,0.0,1.20516075589,0.0,0.0312209311016,0.0312209311016,0.0312209311016,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364908214355
 02/21  17:00:00,1.50572645269,1.31797406584,0.0,1.28511218542,0.0,0.0334616426176,0.0334616426176,0.0334616426176,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412584454444
 02/21  18:00:00,2.02334232326,2.21099833457,0.0,2.17107640176,0.0,0.0566768413462,0.0566768413462,0.0566768413462,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514525550673
 02/21  19:00:00,2.43153235446,1.72352709561,0.0,1.68018392593,0.0,0.0434454700343,0.0434454700343,0.0434454700343,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608559606878
 02/21  20:00:00,2.55725404005,1.90937517545,0.0,1.86463650126,0.0,0.0479701710086,0.0479701710086,0.0479701710086,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623810274148
 02/21  21:00:00,2.43408683734,2.35965986627,0.0,2.31338313603,0.0,0.0593770000619,0.0593770000619,0.0593770000619,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568015341956
 02/21  22:00:00,2.20595733928,3.02258633861,0.0,2.97738999897,0.0,0.0762442952402,0.0762442952402,0.0762442952402,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500063372232
 02/21  23:00:00,1.79721620343,3.75699675609,0.0,3.71788511622,0.0,0.0948456741982,0.0948456741982,0.0948456741982,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391590338911
 02/21  24:00:00,1.39523399527,4.44453058244,0.0,4.41054329515,0.0,0.112011730263,0.112011730263,0.112011730263,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274318887496
 02/22  01:00:00,0.978135422621,5.25208775886,0.0,5.22397509541,0.0,0.132245201419,0.132245201419,0.132245201419,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897855839
 02/22  02:00:00,0.825278710026,6.27373058971,0.0,6.24784623185,0.0,0.157795803306,0.157795803306,0.157795803306,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089237858
 02/22  03:00:00,0.764225798815,6.53441180158,0.0,6.50882755221,0.0,0.163265826036,0.163265826036,0.163265826036,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779095930288
 02/22  04:00:00,0.767271633941,6.99552099539,0.0,6.97029687622,0.0,0.174215838322,0.174215838322,0.174215838322,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0823355764707
 02/22  05:00:00,0.818412648261,7.3831209285,0.0,7.35884965381,0.0,0.183568112083,0.183568112083,0.183568112083,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415925644
 02/22  06:00:00,1.08005499255,7.56175359098,0.0,7.53466879912,0.0,0.187338101844,0.187338101844,0.187338101844,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762404196
 02/22  07:00:00,1.65832255014,8.35390194156,0.0,8.32260812804,0.0,0.206965074534,0.206965074534,0.206965074534,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183411063
 02/22  08:00:00,2.01524954136,7.46188164911,0.0,7.42862962765,0.0,0.183771089971,0.183771089971,0.183771089971,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.794704472232
 02/22  09:00:00,1.89864159715,6.39925604855,0.0,6.37114338509,0.0,0.15631629712,0.15631629712,0.15631629712,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127489733
 02/22  10:00:00,1.6489219268,5.32417113539,0.0,5.30024498547,0.0,0.130894111113,0.130894111113,0.130894111113,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097692167
 02/22  11:00:00,1.54016502186,4.9088857116,0.0,4.88439685824,0.0,0.122489365089,0.122489365089,0.122489365089,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125869655
 02/22  12:00:00,1.42351075701,3.01449518825,0.0,2.98999883218,0.0,0.0752271066625,0.0752271066625,0.0752271066625,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381831661
 02/22  13:00:00,1.31370027112,1.89243661086,0.0,1.86835290398,0.0,0.0475622876027,0.0475622876027,0.0475622876027,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438505198832
 02/22  14:00:00,1.23435233282,1.18230582837,0.0,1.1573893204,0.0,0.0298286429131,0.0298286429131,0.0298286429131,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398798355276
 02/22  15:00:00,1.18218497292,0.606714538398,0.0,0.58039502321,0.0,0.0150919995597,0.0150919995597,0.0150919995597,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359353947648
 02/22  16:00:00,1.23367459729,0.39247031587,0.0,0.36468777176,0.0,0.00952104526786,0.00952104526786,0.00952104526786,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364406790979
 02/22  17:00:00,1.47809244016,0.276679518478,0.0,0.243817638056,0.0,0.00639986602126,0.00639986602126,0.00639986602126,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412012218512
 02/22  18:00:00,1.98547671889,0.781622757843,0.0,0.741700825029,0.0,0.0195292313213,0.0195292313213,0.0195292313213,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513807556328
 02/22  19:00:00,2.40032327738,0.541008431224,0.0,0.497665261545,0.0,0.0130836006614,0.0130836006614,0.0130836006614,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607712399164
