Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/22  20:00:00,2.52273338607,0.591247863219,0.0,0.546509189028,0.0,0.0143134310523,0.0143134310523,0.0143134310523,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622946360132
 02/22  21:00:00,2.39866939818,0.993386342612,0.0,0.947109612374,0.0,0.0247463816879,0.0247463816879,0.0247463816879,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.567228521173
 02/22  22:00:00,2.16829487214,1.55387802671,0.0,1.50868168706,0.0,0.0392733406885,0.0392733406885,0.0392733406885,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499371859642
 02/22  23:00:00,1.75633411454,2.1437513322,0.0,2.10463969233,0.0,0.0544916470684,0.0544916470684,0.0544916470684,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39106227716
 02/22  24:00:00,1.3516463503,2.70420360387,0.0,2.67021631658,0.0,0.0687737541829,0.0687737541829,0.0687737541829,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273969218604
 02/23  01:00:00,0.934945356286,3.50412923023,0.0,3.47601656678,0.0,0.0892259080788,0.0892259080788,0.0892259080788,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149727082844
 02/23  02:00:00,0.767002120265,3.92828889298,0.0,3.90240453512,0.0,0.0996062457711,0.0996062457711,0.0996062457711,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0932218915597
 02/23  03:00:00,0.709371577746,4.28974159021,0.0,4.26415734084,0.0,0.108473184944,0.108473184944,0.108473184944,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0778480130525
 02/23  04:00:00,0.708190611063,4.56227488875,0.0,4.53705076958,0.0,0.115203681195,0.115203681195,0.115203681195,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0822667107193
 02/23  05:00:00,0.756416008864,4.82788831069,0.0,4.80361703599,0.0,0.121712119128,0.121712119128,0.121712119128,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127275279201
 02/23  06:00:00,1.01827189613,5.00615338623,0.0,4.97906859438,0.0,0.125999955339,0.125999955339,0.125999955339,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454288
 02/23  07:00:00,1.57335480529,4.89554510332,0.0,4.86425128979,0.0,0.123013555325,0.123013555325,0.123013555325,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.94559101643,4.61453855538,0.0,4.58128653391,0.0,0.115299555747,0.115299555747,0.115299555747,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517481534
 02/23  09:00:00,1.84886969834,4.30411961157,0.0,4.27600694812,0.0,0.107699541986,0.107699541986,0.107699541986,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972346063
 02/23  10:00:00,1.60301772187,3.44344582268,0.0,3.41951967276,0.0,0.0860273239051,0.0860273239051,0.0860273239051,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.68606027444
 02/23  11:00:00,1.48188285947,2.59572829278,0.0,2.57123943942,0.0,0.0650979663957,0.0650979663957,0.0650979663957,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.590235105953
 02/23  12:00:00,1.37965682366,1.28723094093,0.0,1.26273458486,0.0,0.0321280977917,0.0321280977917,0.0321280977917,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.50462690718
 02/23  13:00:00,1.28244352481,0.683200426097,0.0,0.659116719212,0.0,0.0169544284158,0.0169544284158,0.0169544284158,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437856311712
 02/23  14:00:00,1.20630386637,0.116183160682,0.0,0.091266652718,0.0,0.00236183350314,0.00236183350314,0.00236183350314,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398216698227
 02/23  15:00:00,1.16639176998,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35865274427
 02/23  16:00:00,1.22326475718,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36351799614
 02/23  17:00:00,1.47063486632,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410954510692
 02/23  18:00:00,1.9648062993,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51266636806
 02/23  19:00:00,2.38593767492,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606410397367
 02/23  20:00:00,2.50708742794,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621613833053
 02/23  21:00:00,2.37298708024,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.566292584923
 02/23  22:00:00,2.13446918793,0.282296336953,0.0,0.237099997304,0.0,0.00617031660604,0.00617031660604,0.00617031660604,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649199515
 02/23  23:00:00,1.72114262587,0.799232791003,0.0,0.760121151131,0.0,0.0198519749672,0.0198519749672,0.0198519749672,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510460591
 02/23  24:00:00,1.31481158461,1.27162987395,0.0,1.23764258667,0.0,0.0323043674719,0.0323043674719,0.0323043674719,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603839626
 02/24  01:00:00,0.891201589555,1.78235197894,0.0,1.75423931548,0.0,0.0456603149752,0.0456603149752,0.0456603149752,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548909217
 02/24  02:00:00,0.721685281728,2.11852479397,0.0,2.0926404361,0.0,0.0543801728551,0.0543801728551,0.0543801728551,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0931311259388
 02/24  03:00:00,0.661192919412,2.35729625249,0.0,2.33171200312,0.0,0.0603587456616,0.0603587456616,0.0603587456616,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0777837940004
 02/24  04:00:00,0.659483406717,2.60438101474,0.0,2.57915689556,0.0,0.0665682905725,0.0665682905725,0.0665682905725,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821948969966
 02/24  05:00:00,0.707531306034,2.85560142204,0.0,2.83133014734,0.0,0.0729740783014,0.0729740783014,0.0729740783014,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127128617197
 02/24  06:00:00,0.965827345679,2.90497180612,0.0,2.87788701426,0.0,0.074019305496,0.074019305496,0.074019305496,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853553676
 02/24  07:00:00,1.53824061299,3.49027995681,0.0,3.45898614329,0.0,0.0889589893513,0.0889589893513,0.0889589893513,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107559093
 02/24  08:00:00,1.89984283058,2.80643576584,0.0,2.77318374437,0.0,0.0707889852954,0.0707889852954,0.0707889852954,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.792279866137
 02/24  09:00:00,1.80081489647,2.4156659856,0.0,2.38755332214,0.0,0.0608492396436,0.0608492396436,0.0608492396436,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767846538
 02/24  10:00:00,1.56577583583,1.97416057552,0.0,1.9502344256,0.0,0.0498671849637,0.0498671849637,0.0498671849637,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978527339
 02/24  11:00:00,1.45885302173,1.6957903359,0.0,1.67130148254,0.0,0.0429969418821,0.0429969418821,0.0429969418821,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306292733
 02/24  12:00:00,1.36617241211,0.77872731097,0.0,0.754230954902,0.0,0.0194308577372,0.0194308577372,0.0194308577372,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839735688
 02/24  13:00:00,1.27207966636,0.305432278117,0.0,0.281348571232,0.0,0.00726718688123,0.00726718688123,0.00726718688123,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179694801
 02/24  14:00:00,1.20331751869,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397592184054
 02/24  15:00:00,1.1659520544,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35821302869
 02/24  16:00:00,1.22292215489,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363175393845
 02/24  17:00:00,1.47038869448,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410708338848
 02/24  18:00:00,1.97979841347,0.630863117486,0.0,0.590941184671,0.0,0.0153936998172,0.0153936998172,0.0153936998172,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512264782408
 02/24  19:00:00,2.39596080744,0.447286043675,0.0,0.403942873995,0.0,0.01052957691,0.01052957691,0.01052957691,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605903952974
 02/24  20:00:00,2.52577454942,0.78086715854,0.0,0.736128484349,0.0,0.0191987049303,0.0191987049303,0.0191987049303,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102249596
 02/24  21:00:00,2.40556892967,1.32629299655,0.0,1.28001626631,0.0,0.0333254620745,0.0333254620745,0.0333254620745,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548972276
 02/24  22:00:00,2.17808869961,1.99552943775,0.0,1.9503330981,0.0,0.0505432626974,0.0505432626974,0.0505432626974,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.49789576511
 02/24  23:00:00,1.77043936388,2.74549113769,0.0,2.70637949782,0.0,0.0697240994795,0.0697240994795,0.0697240994795,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935074088
 02/24  24:00:00,1.37984515821,3.8419015479,0.0,3.80791426061,0.0,0.0977189296259,0.0977189296259,0.0977189296259,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273222851067
 02/25  01:00:00,0.977653889054,4.54149553043,0.0,4.51338286697,0.0,0.11488853029,0.11488853029,0.11488853029,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199310324
 02/25  02:00:00,0.815764860381,5.50366896452,0.0,5.47778460666,0.0,0.138876896445,0.138876896445,0.138876896445,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669569272
 02/25  03:00:00,0.757875834722,5.9914558243,0.0,5.96587157493,0.0,0.150293724106,0.150293724106,0.150293724106,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0819204924391
 02/25  04:00:00,0.75975749844,6.44366226713,0.0,6.41843814796,0.0,0.161033491669,0.161033491669,0.161033491669,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834499
 02/25  05:00:00,0.81466615711,6.75602156977,0.0,6.73175029507,0.0,0.168347035663,0.168347035663,0.168347035663,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219355297
 02/25  06:00:00,1.09598119566,6.99567095422,0.0,6.96858616237,0.0,0.17391780574,0.17391780574,0.17391780574,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012210816
 02/25  07:00:00,1.71062148009,7.6742918762,0.0,7.64299806267,0.0,0.190724655863,0.190724655863,0.190724655863,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097247461
 02/25  08:00:00,2.09251833911,6.86455505687,0.0,6.8313030354,0.0,0.169259524967,0.169259524967,0.169259524967,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323473072
 02/25  09:00:00,1.98661741721,5.62865578854,0.0,5.60054312508,0.0,0.13777724699,0.13777724699,0.13777724699,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205059039
 02/25  10:00:00,1.73507738107,4.21852341298,0.0,4.19459726306,0.0,0.103656832447,0.103656832447,0.103656832447,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459366636
 02/25  11:00:00,1.62272413079,3.80844441843,0.0,3.78395556507,0.0,0.0953934616629,0.0953934616629,0.0953934616629,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.649864652721
 02/25  12:00:00,1.50355891335,2.15212671687,0.0,2.1276303608,0.0,0.0540568745656,0.0540568745656,0.0540568745656,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111460581
 02/25  13:00:00,1.38900961587,1.29968678308,0.0,1.2756030762,0.0,0.0327845574723,0.0327845574723,0.0327845574723,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480781767627
 02/25  14:00:00,1.30151488848,0.672495849586,0.0,0.647579341622,0.0,0.0167785011626,0.0167785011626,0.0167785011626,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.435423020169
 02/25  15:00:00,1.2419970145,0.126588695748,0.0,0.10026918056,0.0,0.00260583321948,0.00260583321948,0.00260583321948,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.392526583387
 02/25  16:00:00,1.29410578435,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.397300050457
 02/25  17:00:00,1.54803742678,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.452439151906
 02/25  18:00:00,2.05941449592,0.402499219445,0.0,0.362577286631,0.0,0.00947511778082,0.00947511778082,0.00947511778082,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.562447516685
 02/25  19:00:00,2.48702517754,0.126836031825,0.0,0.0834928621452,0.0,0.00218273293846,0.00218273293846,0.00218273293846,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.671004851507
 02/25  20:00:00,2.62229813959,0.37279031943,0.0,0.328051645239,0.0,0.00859161269094,0.00859161269094,0.00859161269094,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.693988177815
 02/25  21:00:00,2.49660321417,0.812370043827,0.0,0.766093313589,0.0,0.020069350364,0.020069350364,0.020069350364,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634983998163
 02/25  22:00:00,2.25804165022,1.44891147303,0.0,1.40371513338,0.0,0.0366552071226,0.0366552071226,0.0366552071226,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.556129913826
 02/25  23:00:00,1.82560398206,1.99916770488,0.0,1.96005606501,0.0,0.0508150758183,0.0508150758183,0.0508150758183,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435715504003
 02/25  24:00:00,1.39471792043,2.69209672552,0.0,2.65810943823,0.0,0.0685507429009,0.0685507429009,0.0685507429009,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301728954677
 02/26  01:00:00,0.947945430336,3.35430362352,0.0,3.32619096007,0.0,0.0853929638299,0.0853929638299,0.0853929638299,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.159986418066
 02/26  02:00:00,0.776889541188,3.94155463994,0.0,3.91567028207,0.0,0.100110846313,0.100110846313,0.100110846313,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986576878661
 02/26  03:00:00,0.726418547841,4.68844446543,0.0,4.66286021606,0.0,0.118913732888,0.118913732888,0.118913732888,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.081843196776
 02/26  04:00:00,0.721794244072,4.85647486322,0.0,4.83125074405,0.0,0.123156319728,0.123156319728,0.123156319728,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0865523010234
 02/26  05:00:00,0.780880191522,5.34519003819,0.0,5.32091876349,0.0,0.134736950874,0.134736950874,0.134736950874,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043474498
 02/26  06:00:00,1.0566408819,5.36166705679,0.0,5.33458226493,0.0,0.135127093746,0.135127093746,0.135127093746,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462609042
 02/26  07:00:00,1.65825170494,5.57001395096,0.0,5.53872013744,0.0,0.13961015973,0.13961015973,0.13961015973,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841968444
 02/26  08:00:00,2.04111418801,4.79083243074,0.0,4.75758040928,0.0,0.119330253053,0.119330253053,0.119330253053,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593886
 02/26  09:00:00,1.94718314408,4.00765710226,0.0,3.97954443881,0.0,0.0997913726692,0.0997913726692,0.0997913726692,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756660226
 02/26  10:00:00,1.6987884018,2.76253793757,0.0,2.73861178765,0.0,0.0686749948335,0.0686749948335,0.0686749948335,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.754152224977
 02/26  11:00:00,1.57543743963,1.96573377806,0.0,1.9412449247,0.0,0.0492308847399,0.0492308847399,0.0492308847399,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.648740538488
 02/26  12:00:00,1.46520119922,0.676676949221,0.0,0.652180593153,0.0,0.0166505954333,0.0166505954333,0.0166505954333,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.553160025584
 02/26  13:00:00,1.35692612375,0.0833490103655,0.0,0.0592653034809,0.0,0.00152005072076,0.00152005072076,0.00152005072076,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.479962782254
 02/26  14:00:00,1.28383464073,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.434521273581
 02/26  15:00:00,1.23830766932,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.391443071429
 02/26  16:00:00,1.29279233952,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.395986605627
 02/26  17:00:00,1.54665091073,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.451052635853
 02/26  18:00:00,2.04831711085,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.560825249393
 02/26  19:00:00,2.48309106326,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.669253470166
 02/26  20:00:00,2.61196842298,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.692250073897
 02/26  21:00:00,2.47518238597,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.633632520327
 02/26  22:00:00,2.22522886738,0.230370240927,0.0,0.185173901278,0.0,0.00478098974226,0.00478098974226,0.00478098974226,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.555191348359
 02/26  23:00:00,1.79505454331,0.845075476538,0.0,0.805963836666,0.0,0.0209728652236,0.0209728652236,0.0209728652236,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435008275842
 02/26  24:00:00,1.36454360797,1.52517961245,0.0,1.49119232517,0.0,0.0388408348911,0.0388408348911,0.0388408348911,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301264550225
 02/27  01:00:00,0.893489164362,1.89812035742,0.0,1.87000769396,0.0,0.0485264872701,0.0485264872701,0.0485264872701,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148970311729
 02/27  02:00:00,0.724574584965,2.25466802339,0.0,2.22878366552,0.0,0.0575639702119,0.0575639702119,0.0575639702119,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0928366318192
 02/27  03:00:00,0.664679047158,2.5083419015,0.0,2.48275765213,0.0,0.0640531738309,0.0640531738309,0.0640531738309,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775754935775
 02/27  04:00:00,0.661589096667,2.69900765938,0.0,2.67378354021,0.0,0.0689068925271,0.0689068925271,0.0689068925271,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0819619849919
 02/27  05:00:00,0.704271827987,2.75050913528,0.0,2.72623786059,0.0,0.0701902363576,0.0701902363576,0.0701902363576,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652981095
 02/27  06:00:00,0.961033391205,2.77874020834,0.0,2.75165541648,0.0,0.070729760171,0.070729760171,0.070729760171,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349144527
 02/27  07:00:00,1.51233334417,2.61926819077,0.0,2.58797437725,0.0,0.0664880243365,0.0664880243365,0.0664880243365,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671255288
 02/27  08:00:00,1.89755695972,2.86070646307,0.0,2.82745444161,0.0,0.0725166258012,0.0725166258012,0.0725166258012,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266354762
 02/27  09:00:00,1.79724364214,2.4156115793,0.0,2.38749891585,0.0,0.0611841039284,0.0611841039284,0.0611841039284,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.761861727922
 02/27  10:00:00,1.5657927865,2.10522327623,0.0,2.08129712631,0.0,0.053392194926,0.053392194926,0.053392194926,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470468052
 02/27  11:00:00,1.46594081586,2.08188799134,0.0,2.05739913799,0.0,0.0530968596978,0.0530968596978,0.0530968596978,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.586294169044
 02/27  12:00:00,1.38171597179,1.47463239537,0.0,1.4501360393,0.0,0.0375272040505,0.0375272040505,0.0375272040505,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.501286949055
 02/27  13:00:00,1.2919179983,1.15088191436,0.0,1.12679820748,0.0,0.0292997531878,0.0292997531878,0.0292997531878,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434985460429
 02/27  14:00:00,1.23043730355,1.14151981978,0.0,1.11660331182,0.0,0.0290686861304,0.0290686861304,0.0290686861304,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.395643282788
 02/27  15:00:00,1.18750295113,0.912942357075,0.0,0.886622841887,0.0,0.0232210281772,0.0232210281772,0.0232210281772,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.356542897235
 02/27  16:00:00,1.23935483817,0.715734611167,0.0,0.687952067057,0.0,0.0180435098598,0.0180435098598,0.0180435098598,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.361564567267
 02/27  17:00:00,1.48391280296,0.621616880065,0.0,0.588754999643,0.0,0.0154638274848,0.0154638274848,0.0154638274848,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408768619849
 02/27  18:00:00,1.9878863339,1.02829638605,0.0,0.988374453237,0.0,0.0260086394332,0.0260086394332,0.0260086394332,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.509737763227
 02/27  19:00:00,2.39423196939,0.493464261202,0.0,0.450121091522,0.0,0.0117944496231,0.0117944496231,0.0117944496231,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.602910242212
 02/27  20:00:00,2.51383057721,0.43933371555,0.0,0.394595041359,0.0,0.0103074826954,0.0103074826954,0.0103074826954,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.618049499625
 02/27  21:00:00,2.3807350358,0.47831402578,0.0,0.432037295541,0.0,0.0112719005352,0.0112719005352,0.0112719005352,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.562768639944
 02/27  22:00:00,2.14220766618,0.701352857697,0.0,0.656156518048,0.0,0.0171057657963,0.0171057657963,0.0171057657963,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.495452228575
 02/27  23:00:00,1.72438915963,1.01918130244,0.0,0.980069662565,0.0,0.0255398989823,0.0255398989823,0.0255398989823,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.388069070329
 02/27  24:00:00,1.31274293445,1.25669500758,0.0,1.22270772029,0.0,0.0318522658476,0.0318522658476,0.0318522658476,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271987291086
 02/28  01:00:00,0.884075757981,1.54110253127,0.0,1.51298986781,0.0,0.0393204451598,0.0393204451598,0.0393204451598,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148762947459
 02/28  02:00:00,0.713087112622,1.80451197124,0.0,1.77862761337,0.0,0.0461819027827,0.0461819027827,0.0461819027827,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927312269056
 02/28  03:00:00,0.650414332018,1.94726810414,0.0,1.92168385477,0.0,0.0498630340258,0.0498630340258,0.0498630340258,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775009182429
 02/28  04:00:00,0.644940803323,2.04543291711,0.0,2.02020879794,0.0,0.0523419832868,0.0523419832868,0.0523419832868,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818786008882
 02/28  05:00:00,0.687355769991,2.08927685944,0.0,2.06500558474,0.0,0.0534444505352,0.0534444505352,0.0534444505352,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126482708921
 02/28  06:00:00,0.942182736602,2.0549094138,0.0,2.02782462195,0.0,0.0524176493367,0.0524176493367,0.0524176493367,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810600758
 02/28  07:00:00,1.49227672688,1.87724264633,0.0,1.84594883281,0.0,0.0476615192079,0.0476615192079,0.0476615192079,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.686441143128
 02/28  08:00:00,1.87360766989,1.97258284407,0.0,1.9393308226,0.0,0.0500040741871,0.0500040741871,0.0500040741871,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829616548
 02/28  09:00:00,1.77983624929,1.77863247016,0.0,1.7505198067,0.0,0.0451750053257,0.0451750053257,0.0451750053257,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.76046343367
 02/28  10:00:00,1.55656959704,1.78338615209,0.0,1.75946000217,0.0,0.0454248027386,0.0454248027386,0.0454248027386,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214670774
 02/28  11:00:00,1.46586941148,2.1127422493,0.0,2.08825339595,0.0,0.0541037066799,0.0541037066799,0.0541037066799,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215917686
 02/28  12:00:00,1.38314735335,1.5647430257,0.0,1.54024666963,0.0,0.0398723964656,0.0398723964656,0.0398723964656,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.500373138198
 02/28  13:00:00,1.29473296074,1.29280305203,0.0,1.26871934514,0.0,0.0329001998455,0.0329001998455,0.0329001998455,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434199976217
 02/28  14:00:00,1.22828701233,1.0871227383,0.0,1.06220623034,0.0,0.0276224978558,0.0276224978558,0.0276224978558,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.394939179839
 02/28  15:00:00,1.19108627493,1.08041160479,0.0,1.0540920896,0.0,0.0274316797466,0.0274316797466,0.0274316797466,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35591556947
 02/28  16:00:00,1.24241947263,0.860336456263,0.0,0.832553912153,0.0,0.021742416764,0.021742416764,0.021742416764,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930294824
 02/28  17:00:00,1.48815025002,0.8144963863,0.0,0.781634505878,0.0,0.0204251260974,0.0204251260974,0.0204251260974,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044768288
 02/28  18:00:00,1.98827041301,1.08276939855,0.0,1.04284746573,0.0,0.0273009540083,0.0273009540083,0.0273009540083,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829527766
 02/28  19:00:00,2.3945035879,0.547031229291,0.0,0.503688059611,0.0,0.0131377338094,0.0131377338094,0.0131377338094,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838576535
 02/28  20:00:00,2.51326579138,0.461275834228,0.0,0.416537160037,0.0,0.0108354994126,0.0108354994126,0.0108354994126,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956697076
 02/28  21:00:00,2.38102100708,0.529310587605,0.0,0.483033857367,0.0,0.0125531586407,0.0125531586407,0.0125531586407,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773353123
 02/28  22:00:00,2.14452314063,0.825839138347,0.0,0.780642798698,0.0,0.0202959645972,0.0202959645972,0.0202959645972,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577504224
 02/28  23:00:00,1.72991638173,1.2601728112,0.0,1.22106117133,0.0,0.0317350870979,0.0317350870979,0.0317350870979,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401104318
 02/28  24:00:00,1.32579959395,1.78278231902,0.0,1.74879503173,0.0,0.0453512236985,0.0453512236985,0.0453512236985,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544992739
 03/01  01:00:00,0.865588467745,2.3821337361,0.0,2.35760477134,0.0,0.0609534908008,0.0609534908008,0.0609534908008,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548442436
 03/01  02:00:00,0.706046290447,2.94017192917,0.0,2.91758721383,0.0,0.0751504592053,0.0751504592053,0.0751504592053,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926222047277
 03/01  03:00:00,0.652011069847,3.41782385915,0.0,3.39550099558,0.0,0.0870966108202,0.0870966108202,0.0870966108202,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0774238299863
 03/01  04:00:00,0.656154681404,3.89107633849,0.0,3.86906769704,0.0,0.0989055506424,0.0989055506424,0.0989055506424,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817923904052
 03/01  05:00:00,0.707240549595,4.24895017114,0.0,4.22777290906,0.0,0.107707200706,0.107707200706,0.107707200706,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306656047
 03/01  06:00:00,0.961728147843,4.49399618348,0.0,4.47036406105,0.0,0.113508723303,0.113508723303,0.113508723303,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.321253836083
 03/01  07:00:00,1.4957248382,5.21918774935,0.0,5.19188315581,0.0,0.131830929906,0.131830929906,0.131830929906,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169303389
 03/01  08:00:00,1.80935175015,5.20360029856,0.0,5.1745871222,0.0,0.131448215052,0.131448215052,0.131448215052,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.78534412476
 03/01  09:00:00,1.70779810661,4.85083590134,0.0,4.82630693659,0.0,0.121537802658,0.121537802658,0.121537802658,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017690383
 03/01  10:00:00,1.54205142388,4.56229681529,0.0,4.54142068275,0.0,0.114447675384,0.114447675384,0.114447675384,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916259883
 03/01  11:00:00,1.46868872525,5.17415778295,0.0,5.15279067834,0.0,0.130915724824,0.130915724824,0.130915724824,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101068226
 03/01  12:00:00,1.36853856984,3.97990948922,0.0,3.95853583832,0.0,0.100128971468,0.100128971468,0.100128971468,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428337394
 03/01  13:00:00,1.27100689859,3.30887994688,0.0,3.28786634216,0.0,0.0835231980825,0.0835231980825,0.0835231980825,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.433387872485
 03/01  14:00:00,1.20042064915,2.91452916058,0.0,2.8927889172,0.0,0.0740184008915,0.0740184008915,0.0740184008915,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.394211199698
 03/01  15:00:00,1.15006278356,2.74136917743,0.0,2.71840477701,0.0,0.0699116182502,0.0699116182502,0.0699116182502,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35526695832
 03/01  16:00:00,1.19195074145,2.66481245984,0.0,2.64057153204,0.0,0.0681424990005,0.0681424990005,0.0681424990005,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.360274488967
 03/01  17:00:00,1.39377055002,2.57822696117,0.0,2.54955419212,0.0,0.0658828021407,0.0658828021407,0.0658828021407,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.407296348654
 03/01  18:00:00,1.81967647618,3.29746192913,0.0,3.26262909714,0.0,0.0844619121024,0.0844619121024,0.0844619121024,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.507890472677
 03/01  19:00:00,2.17096488902,2.46932998834,0.0,2.43151204614,0.0,0.0624026336232,0.0624026336232,0.0624026336232,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600730539243
 03/01  20:00:00,2.35001792655,2.35932723796,0.0,2.32029168503,0.0,0.0594078280647,0.0594078280647,0.0594078280647,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.615826807504
 03/01  21:00:00,2.33915508426,2.4867109452,0.0,2.44633340193,0.0,0.0626483805343,0.0626483805343,0.0626483805343,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.560744290511
 03/01  22:00:00,2.11680127969,2.78640689237,0.0,2.74697201548,0.0,0.0703231075539,0.0703231075539,0.0703231075539,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673103447
 03/01  23:00:00,1.71803388297,3.19507491626,0.0,3.16094908406,0.0,0.0808451363638,0.0808451363638,0.0808451363638,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.38671047148
 03/01  24:00:00,1.32240093009,3.63336680273,0.0,3.60371208953,0.0,0.0920453371303,0.0920453371303,0.0920453371303,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087688652
 03/02  01:00:00,0.906332850507,4.01889491791,0.0,3.99436595315,0.0,0.101919481051,0.101919481051,0.101919481051,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326834947
 03/02  02:00:00,0.740322732786,4.32608563824,0.0,4.30350092289,0.0,0.109539511934,0.109539511934,0.109539511934,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095943381
 03/02  03:00:00,0.679243071749,4.52020889005,0.0,4.49788602648,0.0,0.114408266029,0.114408266029,0.114408266029,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441766796
 03/02  04:00:00,0.681222344592,4.90605101526,0.0,4.88404237381,0.0,0.124062245172,0.124062245172,0.124062245172,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033590635
 03/02  05:00:00,0.727216506796,5.06230963838,0.0,5.0411323763,0.0,0.1278649396,0.1278649396,0.1278649396,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874354
 03/02  06:00:00,0.980350546947,5.26702040734,0.0,5.24338828491,0.0,0.13270610765,0.13270610765,0.13270610765,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.32067885084
 03/02  07:00:00,1.50896545178,5.81191621407,0.0,5.78461162053,0.0,0.146384759554,0.146384759554,0.146384759554,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856087322
 03/02  08:00:00,1.82505126972,5.90390624464,0.0,5.87489306829,0.0,0.148681539878,0.148681539878,0.148681539878,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.783810319502
 03/02  09:00:00,1.70785746831,4.94254977661,0.0,4.91802081185,0.0,0.123089928541,0.123089928541,0.123089928541,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.757524926207
 03/02  10:00:00,1.52432783799,3.93093043989,0.0,3.91005430736,0.0,0.0980647222359,0.0980647222359,0.0980647222359,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.677575627143
 03/02  11:00:00,1.4372126028,3.96963937733,0.0,3.94827227272,0.0,0.100590696729,0.100590696729,0.100590696729,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.58294997387
 03/02  12:00:00,1.33111565796,2.50832067103,0.0,2.48694702013,0.0,0.0636816395568,0.0636816395568,0.0636816395568,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.498452757424
 03/02  13:00:00,1.23142854111,1.75449854194,0.0,1.73348493722,0.0,0.04478340212,0.04478340212,0.04478340212,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549310969
 03/02  14:00:00,1.1613256523,1.39294701903,0.0,1.37120677564,0.0,0.0356750833434,0.0356750833434,0.0356750833434,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459520403
 03/02  15:00:00,1.10366661515,0.948025062571,0.0,0.925060662153,0.0,0.0241851541103,0.0241851541103,0.0241851541103,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354597254044
 03/02  16:00:00,1.14598123291,0.896007649012,0.0,0.871766721205,0.0,0.0228501204428,0.0228501204428,0.0228501204428,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.359597358993
 03/02  17:00:00,1.34955682117,0.883042207803,0.0,0.854369438753,0.0,0.0224418342714,0.0224418342714,0.0224418342714,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587678
 03/02  18:00:00,1.77195178665,1.46962987773,0.0,1.43479704574,0.0,0.037706819191,0.037706819191,0.037706819191,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920876061
 03/02  19:00:00,2.13540537746,1.10990573435,0.0,1.07208779216,0.0,0.0279871887881,0.0279871887881,0.0279871887881,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586472515
 03/02  20:00:00,2.32331251476,1.34166756998,0.0,1.30263201705,0.0,0.0338690477974,0.0338690477974,0.0338690477974,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660175977
 03/02  21:00:00,2.32272431882,1.86398036384,0.0,1.82360282058,0.0,0.0472801429446,0.0472801429446,0.0472801429446,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681762654
 03/02  22:00:00,2.10195446959,2.22843460504,0.0,2.18899972816,0.0,0.0564101242214,0.0564101242214,0.0564101242214,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739276682
 03/02  23:00:00,1.7058769478,2.73644656467,0.0,2.70232073247,0.0,0.0694013075974,0.0694013075974,0.0694013075974,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997365072
 03/02  24:00:00,1.30889774499,3.1093165357,0.0,3.07966182251,0.0,0.0790143309151,0.0790143309151,0.0790143309151,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615509766
 03/03  01:00:00,0.894387695606,3.55452682779,0.0,3.52999786304,0.0,0.0902029453241,0.0902029453241,0.0902029453241,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098215774
 03/03  02:00:00,0.729501997701,3.89111955862,0.0,3.86853484327,0.0,0.0988349017903,0.0988349017903,0.0988349017903,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934693972
 03/03  03:00:00,0.668828444648,4.1009848352,0.0,4.07866197162,0.0,0.104075756332,0.104075756332,0.104075756332,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620592758
 03/03  04:00:00,0.669057932006,4.41580162818,0.0,4.39379298673,0.0,0.111989638289,0.111989638289,0.111989638289,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115533598
 03/03  05:00:00,0.716990849736,4.65270784181,0.0,4.63153057973,0.0,0.117826712031,0.117826712031,0.117826712031,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937444864
 03/03  06:00:00,0.968687852117,4.81610156424,0.0,4.7924694418,0.0,0.121636243622,0.121636243622,0.121636243622,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320086020038
 03/03  07:00:00,1.49497141964,5.29911586572,0.0,5.27181127218,0.0,0.133744920064,0.133744920064,0.133744920064,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501894669
 03/03  08:00:00,1.79019726656,4.60892743113,0.0,4.57991425478,0.0,0.115409201427,0.115409201427,0.115409201427,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.782228654791
 03/03  09:00:00,1.68542102057,4.07839236276,0.0,4.05386339801,0.0,0.102192823799,0.102192823799,0.102192823799,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985583204
 03/03  10:00:00,1.51286677411,3.49270265786,0.0,3.47182652533,0.0,0.0879861301093,0.0879861301093,0.0879861301093,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193155381
 03/03  11:00:00,1.42559128327,3.53982904967,0.0,3.51846194506,0.0,0.0901564026744,0.0901564026744,0.0901564026744,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.581762948391
 03/03  12:00:00,1.32354835863,2.24832056467,0.0,2.22694691376,0.0,0.0571203451051,0.0571203451051,0.0571203451051,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446752546
 03/03  13:00:00,1.22847272608,1.67258781822,0.0,1.6515742135,0.0,0.0426922981419,0.0426922981419,0.0426922981419,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684599919
 03/03  14:00:00,1.16019805544,1.37837789311,0.0,1.35663764973,0.0,0.0353226119883,0.0353226119883,0.0353226119883,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684394899
 03/03  15:00:00,1.10489364946,1.02198708936,0.0,0.99902268894,0.0,0.0261028063073,0.0261028063073,0.0261028063073,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.353906636164
 03/03  16:00:00,1.14740073045,0.977736988743,0.0,0.953496060936,0.0,0.0249678870622,0.0249678870622,0.0249678870622,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899089907
 03/03  17:00:00,1.34690169426,0.812059894617,0.0,0.783387125566,0.0,0.0205835808877,0.0205835808877,0.0205835808877,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.405726714147
 03/03  18:00:00,1.76638530586,1.29395507332,0.0,1.25912224133,0.0,0.0331401894111,0.0331401894111,0.0331401894111,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921025054
 03/03  19:00:00,2.13027851423,0.954423611591,0.0,0.916605669398,0.0,0.0240401012671,0.0240401012671,0.0240401012671,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.598406696801
 03/03  20:00:00,2.31847455375,1.1959698437,0.0,1.15693429077,0.0,0.0302341291982,0.0302341291982,0.0302341291982,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457133569
 03/03  21:00:00,2.3151653899,1.6091185991,0.0,1.56874105583,0.0,0.040816900897,0.040816900897,0.040816900897,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586075783
 03/03  22:00:00,2.09764509888,2.08963760064,0.0,2.05020272375,0.0,0.0530637083251,0.0530637083251,0.0530637083251,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776321866
 03/03  23:00:00,1.7071292756,2.802884946,0.0,2.76875911379,0.0,0.0713889832984,0.0713889832984,0.0713889832984,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.38526201717
 03/03  24:00:00,1.32350665774,3.69375662221,0.0,3.66410190901,0.0,0.0941101455251,0.0941101455251,0.0941101455251,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270128607913
 03/04  01:00:00,0.929905410612,4.28341271238,0.0,4.25888374763,0.0,0.108702074272,0.108702074272,0.108702074272,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543118755
 03/04  02:00:00,0.766194752256,4.98007018014,0.0,4.95748546479,0.0,0.126056222716,0.126056222716,0.126056222716,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0979178789507
 03/04  03:00:00,0.710031108101,5.49462156936,0.0,5.47229870579,0.0,0.138609212153,0.138609212153,0.138609212153,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813200284809
 03/04  04:00:00,0.711993250718,5.93279267912,0.0,5.91078403767,0.0,0.149201374599,0.149201374599,0.149201374599,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.08596973159
 03/04  05:00:00,0.767617017444,6.25525956424,0.0,6.23408230217,0.0,0.15686575087,0.15686575087,0.15686575087,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853418118
 03/04  06:00:00,1.03171565039,6.18718901628,0.0,6.16355689385,0.0,0.154909935094,0.154909935094,0.154909935094,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743434241
 03/04  07:00:00,1.58115775436,6.04053195139,0.0,6.01322735785,0.0,0.150460260323,0.150460260323,0.150460260323,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347376909
 03/04  08:00:00,1.90999465109,5.72677666003,0.0,5.69776348368,0.0,0.142406043304,0.142406043304,0.142406043304,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.85386783553
 03/04  09:00:00,1.81969828386,5.18193942159,0.0,5.15741045683,0.0,0.129063324058,0.129063324058,0.129063324058,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955045345
 03/04  10:00:00,1.64936821941,4.41568602495,0.0,4.39480989242,0.0,0.110343082815,0.110343082815,0.110343082815,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.745306589519
 03/04  11:00:00,1.5536064776,4.26645857217,0.0,4.24509146756,0.0,0.10788481294,0.10788481294,0.10788481294,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.641133503167
 03/04  12:00:00,1.43559981056,2.66304064471,0.0,2.64166699381,0.0,0.0674082306603,0.0674082306603,0.0674082306603,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.546721559402
 03/04  13:00:00,1.31817488091,1.6438827478,0.0,1.62286914309,0.0,0.0418479733788,0.0418479733788,0.0418479733788,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.474420573417
 03/04  14:00:00,1.23101031296,0.998584877581,0.0,0.976844634198,0.0,0.0254910418648,0.0254910418648,0.0254910418648,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.429740190024
 03/04  15:00:00,1.16062317696,0.370696056541,0.0,0.347731656123,0.0,0.00915664362743,0.00915664362743,0.00915664362743,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.387456754162
 03/04  16:00:00,1.19457562908,0.0893750846293,0.0,0.0651341568226,0.0,0.00172355573851,0.00172355573851,0.00172355573851,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.392259347012
 03/04  17:00:00,1.40313271713,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.446623398666
 03/04  18:00:00,1.82131050184,0.166785303866,0.0,0.131952471876,0.0,0.00350128953529,0.00350128953529,0.00350128953529,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.55513319069
 03/04  19:00:00,2.20441522465,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.662273192952
 03/04  20:00:00,2.39620284761,0.119594102182,0.0,0.0805585492488,0.0,0.00213815708055,0.00213815708055,0.00213815708055,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.685036645356
 03/04  21:00:00,2.38815643472,0.446347513915,0.0,0.405969970649,0.0,0.0107536296988,0.0107536296988,0.0107536296988,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.626785021476
 03/04  22:00:00,2.16403742418,1.05129273865,0.0,1.01185786176,0.0,0.0266708360276,0.0266708360276,0.0266708360276,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548954661995
 03/04  23:00:00,1.74632395848,1.46355264139,0.0,1.42942680918,0.0,0.0373299936438,0.0373299936438,0.0373299936438,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.430222477781
 03/04  24:00:00,1.32479646023,2.02479516994,0.0,1.99514045675,0.0,0.0518718491148,0.0518718491148,0.0518718491148,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.298121861477
 03/05  01:00:00,0.886892840836,2.56981863322,0.0,2.54528966846,0.0,0.0659570530275,0.0659570530275,0.0659570530275,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275570223
 03/05  02:00:00,0.717527391091,3.0292002699,0.0,3.00661555455,0.0,0.0775258631532,0.0775258631532,0.0775258631532,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808773482
 03/05  03:00:00,0.657007309777,3.35362489971,0.0,3.33130203613,0.0,0.0856823035796,0.0856823035796,0.0856823035796,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0812231387294
 03/05  04:00:00,0.65842857572,3.75441367304,0.0,3.73240503159,0.0,0.0957445788613,0.0957445788613,0.0957445788613,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0858618523298
 03/05  05:00:00,0.708635273848,3.85519572642,0.0,3.83401846435,0.0,0.0981043077257,0.0981043077257,0.0981043077257,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134633117665
 03/05  06:00:00,0.978586690624,4.03899328835,0.0,4.01536116592,0.0,0.102469401148,0.102469401148,0.102469401148,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055008419
 03/05  07:00:00,1.54656696465,4.62711510799,0.0,4.59981051445,0.0,0.117441851364,0.117441851364,0.117441851364,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.739774996162
 03/05  08:00:00,1.86639663145,3.99067289481,0.0,3.96165971846,0.0,0.100655485339,0.100655485339,0.100655485339,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020373848
 03/05  09:00:00,1.7699476043,3.24178954154,0.0,3.21726057678,0.0,0.0811269351616,0.0811269351616,0.0811269351616,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140754686
 03/05  10:00:00,1.6015821066,2.55267096719,0.0,2.53179483465,0.0,0.0641943258564,0.0641943258564,0.0641943258564,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.743669233663
