Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/05  11:00:00,1.49281790998,1.91597501462,0.0,1.89460791001,0.0,0.0485043415171,0.0485043415171,0.0485043415171,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725406967
 03/05  12:00:00,1.39552312177,1.12523692582,0.0,1.10386327492,0.0,0.0285233366703,0.0285233366703,0.0285233366703,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.545529764605
 03/05  13:00:00,1.28678074039,0.462127974696,0.0,0.441114369981,0.0,0.0114797110267,0.0114797110267,0.0114797110267,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394695253
 03/05  14:00:00,1.20467757408,0.0245808677841,0.0,0.0028406244014,0.0,7.42010180679e-05,7.42010180679e-05,7.42010180679e-05,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.428824291985
 03/05  15:00:00,1.15064905279,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386639273622
 03/05  16:00:00,1.19192417263,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391331446291
 03/05  17:00:00,1.401921572,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445412253532
 03/05  18:00:00,1.81628102367,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553605002054
 03/05  19:00:00,2.20259173728,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660449705581
 03/05  20:00:00,2.3920827041,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.683054658928
 03/05  21:00:00,2.37554996616,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.62493218261
 03/05  22:00:00,2.13572767755,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.547315751399
 03/05  23:00:00,1.70782604703,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429054559979
 03/05  24:00:00,1.27674326393,0.197784617298,0.0,0.168129904102,0.0,0.00440057503585,0.00440057503585,0.00440057503585,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.29753993925
 03/06  01:00:00,0.823994863594,0.806826649453,0.0,0.782297684696,0.0,0.0205374172345,0.0205374172345,0.0205374172345,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370911851
 03/06  02:00:00,0.661515036922,1.21340305489,0.0,1.19081833954,0.0,0.0312171345747,0.0312171345747,0.0312171345747,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.092024275833
 03/06  03:00:00,0.602365775557,1.47089073326,0.0,1.44856786968,0.0,0.0378741318232,0.0378741318232,0.0378741318232,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770010146937
 03/06  04:00:00,0.600948786354,1.71701056971,0.0,1.69500192826,0.0,0.0441723685434,0.0441723685434,0.0441723685434,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0813196774537
 03/06  05:00:00,0.646648452054,1.87038327795,0.0,1.84920601588,0.0,0.0480802779624,0.0480802779624,0.0480802779624,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12534148125
 03/06  06:00:00,0.894124019617,1.9089303528,0.0,1.88529823037,0.0,0.0489569302434,0.0489569302434,0.0489569302434,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201500916
 03/06  07:00:00,1.40289660435,1.80120647798,0.0,1.77390188444,0.0,0.0459745033655,0.0459745033655,0.0459745033655,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.678197496075
 03/06  08:00:00,1.72125566121,2.02007325349,0.0,1.99106007713,0.0,0.0514949937483,0.0514949937483,0.0514949937483,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.77720125712
 03/06  09:00:00,1.62556029602,1.85024205442,0.0,1.82571308966,0.0,0.0472249744384,0.0472249744384,0.0472249744384,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.75109270802
 03/06  10:00:00,1.46907102957,1.89907255539,0.0,1.87819642285,0.0,0.0485846465866,0.0485846465866,0.0485846465866,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798894372
 03/06  11:00:00,1.3923102967,2.35828785675,0.0,2.33692075215,0.0,0.060648487192,0.060648487192,0.060648487192,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.577989877303
 03/06  12:00:00,1.30975976718,1.81658273115,0.0,1.79520908025,0.0,0.0465294223678,0.0465294223678,0.0465294223678,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249083833
 03/06  13:00:00,1.22379250177,1.59225437629,0.0,1.57124077158,0.0,0.0407606279086,0.0407606279086,0.0407606279086,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936045839
 03/06  14:00:00,1.15784964799,1.38485234101,0.0,1.36311209763,0.0,0.0354380011397,0.0354380011397,0.0354380011397,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.390220598293
 03/06  15:00:00,1.10826277803,1.23828944177,0.0,1.21532504135,0.0,0.0316670712321,0.0316670712321,0.0316670712321,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351711499808
 03/06  16:00:00,1.1413685945,0.835246833555,0.0,0.811005905749,0.0,0.0211552160721,0.0211552160721,0.0211552160721,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356679624946
 03/06  17:00:00,1.34224365442,0.734920318575,0.0,0.706247549525,0.0,0.0184584415278,0.0184584415278,0.0184584415278,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.403193813672
 03/06  18:00:00,1.75057713706,0.816890408218,0.0,0.782057576228,0.0,0.0205101180691,0.0205101180691,0.0205101180691,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502742927593
 03/06  19:00:00,2.11221717467,0.408541167292,0.0,0.370723225099,0.0,0.00972873735632,0.00972873735632,0.00972873735632,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59465672116
 03/06  20:00:00,2.29065911851,0.277398316596,0.0,0.238362763663,0.0,0.00624262055053,0.00624262055053,0.00624262055053,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.609633206977
 03/06  21:00:00,2.27901058184,0.351667737425,0.0,0.311290194159,0.0,0.008144785101,0.008144785101,0.008144785101,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.55510338352
 03/06  22:00:00,2.05330268975,0.49003251868,0.0,0.450597641794,0.0,0.0117821175962,0.0117821175962,0.0117821175962,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715503468
 03/06  23:00:00,1.65480686646,0.85322326792,0.0,0.819097435715,0.0,0.0214039437346,0.0214039437346,0.0214039437346,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382924647595
 03/06  24:00:00,1.26114446747,1.30573166427,0.0,1.27607695108,0.0,0.0332956395715,0.0332956395715,0.0332956395715,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268580923593
 03/07  01:00:00,0.843897734294,1.58515288684,0.0,1.56062392208,0.0,0.0406962778372,0.0406962778372,0.0406962778372,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147114921948
 03/07  02:00:00,0.676522158054,1.80744196319,0.0,1.78485724784,0.0,0.0463541382396,0.0463541382396,0.0463541382396,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943932999
 03/07  03:00:00,0.614718986354,1.96410242961,0.0,1.94177956604,0.0,0.0503191690061,0.0503191690061,0.0503191690061,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769091883073
 03/07  04:00:00,0.609352178956,2.05744347523,0.0,2.03543483378,0.0,0.0526783626318,0.0526783626318,0.0526783626318,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081217075968
 03/07  05:00:00,0.652830470965,2.12802321124,0.0,2.10684594917,0.0,0.0544717983149,0.0544717983149,0.0544717983149,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131979808
 03/07  06:00:00,0.899514615377,2.15264055275,0.0,2.12900843032,0.0,0.0550103466248,0.0550103466248,0.0550103466248,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538680295
 03/07  07:00:00,1.40586753372,1.98131014065,0.0,1.95400554711,0.0,0.0504594047996,0.0504594047996,0.0504594047996,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683524012
 03/07  08:00:00,1.72243108313,2.14111559839,0.0,2.11210242203,0.0,0.0544386947294,0.0544386947294,0.0544386947294,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978065
 03/07  09:00:00,1.62578065231,1.93129315987,0.0,1.90676419511,0.0,0.0491662945212,0.0491662945212,0.0491662945212,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.749371744228
 03/07  10:00:00,1.46736566816,1.89859995451,0.0,1.87772382198,0.0,0.0484248694746,0.0484248694746,0.0484248694746,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253310069
 03/07  11:00:00,1.38751646789,2.22975411327,0.0,2.20838700866,0.0,0.0571817021385,0.0571817021385,0.0571817021385,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662833543
 03/07  12:00:00,1.30264308524,1.58884873411,0.0,1.56747508321,0.0,0.0405374319919,0.0405374319919,0.0405374319919,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.493124392272
 03/07  13:00:00,1.21594058232,1.32740223403,0.0,1.30638862932,0.0,0.033875434657,0.033875434657,0.033875434657,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.427969319638
 03/07  14:00:00,1.15186266196,1.18769365232,0.0,1.16595340894,0.0,0.0303175729306,0.0303175729306,0.0303175729306,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.389354040474
 03/07  15:00:00,1.10788167307,1.25128704248,0.0,1.22832264206,0.0,0.0320580486159,0.0320580486159,0.0320580486159,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350939417461
 03/07  16:00:00,1.14726865795,1.09052950814,0.0,1.06628858034,0.0,0.0278359286444,0.0278359286444,0.0278359286444,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355898975826
 03/07  17:00:00,1.35988140835,1.44398152507,0.0,1.41530875602,0.0,0.0369870888109,0.0369870888109,0.0369870888109,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402302920313
 03/07  18:00:00,1.79184764642,2.44265386374,0.0,2.40782103175,0.0,0.0628984224421,0.0628984224421,0.0628984224421,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.501625132583
 03/07  19:00:00,2.15521266518,2.12949202138,0.0,2.09167407919,0.0,0.0540431862897,0.0540431862897,0.0540431862897,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.593337762737
 03/07  20:00:00,2.34554865183,2.46879417415,0.0,2.42975862122,0.0,0.0624771272514,0.0624771272514,0.0624771272514,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.608288233595
 03/07  21:00:00,2.34407807521,2.94707593597,0.0,2.90669839271,0.0,0.0744372281637,0.0744372281637,0.0744372281637,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.553878433825
 03/07  22:00:00,2.12711154175,3.43958961044,0.0,3.40015473355,0.0,0.086667528686,0.086667528686,0.086667528686,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.487638944376
 03/07  23:00:00,1.74212818989,4.33884365463,0.0,4.30471782242,0.0,0.109547380753,0.109547380753,0.109547380753,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382102534012
 03/07  24:00:00,1.34855617646,4.81707549797,0.0,4.78742078477,0.0,0.12125170958,0.12125170958,0.12125170958,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268036562575
 03/08  01:00:00,0.947960032372,5.76127260379,0.0,5.73674363904,0.0,0.145021239912,0.145021239912,0.145021239912,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146852257952
 03/08  02:00:00,0.783154044322,6.10414001593,0.0,6.08155530059,0.0,0.153119252799,0.153119252799,0.153119252799,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.091761165008
 03/08  03:00:00,0.734033099001,6.77774362171,0.0,6.75542075814,0.0,0.169727370934,0.169727370934,0.169727370934,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0768150990266
 03/08  04:00:00,0.733627726855,7.08161283174,0.0,7.05960419029,0.0,0.177059144089,0.177059144089,0.177059144089,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811118424092
 03/08  05:00:00,0.785404460209,7.50317498896,0.0,7.48199772689,0.0,0.187260575688,0.187260575688,0.187260575688,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12491719168
 03/08  06:00:00,1.03515080607,7.6794516183,0.0,7.65581949586,0.0,0.191326027423,0.191326027423,0.191326027423,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316859190188
 03/08  07:00:00,1.56229261707,8.36714722924,0.0,8.3398426357,0.0,0.208437176892,0.208437176892,0.208437176892,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130835275
 03/08  08:00:00,1.85563299815,7.64426430632,0.0,7.61525112997,0.0,0.189454261286,0.189454261286,0.189454261286,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.773619326523
 03/08  09:00:00,1.75657045588,7.34519437845,0.0,7.3206654137,0.0,0.181721226104,0.181721226104,0.181721226104,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.747606616212
 03/08  10:00:00,1.59009084578,6.95477488071,0.0,6.93389874817,0.0,0.172735295047,0.172735295047,0.172735295047,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.668668062118
 03/08  11:00:00,1.51561322745,7.4469183271,0.0,7.42555122249,0.0,0.186639544472,0.186639544472,0.186639544472,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.575301750778
 03/08  12:00:00,1.40741524803,5.86403459299,0.0,5.84266094209,0.0,0.146463071279,0.146463071279,0.146463071279,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491970915773
 03/08  13:00:00,1.30490549722,4.93215398819,0.0,4.91114038347,0.0,0.123831844221,0.123831844221,0.123831844221,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426977824978
 03/08  14:00:00,1.22992806949,4.32302247414,0.0,4.30128223076,0.0,0.109271763473,0.109271763473,0.109271763473,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388465257455
 03/08  15:00:00,1.17261820594,3.84718924221,0.0,3.82422484179,0.0,0.0975864727161,0.0975864727161,0.0975864727161,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350147526231
 03/08  16:00:00,1.21356380194,3.73823038442,0.0,3.71398945661,0.0,0.0949317552292,0.0949317552292,0.0949317552292,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355098293234
 03/08  17:00:00,1.42688599293,4.10356784117,0.0,4.07489507212,0.0,0.104905429355,0.104905429355,0.104905429355,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.40138916435
 03/08  18:00:00,1.86844852909,5.49019700911,0.0,5.45536417712,0.0,0.14064577981,0.14064577981,0.14064577981,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.500478657879
 03/08  19:00:00,2.22495715102,4.960104235,0.0,4.92228629281,0.0,0.125140436297,0.125140436297,0.125140436297,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59198499857
 03/08  20:00:00,2.41757875844,5.40815842529,0.0,5.36912287236,0.0,0.13588669601,0.13588669601,0.13588669601,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606908771446
 03/08  21:00:00,2.41155063068,5.73401088918,0.0,5.69363334592,0.0,0.143166153115,0.143166153115,0.143166153115,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.552622064347
 03/08  22:00:00,2.19472333665,6.23880685211,0.0,6.19937197523,0.0,0.155383534451,0.155383534451,0.155383534451,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.486534733512
 03/08  23:00:00,1.80577442737,6.98664525316,0.0,6.95251942096,0.0,0.174036836033,0.174036836033,0.174036836033,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.381259316208
 03/08  24:00:00,1.42564593913,7.98455023295,0.0,7.95489551975,0.0,0.198899735699,0.198899735699,0.198899735699,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26747829913
 03/09  01:00:00,1.01164711669,8.41020152264,0.0,8.38567255788,0.0,0.208977535074,0.208977535074,0.208977535074,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146583047104
 03/09  02:00:00,0.850643439805,8.91089254944,0.0,8.8883078341,0.0,0.220745062696,0.220745062696,0.220745062696,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0916247505947
 03/09  03:00:00,0.794501281965,9.3046877605,0.0,9.28236489693,0.0,0.230291908593,0.230291908593,0.230291908593,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767187443314
 03/09  04:00:00,0.793273758565,9.58180780032,0.0,9.55979915887,0.0,0.236812885474,0.236812885474,0.236812885474,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810041327337
 03/09  05:00:00,0.838721499701,9.74927632586,0.0,9.72809906379,0.0,0.240798024794,0.240798024794,0.240798024794,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696782066
 03/09  06:00:00,1.08678193359,9.88590894036,0.0,9.86227681792,0.0,0.243654142491,0.243654142491,0.243654142491,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162202641
 03/09  07:00:00,1.61845849011,10.7873305374,0.0,10.7600259439,0.0,0.266194296836,0.266194296836,0.266194296836,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.673539588363
 03/09  08:00:00,1.9007784175,9.68010600166,0.0,9.65109282531,0.0,0.236458164711,0.236458164711,0.236458164711,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.771760842446
 03/09  09:00:00,1.79149158283,8.91309323428,0.0,8.88856426953,0.0,0.21845109547,0.21845109547,0.21845109547,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.745797873794
 03/09  10:00:00,1.60352290343,7.63216582287,0.0,7.61128969033,0.0,0.187791751598,0.187791751598,0.187791751598,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.667043663217
 03/09  11:00:00,1.5245408084,7.85984546549,0.0,7.83847836088,0.0,0.196961926597,0.196961926597,0.196961926597,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906949594
 03/09  12:00:00,1.40018152364,5.60128184887,0.0,5.57990819797,0.0,0.140411472018,0.140411472018,0.140411472018,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.490788790643
 03/09  13:00:00,1.29348867279,4.47916138466,0.0,4.45814777994,0.0,0.113431108202,0.113431108202,0.113431108202,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.425961736572
 03/09  14:00:00,1.2170950247,3.81134579829,0.0,3.78960555491,0.0,0.097349531506,0.097349531506,0.097349531506,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554444633
 03/09  15:00:00,1.15570259472,3.17833757756,0.0,3.15537317715,0.0,0.0814823531338,0.0814823531338,0.0814823531338,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349336034596
 03/09  16:00:00,1.19078814366,2.83737324808,0.0,2.81313232027,0.0,0.0729765758662,0.0729765758662,0.0729765758662,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354277814319
 03/09  17:00:00,1.38844737425,2.61975294603,0.0,2.59108017698,0.0,0.0674031586469,0.0674031586469,0.0674031586469,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400452816383
 03/09  18:00:00,1.82254850921,3.70268261754,0.0,3.66784978555,0.0,0.0959206436939,0.0959206436939,0.0959206436939,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499303774115
 03/09  19:00:00,2.17835274561,3.12685964845,0.0,3.08904170626,0.0,0.0799223425663,0.0799223425663,0.0799223425663,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598686891
 03/09  20:00:00,2.36317248751,3.26794446296,0.0,3.22890891003,0.0,0.0828940629138,0.0828940629138,0.0828940629138,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495133613
 03/09  21:00:00,2.36640573037,3.92052395872,0.0,3.88014641546,0.0,0.0993087462653,0.0993087462653,0.0993087462653,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334570884
 03/09  22:00:00,2.15400456131,4.58732396162,0.0,4.54788908473,0.0,0.115796262665,0.115796262665,0.115796262665,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403229965
 03/09  23:00:00,1.76404706464,5.28660299168,0.0,5.25247715947,0.0,0.133173533734,0.133173533734,0.133173533734,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395255774
 03/09  24:00:00,1.3768903178,5.99271519097,0.0,5.96306047778,0.0,0.150716316809,0.150716316809,0.150716316809,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266906096689
 03/10  01:00:00,0.971345815401,6.725741725,0.0,6.70121276024,0.0,0.168951988237,0.168951988237,0.168951988237,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307292656
 03/10  02:00:00,0.809431081159,7.15397422147,0.0,7.13138950613,0.0,0.17967262412,0.17967262412,0.17967262412,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0914848305255
 03/10  03:00:00,0.756367616579,7.68359463712,0.0,7.66127177354,0.0,0.192257332155,0.192257332155,0.192257332155,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766196553835
 03/10  04:00:00,0.75465714773,7.92621481721,0.0,7.90420617576,0.0,0.198306977679,0.198306977679,0.198306977679,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934296949
 03/10  05:00:00,0.8019343515,8.19093955345,0.0,8.16976229138,0.0,0.204236458078,0.204236458078,0.204236458078,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124471200581
 03/10  06:00:00,1.05187153188,8.41012539286,0.0,8.38649327042,0.0,0.209456921518,0.209456921518,0.209456921518,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315449021909
 03/10  07:00:00,1.58082537272,9.23756960988,0.0,9.21026501634,0.0,0.230190308202,0.230190308202,0.230190308202,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910459612
 03/10  08:00:00,1.87079605024,8.42667231246,0.0,8.39765913611,0.0,0.208378574565,0.208378574565,0.208378574565,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.769858065339
 03/10  09:00:00,1.76347772917,7.77331238347,0.0,7.74878341872,0.0,0.192289144506,0.192289144506,0.192289144506,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7439459711
 03/10  10:00:00,1.58033734239,6.69932313985,0.0,6.67844700732,0.0,0.166269371636,0.166269371636,0.166269371636,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.665380482135
 03/10  11:00:00,1.50777672638,7.20125942235,0.0,7.17989231774,0.0,0.181625890027,0.181625890027,0.181625890027,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.572478904147
 03/10  12:00:00,1.39385648566,5.38158727051,0.0,5.36021361961,0.0,0.135296707501,0.135296707501,0.135296707501,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.489578517187
 03/10  13:00:00,1.28737054366,4.28484182579,0.0,4.26382822107,0.0,0.108353263637,0.108353263637,0.108353263637,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.424921451998
 03/10  14:00:00,1.21191249567,3.64995477209,0.0,3.62821452871,0.0,0.0930995078517,0.0930995078517,0.0930995078517,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621939261
 03/10  15:00:00,1.15154201407,3.05003386442,0.0,3.027069464,0.0,0.0781525954171,0.0781525954171,0.0781525954171,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505211657
 03/10  16:00:00,1.19354707788,2.9866001436,0.0,2.96235921579,0.0,0.0765755424074,0.0765755424074,0.0765755424074,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437781995
 03/10  17:00:00,1.39662068859,2.96898850176,0.0,2.94031573271,0.0,0.0765351356636,0.0765351356636,0.0765351356636,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.399494153702
 03/10  18:00:00,1.82979844489,4.03579468599,0.0,4.000961854,0.0,0.104373430061,0.104373430061,0.104373430061,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100923433
 03/10  19:00:00,2.18308193961,3.37800554521,0.0,3.34018760302,0.0,0.086070845172,0.086070845172,0.086070845172,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179378279
 03/10  20:00:00,2.36970585509,3.58100218744,0.0,3.5419666345,0.0,0.0908747280421,0.0908747280421,0.0908747280421,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.604047836067
 03/10  21:00:00,2.3643561104,3.89993296174,0.0,3.85955541848,0.0,0.0985772716683,0.0985772716683,0.0985772716683,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016425509
 03/10  22:00:00,2.14914177158,4.43985882557,0.0,4.40042394868,0.0,0.112091949653,0.112091949653,0.112091949653,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244753245
 03/10  23:00:00,1.75843125705,5.08863878095,0.0,5.05451294875,0.0,0.12844238281,0.12844238281,0.12844238281,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510599115
 03/10  24:00:00,1.3680956721,5.6509422744,0.0,5.62128756121,0.0,0.142507441179,0.142507441179,0.142507441179,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266320326612
 03/11  01:00:00,0.974609940196,6.17276812302,0.0,6.14823915826,0.0,0.155434164248,0.155434164248,0.155434164248,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156515558363
 03/11  02:00:00,0.80588748836,6.63114248505,0.0,6.6085577697,0.0,0.166786254852,0.166786254852,0.166786254852,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.096880582919
 03/11  03:00:00,0.743951395938,6.89224855013,0.0,6.86992568656,0.0,0.173262895886,0.173262895886,0.173262895886,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866325839
 03/11  04:00:00,0.741061034382,7.13966444885,0.0,7.1176558074,0.0,0.179085719295,0.179085719295,0.179085719295,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851531705592
 03/11  05:00:00,0.793171131326,7.34265598714,0.0,7.32147872507,0.0,0.184087639971,0.184087639971,0.184087639971,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.133185642897
 03/11  06:00:00,1.0563935168,7.3762087283,0.0,7.35257660587,0.0,0.184799620488,0.184799620488,0.184799620488,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.34053161525
 03/11  07:00:00,1.59949984747,7.2288463333,0.0,7.20154173976,0.0,0.180706080887,0.180706080887,0.180706080887,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443649453
 03/11  08:00:00,1.9297572053,7.06189904227,0.0,7.03288586592,0.0,0.176154935053,0.176154935053,0.176154935053,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881497989
 03/11  09:00:00,1.83763836013,6.44785585165,0.0,6.42332688689,0.0,0.160738698716,0.160738698716,0.160738698716,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219746954
 03/11  10:00:00,1.66865352065,5.678309063,0.0,5.65743293047,0.0,0.14202405642,0.14202405642,0.14202405642,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.732910917146
 03/11  11:00:00,1.5787724215,5.68330230945,0.0,5.66193520484,0.0,0.143710746328,0.143710746328,0.143710746328,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.630473513678
 03/11  12:00:00,1.45918911268,3.9594053945,0.0,3.9380317436,0.0,0.100019971188,0.100019971188,0.100019971188,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699121
 03/11  13:00:00,1.3446697568,2.98832777269,0.0,2.96731416798,0.0,0.0761093199181,0.0761093199181,0.0761093199181,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654102766
 03/11  14:00:00,1.25827588556,2.32499955564,0.0,2.30325931226,0.0,0.0596948601554,0.0596948601554,0.0596948601554,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.422801944334
 03/11  15:00:00,1.19018263997,1.74259302692,0.0,1.7196286265,0.0,0.0449059306526,0.0449059306526,0.0449059306526,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266930147
 03/11  16:00:00,1.22533164819,1.5013385428,0.0,1.477097615,0.0,0.0387221407868,0.0387221407868,0.0387221407868,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.386016781074
 03/11  17:00:00,1.43211387762,1.39834362108,0.0,1.36967085203,0.0,0.0360815687406,0.0360815687406,0.0360815687406,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.439522990409
 03/11  18:00:00,1.86046202702,1.98882912637,0.0,1.95399629438,0.0,0.0515645892236,0.0515645892236,0.0515645892236,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416182
 03/11  19:00:00,2.23581880997,1.63855431061,0.0,1.60073636842,0.0,0.0419812133325,0.0419812133325,0.0419812133325,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695564936
 03/11  20:00:00,2.42962771833,1.82352336384,0.0,1.7844878109,0.0,0.0464864535088,0.0464864535088,0.0464864535088,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113219643
 03/11  21:00:00,2.42720053746,2.34545333418,0.0,2.30507579091,0.0,0.0598079739554,0.0598079739554,0.0598079739554,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.616774779956
 03/11  22:00:00,2.20290680467,2.91775953241,0.0,2.87832465552,0.0,0.0743005789513,0.0743005789513,0.0743005789513,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194299566
 03/11  23:00:00,1.79885231533,3.78782483362,0.0,3.75369900142,0.0,0.0965648591243,0.0965648591243,0.0965648591243,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.423515969147
 03/11  24:00:00,1.38036795236,4.40336662262,0.0,4.37371190943,0.0,0.111847289685,0.111847289685,0.111847289685,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717913037
 03/12  01:00:00,0.949068216175,5.13504491492,0.0,5.11051595017,0.0,0.130210795935,0.130210795935,0.130210795935,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197202655
 03/12  02:00:00,0.784316269432,5.74607589678,0.0,5.72349118143,0.0,0.145377803883,0.145377803883,0.145377803883,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0967178149597
 03/12  03:00:00,0.726529446441,6.18428095783,0.0,6.16195809425,0.0,0.155955961301,0.155955961301,0.155955961301,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0804716176723
 03/12  04:00:00,0.72724041332,6.57063507914,0.0,6.54862643769,0.0,0.165393144545,0.165393144545,0.165393144545,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0850251242465
 03/12  05:00:00,0.777631650808,6.71185091921,0.0,6.69067365714,0.0,0.168809694462,0.168809694462,0.168809694462,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924107889
 03/12  06:00:00,1.03980484511,6.74322911883,0.0,6.71959699639,0.0,0.169028236697,0.169028236697,0.169028236697,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714327355
 03/12  07:00:00,1.58282736617,6.62975039122,0.0,6.60244579767,0.0,0.165900270317,0.165900270317,0.165900270317,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978728
 03/12  08:00:00,1.90701518247,6.23676154648,0.0,6.20774837012,0.0,0.155606165275,0.155606165275,0.155606165275,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.81562182829,5.64728806525,0.0,5.62275910049,0.0,0.140876053488,0.140876053488,0.140876053488,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.815065860344
 03/12  10:00:00,1.63957779864,4.59473273118,0.0,4.57385659865,0.0,0.114892155798,0.114892155798,0.114892155798,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967095765
 03/12  11:00:00,1.54511293938,4.40457989076,0.0,4.38321278615,0.0,0.111722909178,0.111722909178,0.111722909178,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801868707
 03/12  12:00:00,1.42729066153,2.73516064385,0.0,2.71378699295,0.0,0.069536372584,0.069536372584,0.069536372584,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.536284268456
 03/12  13:00:00,1.31267031503,1.76987721618,0.0,1.74886361146,0.0,0.045327773332,0.045327773332,0.045327773332,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.465436207582
 03/12  14:00:00,1.22566049513,1.0960695597,0.0,1.07432931632,0.0,0.0281674852804,0.0281674852804,0.0281674852804,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.421713928776
 03/12  15:00:00,1.15789507716,0.536696550512,0.0,0.513732150094,0.0,0.0135890202411,0.0135890202411,0.0135890202411,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296277755
 03/12  16:00:00,1.19387024503,0.33522700632,0.0,0.310986078514,0.0,0.00823966033117,0.00823966033117,0.00823966033117,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858362
 03/12  17:00:00,1.40033925462,0.232352427575,0.0,0.203679658525,0.0,0.00543055410932,0.00543055410932,0.00543055410932,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.438399382042
 03/12  18:00:00,1.82335315623,0.630057113783,0.0,0.595224281793,0.0,0.01585609302,0.01585609302,0.01585609302,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821041597
 03/12  19:00:00,2.20450031406,0.501785801806,0.0,0.463967859614,0.0,0.0123272975099,0.0123272975099,0.0123272975099,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.650030984848
 03/12  20:00:00,2.40259671865,0.839399835141,0.0,0.800364282208,0.0,0.0211687969031,0.0211687969031,0.0211687969031,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.672399876573
 03/12  21:00:00,2.40366884793,1.47967859605,0.0,1.43930105278,0.0,0.0378460304097,0.0378460304097,0.0378460304097,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205033972
 03/12  22:00:00,2.18606846967,2.29391400575,0.0,2.25447912887,0.0,0.0588359928782,0.0588359928782,0.0588359928782,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.538820550638
 03/12  23:00:00,1.78122483506,3.12532418759,0.0,3.09119835538,0.0,0.079989056052,0.079989056052,0.079989056052,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.422464291953
 03/12  24:00:00,1.3684000771,3.94522876691,0.0,3.91557405372,0.0,0.100570018751,0.100570018751,0.100570018751,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027308712
 03/13  01:00:00,0.924481565439,4.8375214073,0.0,4.81299244255,0.0,0.122953229409,0.122953229409,0.122953229409,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441801522
 03/13  02:00:00,0.770706170112,5.58736982929,0.0,5.56478511395,0.0,0.141386291423,0.141386291423,0.141386291423,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0910462521753
 03/13  03:00:00,0.716954271675,6.08290058172,0.0,6.06057771814,0.0,0.153153993393,0.153153993393,0.153153993393,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0763096492414
 03/13  04:00:00,0.719666650698,6.52117582027,0.0,6.49916717882,0.0,0.163662992723,0.163662992723,0.163662992723,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469176177
 03/13  05:00:00,0.769214360583,6.87588754763,0.0,6.85471028556,0.0,0.172223902044,0.172223902044,0.172223902044,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763765697
 03/13  06:00:00,1.01816529412,7.12398651404,0.0,7.1003543916,0.0,0.177988006519,0.177988006519,0.177988006519,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211699141
 03/13  07:00:00,1.54276709675,7.89489872681,0.0,7.86759413327,0.0,0.197242268186,0.197242268186,0.197242268186,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800223656
 03/13  08:00:00,1.82435858769,6.80292590786,0.0,6.77391273151,0.0,0.167909574525,0.167909574525,0.167909574525,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.76388960283
 03/13  09:00:00,1.70027499548,5.47388712175,0.0,5.44935815699,0.0,0.134895138823,0.134895138823,0.134895138823,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.738137243095
 03/13  10:00:00,1.50755343442,3.97913329603,0.0,3.95825716349,0.0,0.0987022536821,0.0987022536821,0.0987022536821,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.66016369212
 03/13  11:00:00,1.40154064262,3.16481755652,0.0,3.14345045191,0.0,0.0798690798817,0.0798690798817,0.0798690798817,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.567999630534
 03/13  12:00:00,1.30042416883,1.79529967692,0.0,1.77392602601,0.0,0.0456605827542,0.0456605827542,0.0456605827542,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.485782325104
 03/13  13:00:00,1.2000229683,0.952086169295,0.0,0.93107256458,0.0,0.024268700323,0.024268700323,0.024268700323,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658439961
 03/13  14:00:00,1.12643652116,0.422259279656,0.0,0.400519036273,0.0,0.0105484792045,0.0105484792045,0.0105484792045,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696993402
 03/13  15:00:00,1.07068817413,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.34580396714
 03/13  16:00:00,1.11420086966,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350667116184
 03/13  17:00:00,1.3167528642,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.396161464975
 03/13  18:00:00,1.72134685037,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.494022758972
 03/13  19:00:00,2.09226335157,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.584431635408
 03/13  20:00:00,2.27407022918,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599286938195
 03/13  21:00:00,2.26432413865,0.14180687494,0.0,0.101429331674,0.0,0.00269234443508,0.00269234443508,0.00269234443508,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545869380996
 03/13  22:00:00,2.04811882497,0.594366701285,0.0,0.5549318244,0.0,0.0147027469611,0.0147027469611,0.0147027469611,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.480611009325
 03/13  23:00:00,1.6589979226,1.24041122394,0.0,1.20628539173,0.0,0.0317839163383,0.0317839163383,0.0317839163383,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735731128
 03/13  24:00:00,1.27058358627,1.8209971725,0.0,1.79134245931,0.0,0.0468327208415,0.0468327208415,0.0468327208415,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26448296112
 03/14  01:00:00,0.863893511056,2.43729932663,0.0,2.41277036187,0.0,0.0626661071209,0.0626661071209,0.0626661071209,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140869427
 03/14  02:00:00,0.711098396553,3.19118375625,0.0,3.16859904091,0.0,0.0819309577007,0.0819309577007,0.0819309577007,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938123379
 03/14  03:00:00,0.658810048743,3.72239243057,0.0,3.70006956699,0.0,0.0951175141268,0.0951175141268,0.0951175141268,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762019055753
 03/14  04:00:00,0.662003588373,4.17108031817,0.0,4.14907167672,0.0,0.106120365735,0.106120365735,0.106120365735,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264822817
 03/14  05:00:00,0.712048405095,4.54618860118,0.0,4.5250113391,0.0,0.115303805801,0.115303805801,0.115303805801,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123517906452
 03/14  06:00:00,0.959523812772,4.75114485682,0.0,4.72751273438,0.0,0.120123997848,0.120123997848,0.120123997848,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226467
 03/14  07:00:00,1.48045783293,5.41190118705,0.0,5.38459659351,0.0,0.136708887799,0.136708887799,0.136708887799,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024340226
 03/14  08:00:00,1.76260817937,4.34196535769,0.0,4.31295218134,0.0,0.108233355767,0.108233355767,0.108233355767,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815413261
 03/14  09:00:00,1.65134439744,3.52114147828,0.0,3.49661251352,0.0,0.0879832252572,0.0879832252572,0.0879832252572,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118558619
 03/14  10:00:00,1.47456841654,2.68121227506,0.0,2.66033614252,0.0,0.0675302033509,0.0675302033509,0.0675302033509,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.658350724571
 03/14  11:00:00,1.37475339024,2.14576658734,0.0,2.12439948273,0.0,0.0546384928023,0.0546384928023,0.0546384928023,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442965232
 03/14  12:00:00,1.286044539,1.27870961554,0.0,1.25733596464,0.0,0.0326002327012,0.0326002327012,0.0326002327012,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463045324
 03/14  13:00:00,1.19339676176,0.739232842867,0.0,0.718219238152,0.0,0.0187764784783,0.0187764784783,0.0187764784783,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.420524455258
 03/14  14:00:00,1.12269017702,0.318651510719,0.0,0.296911267337,0.0,0.00781863266812,0.00781863266812,0.00781863266812,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.382680495797
 03/14  15:00:00,1.07022755101,0.0362012396152,0.0,0.0132368391977,0.0,0.000349805098895,0.000349805098895,0.000349805098895,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344993538924
 03/14  16:00:00,1.11340015943,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349866405955
 03/14  17:00:00,1.31592942508,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.395338025857
 03/14  18:00:00,1.72014116573,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.49281707433
 03/14  19:00:00,2.09069890743,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.582867191274
 03/14  20:00:00,2.27239981098,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597616519998
 03/14  21:00:00,2.26004212113,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544279707912
 03/14  22:00:00,2.03444236741,0.126262778647,0.0,0.0868279017608,0.0,0.00229882155009,0.00229882155009,0.00229882155009,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.479338477172
 03/14  23:00:00,1.64191378036,0.626351252815,0.0,0.59222542061,0.0,0.0156641284089,0.0156641284089,0.0156641284089,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.375771376824
 03/14  24:00:00,1.25351258343,1.18457344894,0.0,1.15491873574,0.0,0.0304002557106,0.0304002557106,0.0304002557106,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844423414
 03/15  01:00:00,0.847587816168,1.80838829054,0.0,1.78385932579,0.0,0.0466674292613,0.0466674292613,0.0466674292613,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833852399
 03/15  02:00:00,0.684986766097,2.17654712757,0.0,2.15396241222,0.0,0.0559748187059,0.0559748187059,0.0559748187059,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383208771
 03/15  03:00:00,0.625678619626,2.41646247303,0.0,2.39413960945,0.0,0.0620959801809,0.0620959801809,0.0620959801809,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760920104051
 03/15  04:00:00,0.624180066807,2.6722955899,0.0,2.65028694845,0.0,0.0684196664598,0.0684196664598,0.0684196664598,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803036599906
 03/15  05:00:00,0.669996806548,2.87204164624,0.0,2.85086438417,0.0,0.073502964983,0.073502964983,0.073502964983,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123267148723
 03/15  06:00:00,0.910631571324,2.82631590773,0.0,2.80268378529,0.0,0.0720247546926,0.0720247546926,0.0720247546926,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.311641228174
 03/15  07:00:00,1.41068823059,2.70487493756,0.0,2.67757034402,0.0,0.0687505238543,0.0687505238543,0.0687505238543,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213101828
 03/15  08:00:00,1.71470065232,2.45957766885,0.0,2.4305644925,0.0,0.0624413562896,0.0624413562896,0.0624413562896,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75969988569
 03/15  09:00:00,1.61568787809,2.1391130148,0.0,2.11458405004,0.0,0.0543856296395,0.0543856296395,0.0543856296395,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059634888
 03/15  10:00:00,1.45215590717,1.84014153019,0.0,1.81926539766,0.0,0.0469668060844,0.0469668060844,0.0469668060844,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501612472
 03/15  11:00:00,1.36076652181,1.64863221781,0.0,1.6272651132,0.0,0.0422393275775,0.0422393275775,0.0422393275775,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.564855262024
 03/15  12:00:00,1.2721747473,0.793943733549,0.0,0.772570082647,0.0,0.0200760205328,0.0200760205328,0.0200760205328,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117465793
 03/15  13:00:00,1.18038722906,0.286538197528,0.0,0.265524592813,0.0,0.0069235337991,0.0069235337991,0.0069235337991,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419367867239
 03/15  14:00:00,1.12846208923,0.579279231624,0.0,0.557538988242,0.0,0.0146273043724,0.0146273043724,0.0146273043724,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.381643736302
 03/15  15:00:00,1.08697857738,0.706875567202,0.0,0.683911166785,0.0,0.0180245451572,0.0180245451572,0.0180245451572,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344069825227
 03/15  16:00:00,1.12899051651,0.650160477858,0.0,0.625919550051,0.0,0.0165035376275,0.0165035376275,0.0165035376275,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348953225402
 03/15  17:00:00,1.33064087405,0.623377717856,0.0,0.594704948806,0.0,0.0156732088619,0.0156732088619,0.0156732088619,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394376265968
 03/15  18:00:00,1.73922791054,0.802648457227,0.0,0.767815625236,0.0,0.0202243829689,0.0202243829689,0.0202243829689,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.491679436168
 03/15  19:00:00,2.10207497541,0.518813558206,0.0,0.480995616013,0.0,0.0126409127648,0.0126409127648,0.0126409127648,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.58160234649
 03/15  20:00:00,2.28462200833,0.554718918914,0.0,0.515683365981,0.0,0.013517343882,0.013517343882,0.013517343882,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.596321373468
 03/15  21:00:00,2.27733123426,0.751173343393,0.0,0.710795800128,0.0,0.0185893785306,0.0185893785306,0.0185893785306,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542979442507
 03/15  22:00:00,2.06022319132,1.16429273775,0.0,1.12485786087,0.0,0.0293579255137,0.0293579255137,0.0293579255137,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.47806019712
 03/15  23:00:00,1.66710257817,1.64320069506,0.0,1.60907486285,0.0,0.0418364875527,0.0418364875527,0.0418364875527,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787815491
 03/15  24:00:00,1.27592545598,2.09511217821,0.0,2.06545746501,0.0,0.0534643915116,0.0534643915116,0.0534643915116,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193160163
 03/16  01:00:00,0.866343552351,2.57145478199,0.0,2.54692581723,0.0,0.065736152066,0.065736152066,0.065736152066,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865777
