Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/16  02:00:00,0.702523897378,2.88240083647,0.0,2.85981612112,0.0,0.0736704402487,0.0736704402487,0.0736704402487,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0905798306156
 03/16  03:00:00,0.644693428004,3.18780954614,0.0,3.16548668257,0.0,0.0812228026795,0.0812228026795,0.0812228026795,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0759799962838
 03/16  04:00:00,0.641628858553,3.37923430342,0.0,3.35722566197,0.0,0.0859936995424,0.0859936995424,0.0859936995424,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0801784186539
 03/16  05:00:00,0.684937325839,3.48827976249,0.0,3.46710250041,0.0,0.0886990764885,0.0886990764885,0.0886990764885,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011556508
 03/16  06:00:00,0.929931753212,3.6317613878,0.0,3.60812926537,0.0,0.092133199122,0.092133199122,0.092133199122,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832965633
 03/16  07:00:00,1.43742608447,3.84137798928,0.0,3.81407339574,0.0,0.0973345648837,0.0973345648837,0.0973345648837,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.661366914679
 03/16  08:00:00,1.73440184394,3.34799552371,0.0,3.31898234735,0.0,0.0842988168554,0.0842988168554,0.0842988168554,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.757543616747
 03/16  09:00:00,1.62906964999,2.78185237539,0.0,2.75732341064,0.0,0.0698659611482,0.0698659611482,0.0698659611482,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961075281
 03/16  10:00:00,1.45283325231,1.97183620777,0.0,1.95096007524,0.0,0.0495288488232,0.0495288488232,0.0495288488232,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616914874
 03/16  11:00:00,1.35545468448,1.52349511555,0.0,1.50212801094,0.0,0.0385457372736,0.0385457372736,0.0385457372736,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.563237015007
 03/16  12:00:00,1.26279997698,0.488706296746,0.0,0.467332645844,0.0,0.0120727142863,0.0120727142863,0.0120727142863,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746001722
 03/16  13:00:00,1.17218543632,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418089608296
 03/16  14:00:00,1.11269689723,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380505848669
 03/16  15:00:00,1.06776647962,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342882272623
 03/16  16:00:00,1.11069896465,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.347165211174
 03/16  17:00:00,1.31311568848,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392524289261
 03/16  18:00:00,1.71692237263,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.489598281236
 03/16  19:00:00,2.08695024421,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.579118528055
 03/16  20:00:00,2.2686100943,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593826803318
 03/16  21:00:00,2.25653861992,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.5407762067
 03/16  22:00:00,2.02895761243,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.47615254375
 03/16  23:00:00,1.62404909423,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.373570819099
 03/16  24:00:00,1.22741353134,0.247876175291,0.0,0.218221462095,0.0,0.00568044921221,0.00568044921221,0.00568044921221,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.262465177824
 03/17  01:00:00,0.819539951449,0.761707456914,0.0,0.737178492158,0.0,0.0192514565889,0.0192514565889,0.0192514565889,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144201960352
 03/17  02:00:00,0.658251352048,1.15459658555,0.0,1.1320118702,0.0,0.0295593519369,0.0295593519369,0.0295593519369,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183735971
 03/17  03:00:00,0.599535586234,1.4119457705,0.0,1.38962290692,0.0,0.0361790867752,0.0361790867752,0.0361790867752,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658704187
 03/17  04:00:00,0.600888425631,1.76990676329,0.0,1.74789812184,0.0,0.0453807570787,0.0453807570787,0.0453807570787,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509281955
 03/17  05:00:00,0.643961584199,1.87358421886,0.0,1.85240695679,0.0,0.0479836717634,0.0479836717634,0.0479836717634,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751219594
 03/17  06:00:00,0.889399443479,2.0525199267,0.0,2.02888780426,0.0,0.0524242078829,0.0524242078829,0.0524242078829,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009647139
 03/17  07:00:00,1.38558849453,1.86204579412,0.0,1.83474120058,0.0,0.0473774104812,0.0473774104812,0.0473774104812,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486479138
 03/17  08:00:00,1.69134988905,1.7192514656,0.0,1.69023828924,0.0,0.0434431862813,0.0434431862813,0.0434431862813,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292433
 03/17  09:00:00,1.59880304711,1.64786706732,0.0,1.62333810256,0.0,0.0417369260441,0.0417369260441,0.0417369260441,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823507506
 03/17  10:00:00,1.44351334126,1.65476026437,0.0,1.63388413184,0.0,0.0421286631412,0.0421286631412,0.0421286631412,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.652697189502
 03/17  11:00:00,1.36337144672,1.87897568278,0.0,1.85760857817,0.0,0.0481108339028,0.0481108339028,0.0481108339028,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588680615
 03/17  12:00:00,1.28353815881,1.34170280115,0.0,1.32032915025,0.0,0.0342078560132,0.0342078560132,0.0342078560132,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.48034904182
 03/17  13:00:00,1.19633202348,0.993432542398,0.0,0.972418937683,0.0,0.025247936581,0.025247936581,0.025247936581,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.41698825888
 03/17  14:00:00,1.12094320062,0.377263298357,0.0,0.355523054974,0.0,0.00924148864855,0.00924148864855,0.00924148864855,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510663412
 03/17  15:00:00,1.06699035778,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342106150788
 03/17  16:00:00,1.11047197116,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.346938217682
 03/17  17:00:00,1.31239184823,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.391800449006
 03/17  18:00:00,1.71598663498,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.488662543581
 03/17  19:00:00,2.08582970023,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.577997984068
 03/17  20:00:00,2.26733028672,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.592546995733
 03/17  21:00:00,2.25540501072,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539642597502
 03/17  22:00:00,2.02803614623,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475231077547
 03/17  23:00:00,1.62955690372,0.278330571353,0.0,0.244204739148,0.0,0.006372524472,0.006372524472,0.006372524472,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372706104116
 03/17  24:00:00,1.23852902464,0.696375244441,0.0,0.666720531245,0.0,0.0174079065006,0.0174079065006,0.0174079065006,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853213829
 03/18  01:00:00,0.844796122551,1.09831708752,0.0,1.07378812277,0.0,0.0279900293254,0.0279900293254,0.0279900293254,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.15414587564
 03/18  02:00:00,0.673484072969,1.39005359133,0.0,1.36746887599,0.0,0.0355934419829,0.0355934419829,0.0355934419829,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0956699803969
 03/18  03:00:00,0.61262720637,1.67285322924,0.0,1.65053036567,0.0,0.042794338392,0.042794338392,0.042794338392,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797310005103
 03/18  04:00:00,0.607680495032,1.82359993432,0.0,1.80159129287,0.0,0.0466577243814,0.0466577243814,0.0466577243814,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006261216
 03/18  05:00:00,0.661880908499,2.13988212342,0.0,2.11870486134,0.0,0.0547428527621,0.0547428527621,0.0547428527621,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207279
 03/18  06:00:00,0.921679628181,2.20091391495,0.0,2.17728179251,0.0,0.0561650689695,0.0561650689695,0.0561650689695,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278155
 03/18  07:00:00,1.46860250672,2.5003354127,0.0,2.47303081916,0.0,0.0636938163785,0.0636938163785,0.0636938163785,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.80013381948,2.46897934113,0.0,2.43996616477,0.0,0.0628458811123,0.0628458811123,0.0628458811123,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166107
 03/18  09:00:00,1.71845340804,2.26984960553,0.0,2.24532064077,0.0,0.0575752544595,0.0575752544595,0.0575752544595,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239124
 03/18  10:00:00,1.56777788953,2.18968442256,0.0,2.16880829002,0.0,0.0556073391636,0.0556073391636,0.0556073391636,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452003282
 03/18  11:00:00,1.48944614944,2.61477260298,0.0,2.59340549837,0.0,0.0668188076305,0.0668188076305,0.0668188076305,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.618039180321
 03/18  12:00:00,1.39876318803,1.96897498282,0.0,1.94760133191,0.0,0.0501182593805,0.0501182593805,0.0501182593805,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174908153
 03/18  13:00:00,1.30358763035,1.73082645406,0.0,1.70981284934,0.0,0.0440863818678,0.0440863818678,0.0440863818678,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594914366
 03/18  14:00:00,1.23306892437,1.67096299778,0.0,1.64922275439,0.0,0.0425810039231,0.0425810039231,0.0425810039231,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41470883937
 03/18  15:00:00,1.17685250827,1.52018358995,0.0,1.49721918953,0.0,0.0387959090374,0.0387959090374,0.0387959090374,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820063
 03/18  16:00:00,1.21624419757,1.44876117651,0.0,1.4245202487,0.0,0.0369163191908,0.0369163191908,0.0369163191908,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.42255120395,1.37230763167,0.0,1.34363486262,0.0,0.0348767631484,0.0348767631484,0.0348767631484,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.431165122337
 03/18  18:00:00,1.84750410935,1.91937881261,0.0,1.88454598062,0.0,0.0490232423649,0.0490232423649,0.0490232423649,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804845375
 03/18  19:00:00,2.21697006659,1.41143563794,0.0,1.37361769574,0.0,0.0355143029752,0.0355143029752,0.0355143029752,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313731914
 03/18  20:00:00,2.40456008672,1.36450252893,0.0,1.325466976,0.0,0.0341633811062,0.0341633811062,0.0341633811062,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368660441
 03/18  21:00:00,2.39211275333,1.45457784223,0.0,1.41420029896,0.0,0.0363966132198,0.0363966132198,0.0363966132198,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098356569
 03/18  22:00:00,2.16089188947,1.69191903185,0.0,1.65248415496,0.0,0.0425041683827,0.0425041683827,0.0425041683827,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975794938
 03/18  23:00:00,1.74466788511,1.98620711168,0.0,1.95208127948,0.0,0.0502032201334,0.0502032201334,0.0502032201334,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693177919
 03/18  24:00:00,1.32116999688,2.27822053509,0.0,2.2485658219,0.0,0.0577863102682,0.0577863102682,0.0577863102682,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580936969
 03/19  01:00:00,0.88423749329,2.66485752185,0.0,2.64032855709,0.0,0.0677958672047,0.0677958672047,0.0677958672047,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1537814085
 03/19  02:00:00,0.711790668869,2.90842649153,0.0,2.88584177618,0.0,0.0740861176144,0.0740861176144,0.0740861176144,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954839006655
 03/19  03:00:00,0.653086148943,3.27505532014,0.0,3.25273245656,0.0,0.0833847898635,0.0833847898635,0.0833847898635,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994916115
 03/19  04:00:00,0.647356271941,3.3952230754,0.0,3.37321443395,0.0,0.0864798999568,0.0864798999568,0.0864798999568,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0840542274557
 03/19  05:00:00,0.690865645174,3.3082826375,0.0,3.28710537543,0.0,0.0840265787539,0.0840265787539,0.0840265787539,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,0.946425851406,3.23238953626,0.0,3.20875741382,0.0,0.0818455963794,0.0818455963794,0.0818455963794,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.47779141839,2.97045836433,0.0,2.94315377079,0.0,0.0750166555148,0.0750166555148,0.0750166555148,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.8126054608,3.0827843155,0.0,3.05377113914,0.0,0.0778247899554,0.0778247899554,0.0778247899554,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.74811369107,3.52907072721,0.0,3.50454176246,0.0,0.0896978023589,0.0896978023589,0.0896978023589,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735974258
 03/19  10:00:00,1.59771598329,3.45635697763,0.0,3.4354808451,0.0,0.0877675490272,0.0877675490272,0.0877675490272,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229887186
 03/19  11:00:00,1.52614044272,4.14314116461,0.0,4.12177406,0.0,0.105424068904,0.105424068904,0.105424068904,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128212318
 03/19  12:00:00,1.43376936349,3.42083048527,0.0,3.39945683437,0.0,0.0867418514598,0.0867418514598,0.0867418514598,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557491532
 03/19  13:00:00,1.34962393444,3.60410104885,0.0,3.58308744414,0.0,0.0915149479525,0.0915149479525,0.0915149479525,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456202652373
 03/19  14:00:00,1.27153681374,3.24213185861,0.0,3.22039161522,0.0,0.0822926814393,0.0822926814393,0.0822926814393,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41346505123
 03/19  15:00:00,1.22290842197,3.39085592164,0.0,3.36789152122,0.0,0.0859614447832,0.0859614447832,0.0859614447832,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.372937198016
 03/19  16:00:00,1.26617166001,3.45540963968,0.0,3.43116871187,0.0,0.087962858366,0.087962858366,0.087962858366,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.377616075306
 03/19  17:00:00,1.46012919461,2.91170013264,0.0,2.88302736359,0.0,0.0737392324663,0.0737392324663,0.0737392324663,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429880643679
 03/19  18:00:00,1.89801692678,3.96687414947,0.0,3.93204131748,0.0,0.101136930104,0.101136930104,0.101136930104,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.534203975058
 03/19  19:00:00,2.26664991826,3.45214569783,0.0,3.41432775564,0.0,0.0870970219299,0.0870970219299,0.0870970219299,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.637410864635
 03/19  20:00:00,2.45595569792,3.4805126856,0.0,3.44147713266,0.0,0.0875176306455,0.0875176306455,0.0875176306455,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659410022096
 03/19  21:00:00,2.43780724365,3.34940062241,0.0,3.30902307915,0.0,0.0838855699808,0.0838855699808,0.0838855699808,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.603303890127
 03/19  22:00:00,2.20913418519,3.6808201163,0.0,3.64138523941,0.0,0.0923168862522,0.0923168862522,0.0923168862522,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.52840537279
 03/19  23:00:00,1.79901173233,4.20292223429,0.0,4.16879640208,0.0,0.10574931275,0.10574931275,0.10574931275,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414490932524
 03/19  24:00:00,1.38958352239,5.03281608251,0.0,5.00316136932,0.0,0.126989183186,0.126989183186,0.126989183186,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.28779158956
 03/20  01:00:00,0.939947423062,5.56241060791,0.0,5.53788164315,0.0,0.14064997505,0.14064997505,0.14064997505,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210913504
 03/20  02:00:00,0.767891408625,5.55291230973,0.0,5.53032759438,0.0,0.139701002759,0.139701002759,0.139701002759,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0899167793515
 03/20  03:00:00,0.708625811865,5.79945285421,0.0,5.77712999064,0.0,0.145623695952,0.145623695952,0.145623695952,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114868721
 03/20  04:00:00,0.703073152478,5.89061460044,0.0,5.868605959,0.0,0.147961639212,0.147961639212,0.147961639212,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547729085
 03/20  05:00:00,0.7446002694,5.96021176848,0.0,5.93903450641,0.0,0.14943111673,0.14943111673,0.14943111673,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942459828
 03/20  06:00:00,0.981992351693,5.89157072521,0.0,5.86793860278,0.0,0.147574634333,0.147574634333,0.147574634333,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.307452128903
 03/20  07:00:00,1.49724214878,6.56663075156,0.0,6.53932615802,0.0,0.16487274961,0.16487274961,0.16487274961,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794257
 03/20  08:00:00,1.78876486919,5.91679740404,0.0,5.88778422768,0.0,0.147681006858,0.147681006858,0.147681006858,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852445199
 03/20  09:00:00,1.68535599509,5.41195781794,0.0,5.38742885318,0.0,0.134930224522,0.134930224522,0.134930224522,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183157006
 03/20  10:00:00,1.51569578453,4.80611064581,0.0,4.78523451327,0.0,0.120274749505,0.120274749505,0.120274749505,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733546409
 03/20  11:00:00,1.4439958331,5.28676604725,0.0,5.26539894264,0.0,0.133855729197,0.133855729197,0.133855729197,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468171698
 03/20  12:00:00,1.35298596109,4.26952588082,0.0,4.24815222992,0.0,0.107995322297,0.107995322297,0.107995322297,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.47600937782
 03/20  13:00:00,1.27248935868,4.14557755975,0.0,4.12456395503,0.0,0.105135439922,0.105135439922,0.105135439922,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.41325809074
 03/20  14:00:00,1.21644875452,4.24302047287,0.0,4.22128022949,0.0,0.108090750188,0.108090750188,0.108090750188,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.376166955773
 03/20  15:00:00,1.17193424176,4.23287679026,0.0,4.20991238985,0.0,0.107859816773,0.107859816773,0.107859816773,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.339190217997
 03/20  16:00:00,1.21705307962,4.30888161648,0.0,4.28464068867,0.0,0.109499804634,0.109499804634,0.109499804634,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.344019521504
 03/20  17:00:00,1.41282671112,4.08668550076,0.0,4.05801273171,0.0,0.103489476862,0.103489476862,0.103489476862,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388745835032
 03/20  18:00:00,1.84337117314,5.17428550438,0.0,5.13945267239,0.0,0.13143226005,0.13143226005,0.13143226005,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484614821693
 03/20  19:00:00,2.19325998955,4.45883940219,0.0,4.42102146,0.0,0.112161767276,0.112161767276,0.112161767276,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.573266506113
 03/20  20:00:00,2.37293450753,4.39893115099,0.0,4.35989559806,0.0,0.11033008797,0.11033008797,0.11033008797,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587821128578
 03/20  21:00:00,2.36688704437,4.61857495949,0.0,4.57819741623,0.0,0.11588691189,0.11588691189,0.11588691189,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535237719261
 03/20  22:00:00,2.14894437251,4.97681701564,0.0,4.93738213875,0.0,0.124883024959,0.124883024959,0.124883024959,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256278864
 03/20  23:00:00,1.7526905691,5.27855151104,0.0,5.24442567884,0.0,0.132620249894,0.132620249894,0.132620249894,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592044074
 03/20  24:00:00,1.36057195066,5.64050881045,0.0,5.61085409726,0.0,0.141551246736,0.141551246736,0.141551246736,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752799616
 03/21  01:00:00,0.949231131136,5.98343506302,0.0,5.95890609826,0.0,0.150275202711,0.150275202711,0.150275202711,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869393917
 03/21  02:00:00,0.786186543475,6.29970205944,0.0,6.27711734409,0.0,0.158168857348,0.158168857348,0.158168857348,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897440596122
 03/21  03:00:00,0.725999744379,6.50027694927,0.0,6.47795408569,0.0,0.163119780945,0.163119780945,0.163119780945,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0753893343943
 03/21  04:00:00,0.722008421802,6.66673885602,0.0,6.64473021457,0.0,0.167033375728,0.167033375728,0.167033375728,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183057175
 03/21  05:00:00,0.767725463262,6.90184994878,0.0,6.88067268671,0.0,0.172834878014,0.172834878014,0.172834878014,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663892406
 03/21  06:00:00,1.00550608855,6.86896777819,0.0,6.84533565575,0.0,0.171969275708,0.171969275708,0.171969275708,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.30657122439
 03/21  07:00:00,1.49643376484,6.64965860585,0.0,6.62235401231,0.0,0.166076432611,0.166076432611,0.166076432611,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632727318
 03/21  08:00:00,1.79092683099,6.11970935051,0.0,6.09069617415,0.0,0.152193101858,0.152193101858,0.152193101858,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174318798
 03/21  09:00:00,1.69046897368,5.70380254523,0.0,5.67927358047,0.0,0.14233037763,0.14233037763,0.14233037763,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.72089598249
 03/21  10:00:00,1.51737297752,4.95546625996,0.0,4.93459012742,0.0,0.124006028025,0.124006028025,0.124006028025,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.64467946088
 03/21  11:00:00,1.44223668288,5.28509006623,0.0,5.26372296162,0.0,0.133860283974,0.133860283974,0.133860283974,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.554704466704
 03/21  12:00:00,1.34141135275,3.87283782127,0.0,3.85146417037,0.0,0.0979154260832,0.0979154260832,0.0979154260832,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.474514665696
 03/21  13:00:00,1.24249018484,3.01039990007,0.0,2.98938629535,0.0,0.0764210470154,0.0764210470154,0.0764210470154,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.4119733098
 03/21  14:00:00,1.17731827282,2.74376958035,0.0,2.72202933697,0.0,0.0701119468547,0.0701119468547,0.0701119468547,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015277413
 03/21  15:00:00,1.1224439801,2.32151160811,0.0,2.29854720769,0.0,0.059395660951,0.059395660951,0.059395660951,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164112156
 03/21  16:00:00,1.16539137316,2.29738131782,0.0,2.27314039001,0.0,0.0588755797138,0.0588755797138,0.0588755797138,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982039971
 03/21  17:00:00,1.3726724612,2.5093992613,0.0,2.48072649225,0.0,0.0645192228834,0.0645192228834,0.0645192228834,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561839098
 03/21  18:00:00,1.79909396895,3.43936330747,0.0,3.40453047548,0.0,0.0886406360846,0.0886406360846,0.0886406360846,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.483129241471
 03/21  19:00:00,2.16294586598,3.27691072422,0.0,3.23909278202,0.0,0.0836005925014,0.0836005925014,0.0836005925014,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.57151355732
 03/21  20:00:00,2.34192011774,3.20883728964,0.0,3.16980173671,0.0,0.0811032092058,0.0811032092058,0.0811032092058,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033617546
 03/21  21:00:00,2.34134150338,3.64060079712,0.0,3.60022325385,0.0,0.0919693636729,0.0919693636729,0.0919693636729,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.533609726492
 03/21  22:00:00,2.12318648397,3.98763498372,0.0,3.94820010684,0.0,0.100555933436,0.100555933436,0.100555933436,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825481848
 03/21  23:00:00,1.73289380598,4.51674163712,0.0,4.48261580492,0.0,0.113916067164,0.113916067164,0.113916067164,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499463685
 03/21  24:00:00,1.34516087409,5.03234722986,0.0,5.00269251667,0.0,0.126863621042,0.126863621042,0.126863621042,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029348738
 03/22  01:00:00,0.937535816649,5.51303678787,0.0,5.48850782312,0.0,0.138926796102,0.138926796102,0.138926796102,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522486039
 03/22  02:00:00,0.77463891872,5.83542358669,0.0,5.81283887134,0.0,0.146796752925,0.146796752925,0.146796752925,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895685392807
 03/22  03:00:00,0.719985507322,6.25838907053,0.0,6.23606620695,0.0,0.157229491317,0.157229491317,0.157229491317,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.075265386965
 03/22  04:00:00,0.719584773599,6.56473136818,0.0,6.54272272673,0.0,0.164748245068,0.164748245068,0.164748245068,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793797881749
 03/22  05:00:00,0.765764516965,6.83262358153,0.0,6.81144631946,0.0,0.171156822827,0.171156822827,0.171156822827,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121381001296
 03/22  06:00:00,1.0108854062,7.12813377402,0.0,7.10450165158,0.0,0.178243230135,0.178243230135,0.178243230135,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676587605
 03/22  07:00:00,1.5032167094,7.00189160343,0.0,6.97458700989,0.0,0.174902877531,0.174902877531,0.174902877531,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589226962
 03/22  08:00:00,1.795274124,6.42021356975,0.0,6.3912003934,0.0,0.158927148964,0.158927148964,0.158927148964,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.7437875647
 03/22  09:00:00,1.68771430727,5.70979318743,0.0,5.68526422268,0.0,0.141898593192,0.141898593192,0.141898593192,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.718573100513
 03/22  10:00:00,1.51245650017,4.84032634776,0.0,4.81945021523,0.0,0.121175717562,0.121175717562,0.121175717562,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.642593293991
 03/22  11:00:00,1.42966473913,4.84577630232,0.0,4.82440919771,0.0,0.123079583327,0.123079583327,0.123079583327,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913223596
 03/22  12:00:00,1.32698613419,3.33570175129,0.0,3.31432810039,0.0,0.0850082885611,0.0850082885611,0.0850082885611,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.472996584652
 03/22  13:00:00,1.22347772567,2.2896819961,0.0,2.26866839138,0.0,0.0587134552323,0.0587134552323,0.0587134552323,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668442415
 03/22  14:00:00,1.15309900816,1.81791229266,0.0,1.79617204928,0.0,0.0470623564901,0.0470623564901,0.0470623564901,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.373845603112
 03/22  15:00:00,1.09512623719,1.2802491129,0.0,1.25728471248,0.0,0.0331200522386,0.0331200522386,0.0331200522386,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121977959
 03/22  16:00:00,1.13495897492,1.13767191388,0.0,1.11343098607,0.0,0.0294968712235,0.0294968712235,0.0294968712235,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.341928350222
 03/22  17:00:00,1.33134479231,0.949312971348,0.0,0.920640202298,0.0,0.0243940470985,0.0243940470985,0.0243940470985,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38635934599
 03/22  18:00:00,1.75051264685,1.6060011317,0.0,1.57116829971,0.0,0.0415681029216,0.0415681029216,0.0415681029216,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620452526
 03/22  19:00:00,2.11118487876,1.31488666423,0.0,1.27706872203,0.0,0.0336199059706,0.0336199059706,0.0336199059706,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.56973325663
 03/22  20:00:00,2.29627073627,1.46506185428,0.0,1.42602630135,0.0,0.0372692386763,0.0372692386763,0.0372692386763,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.584218206615
 03/22  21:00:00,2.29165305675,1.73221342709,0.0,1.69183588382,0.0,0.0439343261135,0.0439343261135,0.0439343261135,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531956317414
 03/22  22:00:00,2.07661566989,2.18221704277,0.0,2.14278216588,0.0,0.0554382355949,0.0554382355949,0.0554382355949,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372365615
 03/22  23:00:00,1.69285977558,2.93885395128,0.0,2.90472811907,0.0,0.0749917041344,0.0749917041344,0.0749917041344,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389796321
 03/22  24:00:00,1.30849772695,3.56959230502,0.0,3.53993759182,0.0,0.0909352341978,0.0909352341978,0.0909352341978,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294588448
 03/23  01:00:00,0.90899352339,4.35131483579,0.0,4.32678587103,0.0,0.110736705552,0.110736705552,0.110736705552,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142170283329
 03/23  02:00:00,0.755732635676,5.04806255437,0.0,5.02547783902,0.0,0.128068653382,0.128068653382,0.128068653382,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893903557797
 03/23  03:00:00,0.708790000953,5.7779286429,0.0,5.75560577932,0.0,0.146159926079,0.146159926079,0.146159926079,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394458337
 03/23  04:00:00,0.711901334337,6.24206157928,0.0,6.22005293783,0.0,0.157205563811,0.157205563811,0.157205563811,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0792390301686
 03/23  05:00:00,0.759444605806,6.57876571812,0.0,6.55758845605,0.0,0.165124130882,0.165124130882,0.165124130882,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121093782082
 03/23  06:00:00,0.993748923967,6.48169955135,0.0,6.45806742892,0.0,0.162014942923,0.162014942923,0.162014942923,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768392587
 03/23  07:00:00,1.48713010037,6.45789377598,0.0,6.43058918244,0.0,0.160890598417,0.160890598417,0.160890598417,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514897041
 03/23  08:00:00,1.78250450668,5.98871191343,0.0,5.95969873707,0.0,0.148580292828,0.148580292828,0.148580292828,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364803511
 03/23  09:00:00,1.66982942802,5.08886280028,0.0,5.06433383552,0.0,0.126371648075,0.126371648075,0.126371648075,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.716215166379
 03/23  10:00:00,1.48849758366,3.97101093543,0.0,3.9501348029,0.0,0.0993344474475,0.0993344474475,0.0993344474475,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475647601
 03/23  11:00:00,1.40100761577,3.77626424223,0.0,3.75489713762,0.0,0.0962407258763,0.0962407258763,0.0962407258763,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094957694
 03/23  12:00:00,1.30000195506,2.31924649977,0.0,2.29787284887,0.0,0.0595650921813,0.0595650921813,0.0595650921813,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.4714556019
 03/23  13:00:00,1.20149706719,1.4697844376,0.0,1.44877083289,0.0,0.0380573485311,0.0380573485311,0.0380573485311,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.409343890633
 03/23  14:00:00,1.12998145114,0.967405803027,0.0,0.945665559644,0.0,0.0251321222209,0.0251321222209,0.0251321222209,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.372658280365
 03/23  15:00:00,1.07122186087,0.406240150743,0.0,0.383275750325,0.0,0.010273535801,0.010273535801,0.010273535801,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.336064118079
 03/23  16:00:00,1.107468747,0.138499779026,0.0,0.114258851219,0.0,0.00307622925522,0.00307622925522,0.00307622925522,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340858764264
 03/23  17:00:00,1.30571089861,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.385119499389
 03/23  18:00:00,1.70980878604,0.123681250021,0.0,0.0888484180303,0.0,0.00240154703402,0.00240154703402,0.00240154703402,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.480083147609
 03/23  19:00:00,2.07575086833,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.567919152174
 03/23  20:00:00,2.26410020209,0.296861439674,0.0,0.257825886741,0.0,0.00694151581428,0.00694151581428,0.00694151581428,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.582375395292
 03/23  21:00:00,2.26359989896,0.69867502635,0.0,0.658297483084,0.0,0.0175595201765,0.0175595201765,0.0175595201765,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.530277965566
 03/23  22:00:00,2.05458245969,1.36122647289,0.0,1.32179159601,0.0,0.0348800718543,0.0348800718543,0.0348800718543,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466897319154
 03/23  23:00:00,1.66738220467,1.97458605656,0.0,1.94046022435,0.0,0.0506405415374,0.0506405415374,0.0506405415374,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.366263387999
 03/23  24:00:00,1.28576721805,2.69276882947,0.0,2.66311411627,0.0,0.0689505693859,0.0689505693859,0.0689505693859,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257548744362
 03/24  01:00:00,0.886484929328,3.46667336824,0.0,3.44214440349,0.0,0.0885855269864,0.0885855269864,0.0885855269864,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.141812867833
 03/24  02:00:00,0.732006469531,4.10714299286,0.0,4.08455827751,0.0,0.104523259678,0.104523259678,0.104523259678,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095833392
 03/24  03:00:00,0.683015680911,4.75187850144,0.0,4.72955563787,0.0,0.120513344968,0.120513344968,0.120513344968,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117069024
 03/24  04:00:00,0.68037872585,4.97973451396,0.0,4.95772587251,0.0,0.125825697785,0.125825697785,0.125825697785,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962877083
 03/24  05:00:00,0.724803925903,5.19166411614,0.0,5.17048685407,0.0,0.1307748258,0.1307748258,0.1307748258,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407262
 03/24  06:00:00,0.96340099547,5.27829932668,0.0,5.25466720425,0.0,0.132588407867,0.132588407867,0.132588407867,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303846999146
 03/24  07:00:00,1.46961602839,5.78574734477,0.0,5.75844275122,0.0,0.145481092994,0.145481092994,0.145481092994,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410330493
 03/24  08:00:00,1.75381561207,4.90292787999,0.0,4.87391470363,0.0,0.122349453198,0.122349453198,0.122349453198,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906748532
 03/24  09:00:00,1.64926792853,4.3205653776,0.0,4.29603641285,0.0,0.108202435061,0.108202435061,0.108202435061,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822879903
 03/24  10:00:00,1.46938884913,3.28587638454,0.0,3.265000252,0.0,0.0823742109677,0.0823742109677,0.0823742109677,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327149544
 03/24  11:00:00,1.37003959854,2.65111827333,0.0,2.62975116873,0.0,0.0671174662094,0.0671174662094,0.0671174662094,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.549250200124
 03/24  12:00:00,1.27476415157,1.40901122153,0.0,1.38763757062,0.0,0.0358907265964,0.0358907265964,0.0358907265964,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469892164003
 03/24  13:00:00,1.17804456636,0.627291380652,0.0,0.606277775937,0.0,0.0159486955227,0.0159486955227,0.0159486955227,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.408000042812
 03/24  14:00:00,1.10384566498,0.0292611319171,0.0,0.00752088853436,0.0,0.000200953016401,0.000200953016401,0.000200953016401,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.371453663408
 03/24  15:00:00,1.05952632032,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.334642113325
 03/24  16:00:00,1.10266846777,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.339134714287
 03/24  17:00:00,1.30356862936,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.382977230143
 03/24  18:00:00,1.70487255134,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.477548459943
 03/24  19:00:00,2.07288280257,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.565051086409
 03/24  20:00:00,2.2542883568,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.579505065821
 03/24  21:00:00,2.24354898168,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.527786568465
 03/24  22:00:00,2.01774791573,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.464942847045
 03/24  23:00:00,1.61624229075,0.0642693418347,0.0,0.0301435096292,0.0,0.000807861968221,0.000807861968221,0.000807861968221,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.36495615365
 03/24  24:00:00,1.23130794668,0.601740601582,0.0,0.572085888386,0.0,0.0152606305482,0.0152606305482,0.0152606305482,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.25677941183
 03/25  01:00:00,0.848510942356,1.32609593059,0.0,1.30156696584,0.0,0.0343821480678,0.0343821480678,0.0343821480678,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151468576703
 03/25  02:00:00,0.68540441334,1.8897853227,0.0,1.86720060735,0.0,0.0488799859849,0.0488799859849,0.0488799859849,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.094303776766
 03/25  03:00:00,0.628120315519,2.300302318,0.0,2.27797945443,0.0,0.0592529157489,0.0592529157489,0.0592529157489,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.078765532302
 03/25  04:00:00,0.625625705235,2.55985410497,0.0,2.53784546352,0.0,0.0656777212083,0.0656777212083,0.0656777212083,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258394984
 03/25  05:00:00,0.676923793846,2.81097493967,0.0,2.7897976776,0.0,0.0719806593911,0.0719806593911,0.0719806593911,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045285998
 03/25  06:00:00,0.932205246767,2.88038837618,0.0,2.85675625375,0.0,0.0735494291237,0.0735494291237,0.0735494291237,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593536587
 03/25  07:00:00,1.46087590033,2.81470058287,0.0,2.78739598933,0.0,0.0716323887592,0.0716323887592,0.0716323887592,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.699893394447
 03/25  08:00:00,1.78481271123,2.60303588364,0.0,2.57402270728,0.0,0.0659306439847,0.0659306439847,0.0659306439847,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161294991
 03/25  09:00:00,1.70862994472,2.58909078127,0.0,2.56456181651,0.0,0.0658272974078,0.0658272974078,0.0658272974078,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.783122732854
 03/25  10:00:00,1.56088611682,2.54674935463,0.0,2.52587322209,0.0,0.0650281386697,0.0650281386697,0.0650281386697,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.70213943107
 03/25  11:00:00,1.48404148759,2.9353734019,0.0,2.9140062973,0.0,0.0754425909933,0.0754425909933,0.0754425909933,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010735102
 03/25  12:00:00,1.39330449649,2.20634338392,0.0,2.18496973301,0.0,0.056533032244,0.056533032244,0.056533032244,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301443751
 03/25  13:00:00,1.30090630511,2.01157210258,0.0,1.99055849786,0.0,0.0516256665405,0.0516256665405,0.0516256665405,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447374304458
 03/25  14:00:00,1.22875179444,1.84181059044,0.0,1.82007034705,0.0,0.047394565021,0.047394565021,0.047394565021,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.405578148344
 03/25  15:00:00,1.16841108817,1.49985470133,0.0,1.47689030091,0.0,0.0385002446078,0.0385002446078,0.0385002446078,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.365901064397
 03/25  16:00:00,1.20649673131,1.38003999161,0.0,1.35579906381,0.0,0.035384004417,0.035384004417,0.035384004417,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.370520000556
 03/25  17:00:00,1.40846512554,1.18472140027,0.0,1.15604863122,0.0,0.0302200867403,0.0302200867403,0.0302200867403,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.421735720335
 03/25  18:00:00,1.81138298543,0.977640135437,0.0,0.942807303446,0.0,0.0246541215988,0.0246541215988,0.0246541215988,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.524052842218
 03/25  19:00:00,2.18742239278,0.800055604103,0.0,0.76223766191,0.0,0.0199358428356,0.0199358428356,0.0199358428356,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.62534451825
 03/25  20:00:00,2.3745745132,0.749569585924,0.0,0.710534032991,0.0,0.0185562569462,0.0185562569462,0.0185562569462,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.646990211078
 03/25  21:00:00,2.36211524502,0.790802604799,0.0,0.750425061533,0.0,0.0195724784653,0.0195724784653,0.0195724784653,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.59192498301
 03/25  22:00:00,2.13170789462,0.992788136516,0.0,0.95335325963,0.0,0.0248487255111,0.0248487255111,0.0248487255111,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.518447242952
 03/25  23:00:00,1.72184421475,1.42348896249,0.0,1.38936313029,0.0,0.0362052458873,0.0362052458873,0.0362052458873,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.406867481806
 03/25  24:00:00,1.30869917902,1.99436311124,0.0,1.96470839804,0.0,0.051111042368,0.051111042368,0.051111042368,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.282785387013
 03/26  01:00:00,0.880054647198,2.58297549918,0.0,2.55844653443,0.0,0.0663312253183,0.0663312253183,0.0663312253183,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151063204295
 03/26  02:00:00,0.713133210453,2.99886256511,0.0,2.97627784976,0.0,0.0768155332785,0.0768155332785,0.0768155332785,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940970265851
 03/26  03:00:00,0.6547679617,3.36774227831,0.0,3.34541941474,0.0,0.0860466552018,0.0860466552018,0.0860466552018,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194390307
 03/26  04:00:00,0.649840087939,3.5271884086,0.0,3.50517976715,0.0,0.0900546881151,0.0900546881151,0.0900546881151,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.082963255295
 03/26  05:00:00,0.695972601897,3.58959729623,0.0,3.56842003416,0.0,0.0913615633336,0.0913615633336,0.0913615633336,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713190106
 03/26  06:00:00,0.948652515871,3.58456783686,0.0,3.56093571442,0.0,0.0910344767011,0.0910344767011,0.0910344767011,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.326555758113
 03/26  07:00:00,1.47350985336,3.41901990242,0.0,3.39171530888,0.0,0.0866365974668,0.0866365974668,0.0866365974668,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523138772
 03/26  08:00:00,1.79808611968,3.24529454295,0.0,3.21628136659,0.0,0.0819889948224,0.0819889948224,0.0819889948224,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376352601
 03/26  09:00:00,1.72047641175,3.17602009896,0.0,3.1514911342,0.0,0.0804087202243,0.0804087202243,0.0804087202243,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387777072
 03/26  10:00:00,1.56071830247,2.66212614499,0.0,2.64125001246,0.0,0.0673285353345,0.0673285353345,0.0673285353345,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.699671220054
 03/26  11:00:00,1.46526677527,2.31381988961,0.0,2.29245278501,0.0,0.0587904778193,0.0587904778193,0.0587904778193,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.601888135955
 03/26  12:00:00,1.36516533611,1.19019596007,0.0,1.16882230917,0.0,0.0301903902222,0.0301903902222,0.0301903902222,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513504925391
 03/26  13:00:00,1.26058090117,0.512537560393,0.0,0.491523955678,0.0,0.0128467008086,0.0128467008086,0.0128467008086,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445827866254
 03/26  14:00:00,1.17994468302,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.404165601946
 03/26  15:00:00,1.12817474475,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.364164965583
 03/26  16:00:00,1.16930900647,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.368716280135
 03/26  17:00:00,1.37609009399,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.419580775517
 03/26  18:00:00,1.78412969255,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.521453670939
 03/26  19:00:00,2.16456249811,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.622420466412
 03/26  20:00:00,2.35305587479,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.644027829609
