Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/26  21:00:00,2.34003185195,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.589414068403
 03/26  22:00:00,2.10486015629,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.516448230141
 03/26  23:00:00,1.68942867078,0.230490401415,0.0,0.196364569209,0.0,0.00519428502019,0.00519428502019,0.00519428502019,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.405462898705
 03/26  24:00:00,1.27839008543,0.852111639403,0.0,0.822456926207,0.0,0.0216788911377,0.0216788911377,0.0216788911377,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281908444649
 03/27  01:00:00,0.833650238774,1.43123269857,0.0,1.40670373382,0.0,0.0368531911121,0.0368531911121,0.0368531911121,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140710513153
 03/27  02:00:00,0.673396434771,1.80120044802,0.0,1.77861573268,0.0,0.046470582573,0.046470582573,0.046470582573,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886522256836
 03/27  03:00:00,0.617503104611,2.15763868387,0.0,2.13531582029,0.0,0.0553945680093,0.0553945680093,0.0553945680093,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0746179075608
 03/27  04:00:00,0.613577752984,2.32082855134,0.0,2.29881990989,0.0,0.059464815256,0.059464815256,0.059464815256,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.078656197371
 03/27  05:00:00,0.656673220872,2.48400205816,0.0,2.46282479609,0.0,0.0635424841057,0.0635424841057,0.0635424841057,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119904043925
 03/27  06:00:00,0.896054073353,2.6636950292,0.0,2.64006290676,0.0,0.0680822905431,0.0680822905431,0.0680822905431,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006194353
 03/27  07:00:00,1.3798947601,2.44123298433,0.0,2.41392839079,0.0,0.0622484440111,0.0622484440111,0.0622484440111,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.63892171118
 03/27  08:00:00,1.69069081685,2.62857960684,0.0,2.59956643048,0.0,0.066803213492,0.066803213492,0.066803213492,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.731328193019
 03/27  09:00:00,1.59548904909,2.42759280259,0.0,2.40306383784,0.0,0.061799329063,0.061799329063,0.061799329063,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447106465
 03/27  10:00:00,1.43777071849,2.25063610647,0.0,2.22975997394,0.0,0.0573802057784,0.0573802057784,0.0573802057784,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631703024098
 03/27  11:00:00,1.36790992219,2.751740073,0.0,2.73037296839,0.0,0.070675432075,0.070675432075,0.070675432075,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543562557909
 03/27  12:00:00,1.28461450386,1.97756678038,0.0,1.95619312948,0.0,0.0505613654654,0.0505613654654,0.0505613654654,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.465071877422
 03/27  13:00:00,1.21493338123,2.21424327121,0.0,2.1932296665,0.0,0.0569807900901,0.0569807900901,0.0569807900901,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403856763117
 03/27  14:00:00,1.15429508928,2.11255189234,0.0,2.09081164896,0.0,0.0543643958103,0.0543643958103,0.0543643958103,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.367739644911
 03/27  15:00:00,1.10942500095,2.05821140791,0.0,2.03524700749,0.0,0.0528589948787,0.0528589948787,0.0528589948787,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.331681799084
 03/27  16:00:00,1.15522123189,2.15306497239,0.0,2.12882404458,0.0,0.0552596162158,0.0552596162158,0.0552596162158,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.336427862193
 03/27  17:00:00,1.35497910983,2.12221442855,0.0,2.0935416595,0.0,0.0543056382299,0.0543056382299,0.0543056382299,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.380082072378
 03/27  18:00:00,1.77698942689,2.95586916655,0.0,2.92103633456,0.0,0.075921086978,0.075921086978,0.075921086978,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.473744248518
 03/27  19:00:00,2.13212790343,2.51417996235,0.0,2.47636202016,0.0,0.0638564623068,0.0638564623068,0.0638564623068,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.560439724962
 03/27  20:00:00,2.31265615347,2.49996955574,0.0,2.4609340028,0.0,0.0631314708747,0.0631314708747,0.0631314708747,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.574741391611
 03/27  21:00:00,2.3080637888,2.73333905671,0.0,2.69296151345,0.0,0.0689761935439,0.0689761935439,0.0689761935439,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.523325182037
 03/27  22:00:00,2.08982423115,3.01972943103,0.0,2.98029455414,0.0,0.076232397926,0.076232397926,0.076232397926,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.460786764544
 03/27  23:00:00,1.69772756445,3.38589512185,0.0,3.35176928965,0.0,0.0856521707452,0.0856521707452,0.0856521707452,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.36159711858
 03/27  24:00:00,1.3090170113,3.76035721447,0.0,3.73070250127,0.0,0.0952901116336,0.0952901116336,0.0952901116336,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.254458995357
 03/28  01:00:00,0.903667815707,4.22704768176,0.0,4.20251871701,0.0,0.107247882092,0.107247882092,0.107247882092,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140333399106
 03/28  02:00:00,0.742188798001,4.54662151897,0.0,4.52403680363,0.0,0.115453576757,0.115453576757,0.115453576757,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0884615947303
 03/28  03:00:00,0.678744946669,4.60729583894,0.0,4.58497297537,0.0,0.116771094493,0.116771094493,0.116771094493,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0744832231358
 03/28  04:00:00,0.676819526583,4.85691688423,0.0,4.83490824278,0.0,0.12285710167,0.12285710167,0.12285710167,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0785056845568
 03/28  05:00:00,0.718614554448,4.97013549855,0.0,4.94895823648,0.0,0.125791056235,0.125791056235,0.125791056235,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119596805372
 03/28  06:00:00,0.954229014431,5.03738342488,0.0,5.01375130244,0.0,0.127228773266,0.127228773266,0.127228773266,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.300034652707
 03/28  07:00:00,1.43997124593,4.93967175402,0.0,4.91236716048,0.0,0.124544012206,0.124544012206,0.124544012206,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.636702628816
 03/28  08:00:00,1.75164076054,5.17753805131,0.0,5.14852487496,0.0,0.130344985827,0.130344985827,0.130344985827,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.728736364375
 03/28  09:00:00,1.65222654341,4.80397459461,0.0,4.77944562985,0.0,0.121059300379,0.121059300379,0.121059300379,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.703924629469
 03/28  10:00:00,1.49896373522,4.79253761737,0.0,4.77166148483,0.0,0.120838621954,0.120838621954,0.120838621954,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.629437624647
 03/28  11:00:00,1.43926079925,5.67170082869,0.0,5.65033372409,0.0,0.143971454204,0.143971454204,0.143971454204,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.541617412843
 03/28  12:00:00,1.35092231263,4.6940293355,0.0,4.6726556846,0.0,0.11851768811,0.11851768811,0.11851768811,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.463423363543
 03/28  13:00:00,1.26650575161,4.35225693373,0.0,4.33124332902,0.0,0.109970140846,0.109970140846,0.109970140846,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.402439782744
 03/28  14:00:00,1.20517646403,4.20316467796,0.0,4.18142443458,0.0,0.106515945885,0.106515945885,0.106515945885,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.366469469589
 03/28  15:00:00,1.15819482841,4.04763425397,0.0,4.02466985355,0.0,0.102760482843,0.102760482843,0.102760482843,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.330550138575
 03/28  16:00:00,1.19564700589,3.81353189053,0.0,3.78929096272,0.0,0.0968295908307,0.0968295908307,0.0968295908307,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.335283661578
 03/28  17:00:00,1.38875956787,3.52505661662,0.0,3.49638384757,0.0,0.0893918860426,0.0893918860426,0.0893918860426,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.378776282604
 03/28  18:00:00,1.78212797325,3.26816531351,0.0,3.23333248152,0.0,0.0826980580969,0.0826980580969,0.0826980580969,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.472105823752
 03/28  19:00:00,2.14417747867,3.07774993528,0.0,3.03993199308,0.0,0.0778392934645,0.0778392934645,0.0778392934645,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.558506469049
 03/28  20:00:00,2.32347116838,3.00704700767,0.0,2.96801145473,0.0,0.0759178747326,0.0759178747326,0.0759178747326,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.572770002663
 03/28  21:00:00,2.31643275937,3.13677202098,0.0,3.09639447772,0.0,0.0791406422472,0.0791406422472,0.0791406422472,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.521529703909
 03/28  22:00:00,2.09510422184,3.29374158525,0.0,3.25430670836,0.0,0.0830903684967,0.0830903684967,0.0830903684967,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.459208784657
 03/28  23:00:00,1.70006924768,3.53205042622,0.0,3.49792459401,0.0,0.0891988709942,0.0891988709942,0.0891988709942,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.360392101554
 03/28  24:00:00,1.31011279388,3.84204563321,0.0,3.81239092002,0.0,0.0971837843869,0.0971837843869,0.0971837843869,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.253661105186
 03/29  01:00:00,0.902290692767,4.1930571272,0.0,4.16852816244,0.0,0.106252538441,0.106252538441,0.106252538441,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139951619818
 03/29  02:00:00,0.738473805932,4.4154524346,0.0,4.39286771925,0.0,0.11193154467,0.11193154467,0.11193154467,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0882686347478
 03/29  03:00:00,0.676996512352,4.54837036633,0.0,4.52604750276,0.0,0.11515898707,0.11515898707,0.11515898707,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0743468962413
 03/29  04:00:00,0.672111982671,4.67630720245,0.0,4.654298561,0.0,0.11830190452,0.11830190452,0.11830190452,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0783533377944
 03/29  05:00:00,0.711362442837,4.69855909479,0.0,4.67738183271,0.0,0.118849924529,0.118849924529,0.118849924529,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119285825466
 03/29  06:00:00,0.943440818792,4.6512279819,0.0,4.62759585946,0.0,0.117423946106,0.117423946106,0.117423946106,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.299051284229
 03/29  07:00:00,1.42554419219,4.45980759385,0.0,4.43250300031,0.0,0.11236305327,0.11236305327,0.11236305327,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.634456534008
 03/29  08:00:00,1.72345898176,4.17144937353,0.0,4.14243619718,0.0,0.1047865855,0.1047865855,0.1047865855,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.726112985924
 03/29  09:00:00,1.63190083117,4.09873165465,0.0,4.0742026899,0.0,0.103286770737,0.103286770737,0.103286770737,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.701371446869
 03/29  10:00:00,1.47676715818,3.98980902976,0.0,3.96893289723,0.0,0.100935056186,0.100935056186,0.100935056186,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.627144613378
 03/29  11:00:00,1.4071240757,4.46875936563,0.0,4.44739226102,0.0,0.11380356142,0.11380356142,0.11380356142,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.539648582079
 03/29  12:00:00,1.30458490619,2.92575826312,0.0,2.90438461222,0.0,0.0738488732502,0.0738488732502,0.0738488732502,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.461754771968
 03/29  13:00:00,1.20343038854,1.9024591116,0.0,1.88144550688,0.0,0.0483290143848,0.0483290143848,0.0483290143848,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.401005546133
 03/29  14:00:00,1.12691367418,1.15180503448,0.0,1.1300647911,0.0,0.0295387971473,0.0295387971473,0.0295387971473,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.365183828476
 03/29  15:00:00,1.06299406564,0.350608073753,0.0,0.327643673336,0.0,0.00870519413685,0.00870519413685,0.00870519413685,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.329404664507
 03/29  16:00:00,1.0982304947,0.0455713471531,0.0,0.0213304193463,0.0,0.000571257580305,0.000571257580305,0.000571257580305,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.334125483644
 03/29  17:00:00,1.29786436778,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.377272968558
 03/29  18:00:00,1.69747126005,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.470147168656
 03/29  19:00:00,2.0638777278,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.556046011638
 03/29  20:00:00,2.24498353126,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.570200240273
 03/29  21:00:00,2.23508426629,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.519321853067
 03/29  22:00:00,2.01032040892,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.457515340234
 03/29  23:00:00,1.62404411228,0.573107853992,0.0,0.538982021787,0.0,0.0143935199498,0.0143935199498,0.0143935199498,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.359172317204
 03/29  24:00:00,1.24157262895,1.14635472474,0.0,1.11670001154,0.0,0.0294512250584,0.0294512250584,0.0294512250584,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252853499584
 03/30  01:00:00,0.841471404659,1.77961646967,0.0,1.75508750492,0.0,0.0458195712808,0.0458195712808,0.0458195712808,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.13956529887
 03/30  02:00:00,0.684553569855,2.26490711642,0.0,2.24232240107,0.0,0.0582065404604,0.0582065404604,0.0582065404604,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0880734028806
 03/30  03:00:00,0.627663807089,2.5810637549,0.0,2.55874089133,0.0,0.0659642107977,0.0659642107977,0.0659642107977,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0742089672505
 03/30  04:00:00,0.623818828085,2.74767675814,0.0,2.72566811669,0.0,0.0701628855271,0.0701628855271,0.0701628855271,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0781992022013
 03/30  05:00:00,0.666225987681,2.90747255461,0.0,2.88629529253,0.0,0.0740280985338,0.0740280985338,0.0740280985338,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118971196306
 03/30  06:00:00,0.901913618225,3.02524850427,0.0,3.00161638183,0.0,0.0768916496305,0.0768916496305,0.0768916496305,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.298056380138
 03/30  07:00:00,1.38854925146,3.06058287878,0.0,3.03327828524,0.0,0.0776405546393,0.0776405546393,0.0776405546393,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.632184091916
 03/30  08:00:00,1.68227243725,2.62451216425,0.0,2.5954989879,0.0,0.0662541923595,0.0662541923595,0.0662541923595,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.723458834553
 03/30  09:00:00,1.58427348359,2.30385853177,0.0,2.27932956702,0.0,0.0582425552563,0.0582425552563,0.0582425552563,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.698788314766
 03/30  10:00:00,1.42737920661,2.11873220205,0.0,2.09785606951,0.0,0.0538670002416,0.0538670002416,0.0538670002416,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.624824717749
 03/30  11:00:00,1.35284165054,2.39975538659,0.0,2.37838828198,0.0,0.0615130632027,0.0615130632027,0.0615130632027,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.537656655132
 03/30  12:00:00,1.2791624291,1.95493924423,0.0,1.93356559333,0.0,0.0501145418389,0.0501145418389,0.0501145418389,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.460066626289
 03/30  13:00:00,1.19322700599,1.54594071574,0.0,1.52492711102,0.0,0.0395766771141,0.0395766771141,0.0395766771141,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.399554500854
 03/30  14:00:00,1.13011604956,1.33055936449,0.0,1.3088191211,0.0,0.0340418902555,0.0340418902555,0.0340418902555,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.36388311075
 03/30  15:00:00,1.08597711205,1.2849737795,0.0,1.26200937908,0.0,0.0328471300269,0.0328471300269,0.0328471300269,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328245775032
 03/30  16:00:00,1.12821252874,1.23797710224,0.0,1.21373617443,0.0,0.0317250298264,0.0317250298264,0.0317250298264,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332953745433
 03/30  17:00:00,1.32612637959,1.15418706144,0.0,1.12551429239,0.0,0.0294176437327,0.0294176437327,0.0294176437327,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376117336633
 03/30  18:00:00,1.73687091279,1.59467275301,0.0,1.55983992102,0.0,0.0407771955386,0.0407771955386,0.0407771955386,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.468769625856
 03/30  19:00:00,2.08967969042,1.08671817727,0.0,1.04890023507,0.0,0.0272780465955,0.0272780465955,0.0272780465955,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.554569927663
 03/30  20:00:00,2.27182432036,1.12924726571,0.0,1.09021171278,0.0,0.0282851972293,0.0282851972293,0.0282851972293,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.568755832149
 03/30  21:00:00,2.26648949174,1.30882029134,0.0,1.26844274807,0.0,0.0328533306533,0.0328533306533,0.0328533306533,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.517873747869
 03/30  22:00:00,2.04759634975,1.54024552644,0.0,1.50081064955,0.0,0.0387955907956,0.0387955907956,0.0387955907956,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.45599569027
 03/30  23:00:00,1.65805439168,1.95703425519,0.0,1.92290842299,0.0,0.049637668742,0.049637668742,0.049637668742,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.357938447807
 03/30  24:00:00,1.27267049512,2.41055199624,0.0,2.38089728304,0.0,0.0613661794783,0.0613661794783,0.0613661794783,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252036411336
 03/31  01:00:00,0.866421516128,2.78724554034,0.0,2.76271657559,0.0,0.0711604281301,0.0711604281301,0.0711604281301,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.13917455349
 03/31  02:00:00,0.702722927373,3.00314434043,0.0,2.98055962508,0.0,0.0765733439041,0.0765733439041,0.0765733439041,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0878759569552
 03/31  03:00:00,0.645419640708,3.29454013892,0.0,3.27221727534,0.0,0.0838595346585,0.0838595346585,0.0838595346585,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0740694770095
 03/31  04:00:00,0.640681115106,3.42455647522,0.0,3.40254783377,0.0,0.0871810513244,0.0871810513244,0.0871810513244,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0780433234244
 03/31  05:00:00,0.680681161944,3.49372147619,0.0,3.47254421412,0.0,0.0888014580354,0.0888014580354,0.0888014580354,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118653011067
 03/31  06:00:00,0.912952558898,3.50485289259,0.0,3.48122077015,0.0,0.0889367353717,0.0889367353717,0.0889367353717,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.29705023507
 03/31  07:00:00,1.39419017038,3.37974298562,0.0,3.35243839208,0.0,0.0855795899758,0.0855795899758,0.0855795899758,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.629885975501
 03/31  08:00:00,1.70505513651,3.62678073003,0.0,3.59776755368,0.0,0.0917210299069,0.0917210299069,0.0917210299069,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.720774696266
 03/31  09:00:00,1.6057599776,3.25429544255,0.0,3.22976647779,0.0,0.0823413659086,0.0823413659086,0.0823413659086,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.69617599813
 03/31  10:00:00,1.44927450508,3.08192802561,0.0,3.06105189308,0.0,0.0781083955107,0.0781083955107,0.0781083955107,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.622478620953
 03/31  11:00:00,1.36753954552,3.08538083655,0.0,3.06401373195,0.0,0.0782253740412,0.0782253740412,0.0782253740412,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.535642239271
 03/31  12:00:00,1.30268895441,2.95997503755,0.0,2.93860138664,0.0,0.075348288937,0.075348288937,0.075348288937,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.458359404503
 03/31  13:00:00,1.22385685246,2.81326365091,0.0,2.79225004619,0.0,0.0716739803101,0.0716739803101,0.0716739803101,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.39808704413
 03/31  14:00:00,1.16285752016,2.67040491084,0.0,2.64866466745,0.0,0.0680987864898,0.0680987864898,0.0680987864898,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362567685112
 03/31  15:00:00,1.11660539676,2.53373587138,0.0,2.51077147096,0.0,0.064647407415,0.064647407415,0.064647407415,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327073782357
 03/31  16:00:00,1.15779209743,2.44871955386,0.0,2.42447862605,0.0,0.0624895756683,0.0624895756683,0.0624895756683,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331768768282
 03/31  17:00:00,1.35404972629,2.30245991239,0.0,2.27378714334,0.0,0.0586933114797,0.0586933114797,0.0586933114797,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374765015593
 03/31  18:00:00,1.76640464497,2.81788566649,0.0,2.7830528345,0.0,0.0720077083623,0.0720077083623,0.0720077083623,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467072845208
 03/31  19:00:00,2.11138080207,2.01772517941,0.0,1.97990723722,0.0,0.0509812920518,0.0509812920518,0.0509812920518,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.552567793861
 03/31  20:00:00,2.28919526868,1.89600388257,0.0,1.85696832964,0.0,0.0476977480469,0.0476977480469,0.0476977480469,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.566714229647
 03/31  21:00:00,2.27891002948,1.87636878822,0.0,1.83599124495,0.0,0.0471332834174,0.0471332834174,0.0471332834174,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.516014332846
 03/31  22:00:00,2.05961716667,2.08230718774,0.0,2.04287231086,0.0,0.0524505940853,0.0524505940853,0.0524505940853,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.454361503898
 03/31  23:00:00,1.66877938997,2.43326627826,0.0,2.39914044606,0.0,0.0616105965809,0.0616105965809,0.0616105965809,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.356690518255
 03/31  24:00:00,1.28298341145,2.85529777397,0.0,2.82564306077,0.0,0.0725053959995,0.0725053959995,0.0725053959995,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.251210111149
 04/01  01:00:00,0.892275804662,3.25105440795,0.0,3.22657387155,0.0,0.0826309617193,0.0826309617193,0.0826309617193,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.148522365069
 04/01  02:00:00,0.731109545841,3.67268624825,0.0,3.65014612267,0.0,0.0932653178452,0.0932653178452,0.0932653178452,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0928017554837
 04/01  03:00:00,0.669801586445,4.03568453815,0.0,4.01340574736,0.0,0.10225057561,0.10225057561,0.10225057561,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0777042638751
 04/01  04:00:00,0.668715325136,4.3584394295,0.0,4.33647424045,0.0,0.110194191792,0.110194191792,0.110194191792,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0819445230055
 04/01  05:00:00,0.723448690255,4.79881288483,0.0,4.77767743374,0.0,0.121156698836,0.121156698836,0.121156698836,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126632735323
 04/01  06:00:00,0.978663423473,5.12321094117,0.0,5.09962547643,0.0,0.128930356261,0.128930356261,0.128930356261,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.320054801337
 04/01  07:00:00,1.50233993922,5.02177006087,0.0,4.99451937571,0.0,0.126162361231,0.126162361231,0.126162361231,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.682675159683
 04/01  08:00:00,1.82826406467,4.44870513208,0.0,4.41974923742,0.0,0.110507255796,0.110507255796,0.110507255796,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.784930653898
 04/01  09:00:00,1.73865958158,3.90406253989,0.0,3.87958200349,0.0,0.097494280113,0.097494280113,0.097494280113,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.763255224296
 04/01  10:00:00,1.55916901751,3.18676243602,0.0,3.16592751994,0.0,0.0801213331479,0.0801213331479,0.0801213331479,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.684209640773
 04/01  11:00:00,1.46553218649,2.86238585567,0.0,2.84106093685,0.0,0.0727698712087,0.0727698712087,0.0727698712087,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.588591551676
 04/01  12:00:00,1.36934665835,1.80535922206,0.0,1.78402776988,0.0,0.0460776147035,0.0460776147035,0.0460776147035,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.50225092198
 04/01  13:00:00,1.26545634473,1.09089587208,0.0,1.06992375523,0.0,0.0278864611234,0.0278864611234,0.0278864611234,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.436140456853
 04/01  14:00:00,1.18511077632,0.562714123017,0.0,0.541016802129,0.0,0.0142356313852,0.0142356313852,0.0142356313852,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.395542305163
 04/01  15:00:00,1.12103750982,0.043647853485,0.0,0.0207287924563,0.0,0.000550727485692,0.000550727485692,0.000550727485692,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.356947756981
 04/01  16:00:00,1.14973562167,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.361277794553
 04/01  17:00:00,1.31342227459,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.410884759121
 04/01  18:00:00,1.61428804765,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.510698168037
 04/01  19:00:00,1.83380267472,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.609558264755
 04/01  20:00:00,1.96152561598,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.630877968193
 04/01  21:00:00,2.14229138157,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.57738389842
 04/01  22:00:00,2.10246344114,0.375515400753,0.0,0.336158381472,0.0,0.0089313037578,0.0089313037578,0.0089313037578,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.505775723912
 04/01  23:00:00,1.69971258859,1.00340555007,0.0,0.969347093641,0.0,0.025567712644,0.025567712644,0.025567712644,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.397166807618
 04/01  24:00:00,1.28576326485,1.58733102407,0.0,1.55773485918,0.0,0.0406947612376,0.0406947612376,0.0406947612376,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.276415263271
 04/02  01:00:00,0.699510084108,2.40479693557,0.0,2.38225680999,0.0,0.0618070021851,0.0618070021851,0.0618070021851,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0926606094107
 04/02  02:00:00,0.647087271031,3.11236843449,0.0,3.09008964369,0.0,0.0796654437467,0.0796654437467,0.0796654437467,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0775750803251
 04/02  03:00:00,0.645205000844,3.40686932449,0.0,3.38490413544,0.0,0.086842788185,0.086842788185,0.086842788185,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0817856023205
 04/02  04:00:00,0.698454966501,3.80188772267,0.0,3.78075227158,0.0,0.0965093726307,0.0965093726307,0.0965093726307,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126286337774
 04/02  05:00:00,0.94822615647,3.93800315941,0.0,3.91441769467,0.0,0.09961426355,0.09961426355,0.09961426355,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.318933627046
 04/02  06:00:00,1.49509018362,4.7944175449,0.0,4.76716685974,0.0,0.121484755366,0.121484755366,0.121484755366,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.680103009948
 04/02  07:00:00,1.8275626242,4.48733467047,0.0,4.45837877581,0.0,0.112828068357,0.112828068357,0.112828068357,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.78190840087
 04/02  08:00:00,1.73749891286,3.98054039261,0.0,3.95605985621,0.0,0.0993016335516,0.0993016335516,0.0993016335516,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.760287202135
 04/02  09:00:00,1.56079869834,3.37396810562,0.0,3.35313318954,0.0,0.0844295603761,0.0844295603761,0.0844295603761,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.681531094371
 04/02  10:00:00,1.46186466542,2.83259656119,0.0,2.81127164238,0.0,0.0714058395344,0.0714058395344,0.0714058395344,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.586288062275
 04/02  11:00:00,1.36564764219,1.75271154935,0.0,1.73138009716,0.0,0.0443282318377,0.0443282318377,0.0443282318377,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.500301288681
 04/02  12:00:00,1.26158620653,1.01219298256,0.0,0.991220865713,0.0,0.0256945541663,0.0256945541663,0.0256945541663,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.434462225612
 04/02  13:00:00,1.18407135873,0.581829429995,0.0,0.560132109106,0.0,0.0146954742349,0.0146954742349,0.0146954742349,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.394043044723
 04/02  14:00:00,1.12392391522,0.203596089441,0.0,0.180677028413,0.0,0.00477466799445,0.00477466799445,0.00477466799445,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.355610221871
 04/02  15:00:00,1.14857199664,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.360114169532
 04/02  16:00:00,1.31215354766,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.40961603219
 04/02  17:00:00,1.61252841974,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.508938540122
 04/02  18:00:00,1.83137673232,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.60713232236
 04/02  19:00:00,1.958886538,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.628238890215
 04/02  20:00:00,2.13984890515,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.574941421997
 04/02  21:00:00,2.09542144122,0.18266614902,0.0,0.14330912974,0.0,0.00380453166996,0.00380453166996,0.00380453166996,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.503860496079
 04/02  22:00:00,1.69152388111,0.746425378901,0.0,0.712366922475,0.0,0.0188282187166,0.0188282187166,0.0188282187166,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.395717594069
 04/02  23:00:00,1.28166268904,1.46198090362,0.0,1.43238473873,0.0,0.0375458194199,0.0375458194199,0.0375458194199,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.275463629282
 04/02  24:00:00,0.869788040065,2.36118904075,0.0,2.33670850435,0.0,0.0607330046101,0.0607330046101,0.0607330046101,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.147932557582
 04/03  01:00:00,0.704773440645,2.98671380964,0.0,2.96417368406,0.0,0.0763313196085,0.0763313196085,0.0763313196085,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0873466725998
 04/03  02:00:00,0.651720728044,3.57074835526,0.0,3.54846956446,0.0,0.0908145361346,0.0908145361346,0.0908145361346,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0736706833772
 04/03  03:00:00,0.652844446474,3.94997233579,0.0,3.92800714674,0.0,0.100049336893,0.100049336893,0.100049336893,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0775839034137
 04/03  04:00:00,0.700457225542,4.34490835069,0.0,4.3237728996,0.0,0.10977527491,0.10977527491,0.10977527491,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117693850152
 04/03  05:00:00,0.933502558577,4.52683237599,0.0,4.50324691125,0.0,0.113946960651,0.113946960651,0.113946960651,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.293974024651
 04/03  06:00:00,1.43254595668,5.04413077538,0.0,5.01688009022,0.0,0.126824487506,0.126824487506,0.126824487506,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.622844563087
 04/03  07:00:00,1.74298020579,4.74325338725,0.0,4.71429749258,0.0,0.11876505665,0.11876505665,0.11876505665,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.712550356089
 04/03  08:00:00,1.63799441609,4.19859244705,0.0,4.17411191066,0.0,0.104349920021,0.104349920021,0.104349920021,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.688171719784
 04/03  09:00:00,1.44384597671,3.16710472804,0.0,3.14626981195,0.0,0.0787489522943,0.0787489522943,0.0787489522943,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.615290039294
 04/03  10:00:00,1.33890664761,2.23982694207,0.0,2.21850202325,0.0,0.05618217683,0.05618217683,0.05618217683,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.529469936465
 04/03  11:00:00,1.25190855073,1.1990903725,0.0,1.17775892032,0.0,0.0302508128544,0.0302508128544,0.0302508128544,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.453128375727
 04/03  12:00:00,1.15882629479,0.466417917869,0.0,0.445445801021,0.0,0.011616656377,0.011616656377,0.011616656377,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.393590717754
 04/03  13:00:00,1.09016239694,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.358417589686
 04/03  14:00:00,1.0473148194,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.322901366221
 04/03  15:00:00,1.07867110291,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.32727224865
 04/03  16:00:00,1.236044335,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.36942473878
 04/03  17:00:00,1.52840365379,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.46016570439
 04/03  18:00:00,1.7343771197,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.544443025276
 04/03  19:00:00,1.85504133721,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.558638443616
 04/03  20:00:00,2.03893218281,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.508880069988
 04/03  21:00:00,2.0003025472,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.448152991198
 04/03  22:00:00,1.60070952388,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.352024667477
 04/03  23:00:00,1.20142568513,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.248307290124
 04/03  24:00:00,0.798818697944,0.268662009355,0.0,0.24418147296,0.0,0.00645573255484,0.00645573255484,0.00645573255484,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137814170593
 04/04  01:00:00,0.656359209709,1.09026918145,0.0,1.06772905587,0.0,0.0281222119949,0.0281222119949,0.0281222119949,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0871415492776
 04/04  02:00:00,0.606255283472,1.76590443759,0.0,1.7436256468,0.0,0.0454941499034,0.0454941499034,0.0454941499034,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0735256250362
 04/04  03:00:00,0.611071874427,2.28228441882,0.0,2.26031922977,0.0,0.0584389707662,0.0584389707662,0.0584389707662,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0774216974944
 04/04  04:00:00,0.66489004979,2.92059438181,0.0,2.89945893072,0.0,0.0745393870294,0.0745393870294,0.0745393870294,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11736256228
 04/04  05:00:00,0.901929745937,3.28651283335,0.0,3.2629273686,0.0,0.0834221541049,0.0834221541049,0.0834221541049,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.292926018558
 04/04  06:00:00,1.40387084239,3.96971175566,0.0,3.9424610705,0.0,0.100543303175,0.100543303175,0.100543303175,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.620450633123
 04/04  07:00:00,1.72415562385,4.05778849694,0.0,4.02883260228,0.0,0.102736530949,0.102736530949,0.102736530949,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.709754299852
 04/04  08:00:00,1.61118429249,3.223829444,0.0,3.19934890761,0.0,0.0802610328882,0.0802610328882,0.0802610328882,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.685450483324
 04/04  09:00:00,1.43233148746,2.78114795218,0.0,2.76031303609,0.0,0.0696783887729,0.0696783887729,0.0696783887729,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.612846113558
 04/04  10:00:00,1.33145446998,2.02312422908,0.0,2.00179931027,0.0,0.0508284192479,0.0508284192479,0.0508284192479,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.527371516417
 04/04  11:00:00,1.24591233478,1.03994484131,0.0,1.01861338913,0.0,0.0260330111788,0.0260330111788,0.0260330111788,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.451349961452
 04/04  12:00:00,1.15263581006,0.290853323674,0.0,0.269881206826,0.0,0.0069548044433,0.0069548044433,0.0069548044433,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.392062084958
 04/04  13:00:00,1.08877128798,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357026480722
 04/04  14:00:00,1.04603679249,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.321623339311
 04/04  15:00:00,1.07711852219,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.325719667931
 04/04  16:00:00,1.23455564427,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.367936048048
 04/04  17:00:00,1.52656423714,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.458326287742
 04/04  18:00:00,1.73222059253,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.542286498103
 04/04  19:00:00,1.8525882847,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.556185391105
 04/04  20:00:00,2.03631963968,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.506267526858
 04/04  21:00:00,1.99786555577,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.445715999768
 04/04  22:00:00,1.5986479677,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.349963111295
 04/04  23:00:00,1.19972094084,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.24660254583
 04/04  24:00:00,0.791040492183,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136491697386
 04/05  01:00:00,0.627351427811,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0862559793745
 04/05  02:00:00,0.560568155999,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0733326474668
 04/05  03:00:00,0.559732189734,0.301646458269,0.0,0.279681269221,0.0,0.0072786604755,0.0072786604755,0.0072786604755,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0772423230915
 04/05  04:00:00,0.604506666466,0.576607388409,0.0,0.555471937317,0.0,0.0144903671329,0.0144903671329,0.0144903671329,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117028198852
 04/05  05:00:00,0.842146866202,0.969781326782,0.0,0.94619586204,0.0,0.0246970043854,0.0246970043854,0.0246970043854,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.291868288542
 04/05  06:00:00,1.33756315885,1.43435485914,0.0,1.40710417397,0.0,0.0366517515989,0.0366517515989,0.0366517515989,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.618034501161
 04/05  07:00:00,1.65125667832,1.29057523182,0.0,1.26161933716,0.0,0.0326595657386,0.0326595657386,0.0326595657386,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.706932319526
 04/05  08:00:00,1.55941652658,1.23758210181,0.0,1.21310156542,0.0,0.0312397373001,0.0312397373001,0.0312397373001,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.682704013
 04/05  09:00:00,1.38269368191,0.896731705515,0.0,0.875896789432,0.0,0.0225071617317,0.0225071617317,0.0225071617317,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.610379535057
 04/05  10:00:00,1.28848724587,0.409490503914,0.0,0.3881655851,0.0,0.00997906436831,0.00997906436831,0.00997906436831,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.525253647181
 04/05  11:00:00,1.21795693095,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.449427568795
 04/05  12:00:00,1.14359716893,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.389978248274
 04/05  13:00:00,1.08655645074,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354811643481
 04/05  14:00:00,1.04417268145,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319759228277
 04/05  15:00:00,1.07524221855,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.323843364296
 04/05  16:00:00,1.23236418039,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.365744584169
 04/05  17:00:00,1.52398562388,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.455747674475
 04/05  18:00:00,1.72928680394,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.539352709512
 04/05  19:00:00,1.84998254317,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.553579649576
 04/05  20:00:00,2.03443453616,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.504382423332
 04/05  21:00:00,1.9961209564,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.443971400389
 04/05  22:00:00,1.59708548468,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.348400628281
 04/05  23:00:00,1.19862508243,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.245506687426
 04/05  24:00:00,0.790234375675,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.135685580878
 04/06  01:00:00,0.626605857119,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0855104086817
 04/06  02:00:00,0.559693611014,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724581024813
 04/06  03:00:00,0.55159738081,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0763861746434
 04/06  04:00:00,0.589219450416,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.116231349936
 04/06  05:00:00,0.816116232272,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.290534658998
 04/06  06:00:00,1.29828763009,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.615410723998
 04/06  07:00:00,1.61556655033,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.703901757279
 04/06  08:00:00,1.52532770662,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.679854930334
 04/06  09:00:00,1.35852223148,0.0536785175083,0.0,0.0328436014248,0.0,0.000845826483393,0.000845826483393,0.000845826483393,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.607869419867
 04/06  10:00:00,1.27985680855,0.156361153449,0.0,0.135036234635,0.0,0.00348653821071,0.00348653821071,0.00348653821071,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.52311573602
 04/06  11:00:00,1.21642028516,0.0269787085469,0.0,0.00564725636366,0.0,0.000145849995973,0.000145849995973,0.000145849995973,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.447745073013
 04/06  12:00:00,1.14257426429,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.388955343636
 04/06  13:00:00,1.08610527115,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354360463887
 04/06  14:00:00,1.04402591208,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319612458908
 04/06  15:00:00,1.0755007982,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.32410194394
 04/06  16:00:00,1.23251846847,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.365898872244
 04/06  17:00:00,1.52417544127,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.455937491871
 04/06  18:00:00,1.72936731032,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.539433215892
 04/06  19:00:00,1.84940447762,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.553001584027
 04/06  20:00:00,2.03338378998,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.503331677153
 04/06  21:00:00,1.99522181704,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.443072261034
 04/06  22:00:00,1.5965946809,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.3479098245
 04/06  23:00:00,1.19848624719,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.245367852189
 04/06  24:00:00,0.790553551816,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136004757019
