Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/07  01:00:00,0.627371026427,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0862755779904
 04/07  02:00:00,0.565552504985,0.226637676824,0.0,0.20435888603,0.0,0.00528681927059,0.00528681927059,0.00528681927059,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0730301771826
 04/07  03:00:00,0.564170185893,0.485565350553,0.0,0.463600161505,0.0,0.0120327818002,0.0120327818002,0.0120327818002,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0769261979264
 04/07  04:00:00,0.605458774021,0.641796911438,0.0,0.620661460347,0.0,0.0161200400111,0.0161200400111,0.0161200400111,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11635063353
 04/07  05:00:00,0.834546968546,0.764661507722,0.0,0.741076042981,0.0,0.0192404735828,0.0192404735828,0.0192404735828,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.289724921689
 04/07  06:00:00,1.32018831235,0.958736023769,0.0,0.931485338606,0.0,0.024172899168,0.024172899168,0.024172899168,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.613138507096
 04/07  07:00:00,1.63246069664,0.785265784305,0.0,0.756309889642,0.0,0.0195819798172,0.0195819798172,0.0195819798172,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.701213923769
 04/07  08:00:00,1.5414881579,0.75598704296,0.0,0.731506506564,0.0,0.0188767526529,0.0188767526529,0.0188767526529,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.677138628966
 04/07  09:00:00,1.37055646322,0.616456120588,0.0,0.595621204505,0.0,0.0153681714931,0.0153681714931,0.0153681714931,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.605381306599
 04/07  10:00:00,1.28408922218,0.403217578086,0.0,0.381892659273,0.0,0.0098726485259,0.0098726485259,0.0098726485259,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.520962039335
 04/07  11:00:00,1.21438315867,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.445853796522
 04/07  12:00:00,1.14056670603,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.386947785373
 04/07  13:00:00,1.08391046698,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.352165659726
 04/07  14:00:00,1.04184307483,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.317429621653
 04/07  15:00:00,1.07320170936,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.321802855103
 04/07  16:00:00,1.22982193113,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.363202334902
 04/07  17:00:00,1.52138833994,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.453150390534
 04/07  18:00:00,1.72658727443,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.53665318001
 04/07  19:00:00,1.84695323599,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.550550342395
 04/07  20:00:00,2.03142812659,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.50137601376
 04/07  21:00:00,1.99360593244,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.44145637643
 04/07  22:00:00,1.59563614614,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.346951289741
 04/07  23:00:00,1.1981247498,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.245006354799
 04/07  24:00:00,0.808162076709,0.693393038797,0.0,0.668912502402,0.0,0.0174386385098,0.0174386385098,0.0174386385098,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136174643402
 04/08  01:00:00,0.668864722861,1.27365351952,0.0,1.25111339393,0.0,0.0325495114945,0.0325495114945,0.0325495114945,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0912727388539
 04/08  02:00:00,0.617558896624,1.99584309358,0.0,1.97356430279,0.0,0.0511187213027,0.0511187213027,0.0511187213027,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0765934283622
 04/08  03:00:00,0.626953924258,2.72826754947,0.0,2.70630236042,0.0,0.0696850658832,0.0696850658832,0.0696850658832,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0806922480364
 04/08  04:00:00,0.677262458159,3.05303394319,0.0,3.03189849209,0.0,0.0775507712116,0.0775507712116,0.0775507712116,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.124052430852
 04/08  05:00:00,0.927206288663,3.38479177262,0.0,3.36120630788,0.0,0.0855772499503,0.0855772499503,0.0855772499503,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.311950772838
 04/08  06:00:00,1.45699928776,3.93343478841,0.0,3.90618410325,0.0,0.0993433517418,0.0993433517418,0.0993433517418,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.664153517706
 04/08  07:00:00,1.79867688067,4.06738775967,0.0,4.03843186501,0.0,0.102682265879,0.102682265879,0.102682265879,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.763168459818
 04/08  08:00:00,1.70200191845,3.29911007024,0.0,3.27462953384,0.0,0.0822082191219,0.0822082191219,0.0822082191219,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.741883622154
 04/08  09:00:00,1.5277003747,2.7150584419,0.0,2.69422352581,0.0,0.0679398863456,0.0679398863456,0.0679398863456,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922444764
 04/08  10:00:00,1.43140399349,2.19098078989,0.0,2.16965587108,0.0,0.0552282164658,0.0552282164658,0.0552282164658,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.572005013417
 04/08  11:00:00,1.33879155681,1.17492239537,0.0,1.15359094319,0.0,0.0295610855355,0.0295610855355,0.0295610855355,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.488212349606
 04/08  12:00:00,1.23887957284,0.538882400802,0.0,0.517910283954,0.0,0.0133940214275,0.0133940214275,0.0133940214275,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.424056124663
 04/08  13:00:00,1.16005833995,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.384725500175
 04/08  14:00:00,1.11030684336,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.34676781801
 04/08  15:00:00,1.13942973774,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.350971910623
 04/08  16:00:00,1.3016664964,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.399128980924
 04/08  17:00:00,1.59954191054,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.495952030926
 04/08  18:00:00,1.81614393296,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.591899523001
 04/08  19:00:00,1.94331021976,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.612662571974
 04/08  20:00:00,2.12552655327,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.560619070114
 04/08  21:00:00,2.07895037973,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.491193966259
 04/08  22:00:00,1.66310193549,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.386123867166
 04/08  23:00:00,1.23791057511,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.269257334769
 04/08  24:00:00,0.814110800192,0.326274474582,0.0,0.301793938187,0.0,0.00787843023372,0.00787843023372,0.00787843023372,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.145109892085
 04/09  01:00:00,0.658428578395,0.878019627388,0.0,0.855479501804,0.0,0.0223517006513,0.0223517006513,0.0223517006513,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0910344052312
 04/09  02:00:00,0.599526537106,1.29916641192,0.0,1.27688762113,0.0,0.0332548635351,0.0332548635351,0.0332548635351,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0764249266115
 04/09  03:00:00,0.595836927842,1.51150294146,0.0,1.48953775242,0.0,0.0387557158561,0.0387557158561,0.0387557158561,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0805046016472
 04/09  04:00:00,0.642693399524,1.69726179078,0.0,1.67612633969,0.0,0.0433650695876,0.0433650695876,0.0433650695876,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.12366907384
 04/09  05:00:00,0.885713278782,1.77824398095,0.0,1.75465851621,0.0,0.0452825156225,0.0452825156225,0.0452825156225,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752497285
 04/09  06:00:00,1.40669816514,2.03591292744,0.0,2.00866224227,0.0,0.0517791612234,0.0517791612234,0.0517791612234,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416585608
 04/09  07:00:00,1.74453963287,2.03579646257,0.0,2.00684056791,0.0,0.0517607783563,0.0517607783563,0.0517607783563,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952699542
 04/09  08:00:00,1.66005471305,1.71908590724,0.0,1.69460537085,0.0,0.0434190546396,0.0434190546396,0.0434190546396,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581237
 04/09  09:00:00,1.49253139056,1.409510703,0.0,1.38867578692,0.0,0.0356209392579,0.0356209392579,0.0356209392579,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.662072407713
 04/09  10:00:00,1.40300042816,1.15589268283,0.0,1.13456776401,0.0,0.0292756207307,0.0292756207307,0.0292756207307,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554043824
 04/09  11:00:00,1.31849768433,0.458580491908,0.0,0.437249039725,0.0,0.0113416751571,0.0113416751571,0.0113416751571,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.486137887507
 04/09  12:00:00,1.22369698812,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422267561371
 04/09  13:00:00,1.15801691578,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.382684076011
 04/09  14:00:00,1.10878133132,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.345242305969
 04/09  15:00:00,1.13782083792,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.349363010811
 04/09  16:00:00,1.29983596688,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.397298451413
 04/09  17:00:00,1.59718034831,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.493590468691
 04/09  18:00:00,1.81344936452,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.589204954552
 04/09  19:00:00,1.94052119585,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.609873548063
 04/09  20:00:00,2.12296871583,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.558061232677
 04/09  21:00:00,2.0766368747,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.488880461223
 04/09  22:00:00,1.66139761153,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.384419543199
 04/09  23:00:00,1.24017298068,0.146875744738,0.0,0.11727957984,0.0,0.00306327255591,0.00306327255591,0.00306327255591,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268456467783
 04/09  24:00:00,0.831196972328,0.992320452082,0.0,0.967839915687,0.0,0.0253521123598,0.0253521123598,0.0253521123598,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722382095
 04/10  01:00:00,0.669979023678,1.67483666966,0.0,1.65229654408,0.0,0.0430111942878,0.0430111942878,0.0430111942878,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.085872380953
 04/10  02:00:00,0.618560535353,2.29485557517,0.0,2.27257678438,0.0,0.058696752385,0.058696752385,0.058696752385,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0726282744361
 04/10  03:00:00,0.629284372149,3.04380864785,0.0,3.0218434588,0.0,0.0776547444131,0.0776547444131,0.0776547444131,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184215695
 04/10  04:00:00,0.678896197618,3.5658859473,0.0,3.5447504962,0.0,0.0905943827252,0.0905943827252,0.0905943827252,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.115313714412
 04/10  05:00:00,0.909112780753,3.84157413716,0.0,3.81798867241,0.0,0.0970863157512,0.0970863157512,0.0970863157512,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286444891728
 04/10  06:00:00,1.40049548164,4.43748479118,0.0,4.41023410602,0.0,0.111972465589,0.111972465589,0.111972465589,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646109963
 04/10  07:00:00,1.71947972968,4.57137574779,0.0,4.54241985313,0.0,0.115351941038,0.115351941038,0.115351941038,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692462995585
 04/10  08:00:00,1.62104532194,4.26853484507,0.0,4.24405430867,0.0,0.10695068924,0.10695068924,0.10695068924,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621856417
 04/10  09:00:00,1.44350533158,3.82214209898,0.0,3.8013071829,0.0,0.095965874885,0.095965874885,0.095965874885,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.59773247157
 04/10  10:00:00,1.3645588405,3.82488565229,0.0,3.80356073347,0.0,0.0969097472648,0.0969097472648,0.0969097472648,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.514394558918
 04/10  11:00:00,1.2721823848,2.50270567601,0.0,2.48137422383,0.0,0.0633010443965,0.0633010443965,0.0633010443965,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.440351978249
 04/10  12:00:00,1.18047513108,1.7397185837,0.0,1.71874646685,0.0,0.0442474583699,0.0442474583699,0.0442474583699,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.382608752053
 04/10  13:00:00,1.11159198176,1.21751007662,0.0,1.19581275573,0.0,0.0311541621965,0.0311541621965,0.0311541621965,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348693012305
 04/10  14:00:00,1.05522202197,0.634962187531,0.0,0.612043126503,0.0,0.0160966081641,0.0160966081641,0.0160966081641,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314711960627
 04/10  15:00:00,1.07530899755,0.199307476179,0.0,0.175114408052,0.0,0.00464025295029,0.00464025295029,0.00464025295029,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.319269890344
 04/10  16:00:00,1.22702304035,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.360403444123
 04/10  17:00:00,1.51724539708,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.449007447682
 04/10  18:00:00,1.72083965977,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.530905565348
 04/10  19:00:00,1.84098942878,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.544586535184
 04/10  20:00:00,2.02616375485,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.496111642023
 04/10  21:00:00,1.99363855462,0.203912193845,0.0,0.164555174565,0.0,0.00437931888992,0.00437931888992,0.00437931888992,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.437109679724
 04/10  22:00:00,1.61166612809,0.769232850034,0.0,0.735174393608,0.0,0.0194535696681,0.0194535696681,0.0194535696681,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.343527702018
 04/10  23:00:00,1.2286282931,1.2896981077,0.0,1.2601019428,0.0,0.0330154775497,0.0330154775497,0.0330154775497,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.242494420547
 04/10  24:00:00,0.840335166548,1.98286289839,0.0,1.95838236199,0.0,0.0508901444787,0.0508901444787,0.0508901444787,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134896227273
 04/11  01:00:00,0.690509165235,2.49593835238,0.0,2.47339822679,0.0,0.0637586859579,0.0637586859579,0.0637586859579,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856550308402
 04/11  02:00:00,0.633173909635,2.88771958301,0.0,2.86544079222,0.0,0.0734637748122,0.0734637748122,0.0734637748122,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724746262904
 04/11  03:00:00,0.637902035865,3.40562731549,0.0,3.38366212644,0.0,0.0864441856449,0.0864441856449,0.0864441856449,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466440537
 04/11  04:00:00,0.688090825205,3.95095308683,0.0,3.92981763574,0.0,0.100139761995,0.100139761995,0.100139761995,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962962729
 04/11  05:00:00,0.916525181704,4.18247819353,0.0,4.15889272879,0.0,0.105608107606,0.105608107606,0.105608107606,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335500824
 04/11  06:00:00,1.39123408737,4.18428929212,0.0,4.15703860696,0.0,0.105245159585,0.105245159585,0.105245159585,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021696
 04/11  07:00:00,1.70423293619,4.11801869114,0.0,4.08906279647,0.0,0.103064897515,0.103064897515,0.103064897515,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245623
 04/11  08:00:00,1.60191943919,3.63128995425,0.0,3.60680941785,0.0,0.0907053600337,0.0907053600337,0.0907053600337,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.665741302871
 04/11  09:00:00,1.4228511735,3.10406247376,0.0,3.08322755768,0.0,0.0778987360027,0.0778987360027,0.0778987360027,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145452369
 04/11  10:00:00,1.33657382189,2.80809779875,0.0,2.78677287994,0.0,0.0711460206751,0.0711460206751,0.0711460206751,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173266896
 04/11  11:00:00,1.24956823532,1.67672561839,0.0,1.65539416621,0.0,0.0425694399049,0.0425694399049,0.0425694399049,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438469433267
 04/11  12:00:00,1.15905182386,0.961381083365,0.0,0.940408966517,0.0,0.0244422858307,0.0244422858307,0.0244422858307,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.380990617373
 04/11  13:00:00,1.09061830886,0.464863964972,0.0,0.443166644084,0.0,0.0116309745221,0.0116309745221,0.0116309745221,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.347242527083
 04/11  14:00:00,1.03955725378,0.0881061608431,0.0,0.0651870998143,0.0,0.00172416691584,0.00172416691584,0.00172416691584,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.31341963369
 04/11  15:00:00,1.06887121327,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.317472359015
 04/11  16:00:00,1.22488259317,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.358262996949
 04/11  17:00:00,1.51457989962,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.44634195022
 04/11  18:00:00,1.7179579379,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.528023843477
 04/11  19:00:00,1.83799257335,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.541589679756
 04/11  20:00:00,2.02309043836,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.493038325536
 04/11  21:00:00,1.98624905756,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.434099501553
 04/11  22:00:00,1.5897135679,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.341028711497
 04/11  23:00:00,1.19390543431,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.240787039309
 04/11  24:00:00,0.788524670119,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133975875323
 04/12  01:00:00,0.628724733394,0.105963614423,0.0,0.083423488839,0.0,0.00221287745653,0.00221287745653,0.00221287745653,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0854164075006
 04/12  02:00:00,0.568337376579,0.354294963741,0.0,0.332016172946,0.0,0.00879178937607,0.00879178937607,0.00879178937607,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072310078671
 04/12  03:00:00,0.569392279016,0.709009908388,0.0,0.68704471934,0.0,0.0181073727538,0.0181073727538,0.0181073727538,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0760737000954
 04/12  04:00:00,0.611316387275,0.924703512592,0.0,0.903568061501,0.0,0.0237184218146,0.0237184218146,0.0237184218146,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11460986498
 04/12  05:00:00,0.834194159214,0.955722585662,0.0,0.93213712092,0.0,0.0243939411222,0.0243939411222,0.0243939411222,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.284218644817
 04/12  06:00:00,1.30468758461,0.842668642319,0.0,0.815417957156,0.0,0.0212498097566,0.0212498097566,0.0212498097566,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.600560868765
 04/12  07:00:00,1.61631192194,0.726790317858,0.0,0.697834423195,0.0,0.0181235645167,0.0181235645167,0.0181235645167,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.686523564371
 04/12  08:00:00,1.52936953353,0.834938632767,0.0,0.810458096372,0.0,0.0210554292277,0.0210554292277,0.0210554292277,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662841328018
 04/12  09:00:00,1.36548027618,0.909713657002,0.0,0.888878740919,0.0,0.0231323097657,0.0231323097657,0.0231323097657,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.592540981288
 04/12  10:00:00,1.29116876017,1.09412040209,0.0,1.07279548328,0.0,0.0279771944578,0.0279771944578,0.0279771944578,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509937031394
 04/12  11:00:00,1.22366114025,0.733076968242,0.0,0.711745516059,0.0,0.0185575476766,0.0185575476766,0.0185575476766,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436574230419
 04/12  12:00:00,1.13884862195,0.246212985012,0.0,0.225240868164,0.0,0.00586810668777,0.00586810668777,0.00586810668777,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.379361594609
 04/12  13:00:00,1.07740640527,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.345661598007
 04/12  14:00:00,1.03624742601,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.311833972836
 04/12  15:00:00,1.06764901765,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316250163396
 04/12  16:00:00,1.2233918119,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.356772215678
 04/12  17:00:00,1.51277057876,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.444532629362
 04/12  18:00:00,1.71578700562,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.525852911197
 04/12  19:00:00,1.83598085342,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.539577959828
 04/12  20:00:00,2.02120140863,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.491149295801
 04/12  21:00:00,1.98449447004,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.432344914033
 04/12  22:00:00,1.58855623833,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.339871381924
 04/12  23:00:00,1.19316549785,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.240047102843
 04/12  24:00:00,0.788822136544,0.037506445259,0.0,0.0130259088637,0.0,0.000339746699205,0.000339746699205,0.000339746699205,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133933595048
 04/13  01:00:00,0.634379500136,0.332216814426,0.0,0.309676688842,0.0,0.00809469837993,0.00809469837993,0.00809469837993,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0851893533187
 04/13  02:00:00,0.577797198846,0.726053119083,0.0,0.703774328288,0.0,0.0183974936353,0.0183974936353,0.0183974936353,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0721641966782
 04/13  03:00:00,0.575617029541,0.960111299644,0.0,0.938146110597,0.0,0.0245061486523,0.0245061486523,0.0245061486523,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0758996747222
 04/13  04:00:00,0.61606067946,1.12944334109,0.0,1.10830789,0.0,0.028818075545,0.028818075545,0.028818075545,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114254503435
 04/13  05:00:00,0.839363085749,1.20730177276,0.0,1.18371630802,0.0,0.0306868658788,0.0306868658788,0.0306868658788,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.283094646596
 04/13  06:00:00,1.31843950067,1.47863392416,0.0,1.451383239,0.0,0.0375691880865,0.0375691880865,0.0375691880865,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.597993406489
 04/13  07:00:00,1.62974765608,1.36649444588,0.0,1.33753855121,0.0,0.0345580287977,0.0345580287977,0.0345580287977,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.683524834233
 04/13  08:00:00,1.54201510936,1.44529216707,0.0,1.42081163067,0.0,0.0366194724324,0.0366194724324,0.0366194724324,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659922860651
 04/13  09:00:00,1.37724406707,1.47549365468,0.0,1.45465873859,0.0,0.0375171240357,0.0375171240357,0.0375171240357,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.589919957911
 04/13  10:00:00,1.29955202902,1.51543325222,0.0,1.49410833341,0.0,0.0386109728066,0.0386109728066,0.0386109728066,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.507686521893
 04/13  11:00:00,1.2269303966,0.938800425226,0.0,0.917468973043,0.0,0.0237341226051,0.0237341226051,0.0237341226051,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666911845
 04/13  12:00:00,1.14599318749,0.584888718247,0.0,0.563916601399,0.0,0.0146521095505,0.0146521095505,0.0146521095505,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.377722157283
 04/13  13:00:00,1.07816486834,0.102506403055,0.0,0.0808090821662,0.0,0.00210736860635,0.00210736860635,0.00210736860635,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.344312692474
 04/13  14:00:00,1.03501884162,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310605388447
 04/13  15:00:00,1.0664243872,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315025532947
 04/13  16:00:00,1.22200418151,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.35538458529
 04/13  17:00:00,1.51113013952,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.442892190116
 04/13  18:00:00,1.7140036833,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524069588879
 04/13  19:00:00,1.83423460598,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.53783171238
 04/13  20:00:00,2.02003514276,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.489983029937
 04/13  21:00:00,1.98813650385,0.204122852191,0.0,0.16476583291,0.0,0.00430989580486,0.00430989580486,0.00430989580486,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431677052044
 04/13  22:00:00,1.60501861586,0.682704137497,0.0,0.64864568107,0.0,0.0169616152622,0.0169616152622,0.0169616152622,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.339372144193
 04/13  23:00:00,1.22789175639,1.37460313847,0.0,1.34500697357,0.0,0.0350305270744,0.0350305270744,0.0350305270744,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239742834307
 04/13  24:00:00,0.844304491219,2.19461224899,0.0,2.1701317126,0.0,0.0561656532183,0.0561656532183,0.0561656532183,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590043205
 04/14  01:00:00,0.698824914841,2.85394454593,0.0,2.83140442034,0.0,0.0727353238671,0.0727353238671,0.0727353238671,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941425366
 04/14  02:00:00,0.649921377321,3.57205419866,0.0,3.54977540786,0.0,0.0906782942945,0.0906782942945,0.0906782942945,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0720075744942
 04/14  03:00:00,0.646946473236,3.8046047203,0.0,3.78263953125,0.0,0.0960106960978,0.0960106960978,0.0960106960978,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0757245709716
 04/14  04:00:00,0.694842809831,4.28877565715,0.0,4.26764020606,0.0,0.10795772628,0.10795772628,0.10795772628,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113896983071
 04/14  05:00:00,0.921176629487,4.53103999811,0.0,4.50745453336,0.0,0.113631217201,0.113631217201,0.113631217201,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963839012
 04/14  06:00:00,1.40996057933,5.25391488274,0.0,5.22666419758,0.0,0.131673278038,0.131673278038,0.131673278038,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410395197
 04/14  07:00:00,1.70928042054,4.71197098286,0.0,4.6830150882,0.0,0.117107684229,0.117107684229,0.117107684229,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507943253
 04/14  08:00:00,1.61181895771,4.39664322019,0.0,4.3721626838,0.0,0.109359486376,0.109359486376,0.109359486376,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986695054
 04/14  09:00:00,1.44037621174,4.12612345994,0.0,4.10528854386,0.0,0.103286202599,0.103286202599,0.103286202599,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283024016
 04/14  10:00:00,1.36291047316,4.1285396279,0.0,4.10721470909,0.0,0.104233549333,0.104233549333,0.104233549333,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422389506
 04/14  11:00:00,1.27489471253,2.91898424631,0.0,2.89765279413,0.0,0.0736172878284,0.0736172878284,0.0736172878284,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432748062554
 04/14  12:00:00,1.1873831215,2.2691339704,0.0,2.24816185356,0.0,0.0576914000787,0.0576914000787,0.0576914000787,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.376072800764
 04/14  13:00:00,1.11814115141,1.70433720516,0.0,1.68263988427,0.0,0.0435621317168,0.0435621317168,0.0435621317168,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.342834212433
 04/14  14:00:00,1.06317342251,1.14749119195,0.0,1.12457213092,0.0,0.029267980712,0.029267980712,0.029267980712,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.309491988622
 04/14  15:00:00,1.08127569814,0.631771950312,0.0,0.607578882185,0.0,0.0158847962279,0.0158847962279,0.0158847962279,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.313992047658
 04/14  16:00:00,1.22929196321,0.34077693959,0.0,0.312160780153,0.0,0.00819452358764,0.00819452358764,0.00819452358764,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.354477843396
 04/14  17:00:00,1.52427317742,0.582228519153,0.0,0.547464458795,0.0,0.0144170493533,0.0144170493533,0.0144170493533,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.441618178668
 04/14  18:00:00,1.71429411534,0.106940167974,0.0,0.0691968910176,0.0,0.00182742226063,0.00182742226063,0.00182742226063,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.522532598656
 04/14  19:00:00,1.83735840465,0.223341487814,0.0,0.184383004087,0.0,0.00486883363822,0.00486883363822,0.00486883363822,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.536086677412
 04/14  20:00:00,2.02939291831,0.46624086668,0.0,0.425943042157,0.0,0.0112209451663,0.0112209451663,0.0112209451663,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.488119860315
 04/14  21:00:00,2.00180464301,0.79506285037,0.0,0.75570583109,0.0,0.0198090396388,0.0198090396388,0.0198090396388,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.429846047367
 04/14  22:00:00,1.62052130028,1.33301270734,0.0,1.29895425092,0.0,0.0338669249684,0.0338669249684,0.0338669249684,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.337969518907
 04/14  23:00:00,1.23958841957,1.86928144607,0.0,1.83968528117,0.0,0.0476559388526,0.0476559388526,0.0476559388526,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238814085713
 04/14  24:00:00,0.85511002588,2.63853869489,0.0,2.6140581585,0.0,0.0674120729633,0.0674120729633,0.0674120729633,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.13314915812
 04/15  01:00:00,0.717332319493,3.2481707354,0.0,3.22563060982,0.0,0.0827207148265,0.0827207148265,0.0827207148265,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0895691321541
 04/15  02:00:00,0.657839559762,3.65457761012,0.0,3.63229881932,0.0,0.0926036860475,0.0926036860475,0.0926036860475,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0753891267545
 04/15  03:00:00,0.659269681519,4.09109845237,0.0,4.06913326333,0.0,0.103341812591,0.103341812591,0.103341812591,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793512585896
 04/15  04:00:00,0.707132071222,4.37580965225,0.0,4.35467420116,0.0,0.110159793511,0.110159793511,0.110159793511,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121313021615
 04/15  05:00:00,0.949735189845,4.64914508541,0.0,4.62555962066,0.0,0.116668381269,0.116668381269,0.116668381269,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.303388542702
 04/15  06:00:00,1.46929532152,5.23149146433,0.0,5.20424077916,0.0,0.131196168561,0.131196168561,0.131196168561,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596734652
 04/15  07:00:00,1.78692775733,4.58761276741,0.0,4.55865687275,0.0,0.113911474924,0.113911474924,0.113911474924,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190127431
 04/15  08:00:00,1.69793712118,4.05340156936,0.0,4.02892103296,0.0,0.100709318797,0.100709318797,0.100709318797,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.719317725206
 04/15  09:00:00,1.51867970203,3.17864286749,0.0,3.15780795141,0.0,0.0792842266929,0.0792842266929,0.0792842266929,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557431743
 04/15  10:00:00,1.42314139218,2.55724546113,0.0,2.53592054232,0.0,0.0644790547075,0.0644790547075,0.0644790547075,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554491573865
 04/15  11:00:00,1.33397796556,1.55685287161,0.0,1.53552141942,0.0,0.0395705784535,0.0395705784535,0.0395705784535,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.473389265437
 04/15  12:00:00,1.23599755078,0.910568863273,0.0,0.889596746425,0.0,0.0232716365455,0.0232716365455,0.0232716365455,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.411296487482
 04/15  13:00:00,1.15709213767,0.338859518375,0.0,0.317162197486,0.0,0.00841156992986,0.00841156992986,0.00841156992986,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.373347727968
 04/15  14:00:00,1.10058741011,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.337048384761
 04/15  15:00:00,1.12973921116,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.341281384047
 04/15  16:00:00,1.2900726091,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.387535093624
 04/15  17:00:00,1.58517610905,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.481586229432
 04/15  18:00:00,1.79898238755,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.574737977587
 04/15  19:00:00,1.92556678349,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.594919135699
 04/15  20:00:00,2.1092386266,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.544331143447
 04/15  21:00:00,2.06484864245,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.477092228972
 04/15  22:00:00,1.65252435874,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.375546290416
 04/15  23:00:00,1.24489088703,0.550981590844,0.0,0.521385425946,0.0,0.0139102839138,0.0139102839138,0.0139102839138,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.262327362774
 04/15  24:00:00,0.837523079782,1.33738870011,0.0,1.31290816372,0.0,0.0345674658719,0.0345674658719,0.0345674658719,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141833136036
 04/16  01:00:00,0.684851812864,1.96659087465,0.0,1.94405074906,0.0,0.0504896802011,0.0504896802011,0.0504896802011,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0893196601511
 04/16  02:00:00,0.628285542521,2.47874731804,0.0,2.45646852725,0.0,0.0632259623475,0.0632259623475,0.0632259623475,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0752128332143
 04/16  03:00:00,0.634395598921,3.09506445875,0.0,3.0730992697,0.0,0.0786640068601,0.0786640068601,0.0786640068601,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0791549817225
 04/16  04:00:00,0.684119354052,3.45957319655,0.0,3.43843774546,0.0,0.0875479864365,0.0875479864365,0.0875479864365,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912111519
 04/16  05:00:00,0.921782921419,3.56258937255,0.0,3.53900390781,0.0,0.0899691221728,0.0899691221728,0.0899691221728,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.302135533372
 04/16  06:00:00,1.43842730867,4.10167609828,0.0,4.07442541312,0.0,0.103190105248,0.103190105248,0.103190105248,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734785118
 04/16  07:00:00,1.76057313308,3.64165094975,0.0,3.61269505508,0.0,0.090919509754,0.090919509754,0.090919509754,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827468356
 04/16  08:00:00,1.67419805774,3.21789143478,0.0,3.19341089839,0.0,0.080272558426,0.080272558426,0.080272558426,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015422143
 04/16  09:00:00,1.49754900182,2.4441625484,0.0,2.42332763232,0.0,0.0611337537732,0.0611337537732,0.0611337537732,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.641577204451
 04/16  10:00:00,1.40511411617,1.93966937921,0.0,1.91834446039,0.0,0.0490147066366,0.0490147066366,0.0490147066366,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.55192864592
 04/16  11:00:00,1.31829621224,1.02927714905,0.0,1.00794569687,0.0,0.0260580479041,0.0260580479041,0.0260580479041,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.47122004267
 04/16  12:00:00,1.22064549587,0.394717478071,0.0,0.373745361223,0.0,0.00978683406569,0.00978683406569,0.00978683406569,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.409429235059
 04/16  13:00:00,1.14692899372,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.37159615395
 04/16  14:00:00,1.09880675206,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.335267726711
 04/16  15:00:00,1.12780658856,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.339348761449
 04/16  16:00:00,1.28791452647,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.385377010997
 04/16  17:00:00,1.58240092367,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.478811044054
 04/16  18:00:00,1.79595365725,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.571709247283
 04/16  19:00:00,1.92238825762,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.591740609834
 04/16  20:00:00,2.10617832496,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.541270841805
 04/16  21:00:00,2.06191320234,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.474156788864
 04/16  22:00:00,1.64999973696,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.373021668634
 04/16  23:00:00,1.22936836287,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.260715122525
 04/16  24:00:00,0.808361785583,0.248539149424,0.0,0.224058613029,0.0,0.00593360782249,0.00593360782249,0.00593360782249,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141305699887
 04/17  01:00:00,0.648104218504,0.884483379218,0.0,0.861943253634,0.0,0.0226873197288,0.0226873197288,0.0226873197288,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0843214503379
 04/17  02:00:00,0.598104106555,1.53109715646,0.0,1.50881836567,0.0,0.0393362646405,0.0393362646405,0.0393362646405,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0715323333822
 04/17  03:00:00,0.602068539181,2.02238739161,0.0,2.00042220256,0.0,0.0516639270541,0.0516639270541,0.0516639270541,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751934059605
 04/17  04:00:00,0.649845209523,2.51617423952,0.0,2.49503878843,0.0,0.0640445779391,0.0640445779391,0.0640445779391,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812531104
 04/17  05:00:00,0.877362748704,2.8881314438,0.0,2.86454597906,0.0,0.0732472571889,0.0732472571889,0.0732472571889,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.278533918241
 04/17  06:00:00,1.34761821246,3.06253855742,0.0,3.03528787226,0.0,0.0771655681264,0.0771655681264,0.0771655681264,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575738241
 04/17  07:00:00,1.64793793043,2.59311442431,0.0,2.56415852965,0.0,0.0649158725693,0.0649158725693,0.0649158725693,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357264806
 04/17  08:00:00,1.55544159369,2.45670994983,0.0,2.43222941343,0.0,0.0618879502183,0.0618879502183,0.0618879502183,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080867194
 04/17  09:00:00,1.38978658768,2.39236989165,0.0,2.37153497556,0.0,0.0606948469852,0.0606948469852,0.0606948469852,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284755565
 04/17  10:00:00,1.30311052971,2.02154628248,0.0,2.00022136367,0.0,0.0513011330578,0.0513011330578,0.0513011330578,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554862329
 04/17  11:00:00,1.22741881287,1.26275784397,0.0,1.24142639178,0.0,0.0319616244756,0.0319616244756,0.0319616244756,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.426927826244
 04/17  12:00:00,1.14415266844,0.770257731082,0.0,0.749285614234,0.0,0.0194637288251,0.0194637288251,0.0194637288251,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.371070018954
 04/17  13:00:00,1.07968331261,0.387264886281,0.0,0.365567565392,0.0,0.00958876291573,0.00958876291573,0.00958876291573,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.338349742432
 04/17  14:00:00,1.03107815973,0.0673697590012,0.0,0.0444506979725,0.0,0.00116821250693,0.00116821250693,0.00116821250693,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.305496494049
 04/17  15:00:00,1.06135111392,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.309952259663
 04/17  16:00:00,1.21616459184,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.349544995612
 04/17  17:00:00,1.50376684171,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.435528892304
 04/17  18:00:00,1.70537495665,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.515440862228
 04/17  19:00:00,1.82544460492,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.529041711321
 04/17  20:00:00,2.01727385462,0.245993404664,0.0,0.205695580142,0.0,0.0054409721172,0.0054409721172,0.0054409721172,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.481780769679
 04/17  21:00:00,1.99049234123,0.573335658347,0.0,0.533978639067,0.0,0.0140679111851,0.0140679111851,0.0140679111851,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.424274874043
 04/17  22:00:00,1.61517994749,1.28547846106,0.0,1.25142000463,0.0,0.0327799441702,0.0327799441702,0.0327799441702,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.333715146917
 04/17  23:00:00,1.24162905645,2.05069573605,0.0,2.02109957115,0.0,0.0525135847608,0.0525135847608,0.0525135847608,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235997076689
 04/17  24:00:00,0.859054373086,2.84190219855,0.0,2.81742166216,0.0,0.0726936668025,0.0726936668025,0.0726936668025,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131811911487
 04/18  01:00:00,0.706990216264,3.2146263918,0.0,3.19208626621,0.0,0.0817997806056,0.0817997806056,0.0817997806056,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0840949872213
 04/18  02:00:00,0.653391371055,3.73657301069,0.0,3.7142942199,0.0,0.0947835422544,0.0947835422544,0.0947835422544,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0713723202679
 04/18  03:00:00,0.656749050027,4.20952491853,0.0,4.18755972948,0.0,0.106523252163,0.106523252163,0.106523252163,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750145916981
 04/18  04:00:00,0.699448774273,4.5192791024,0.0,4.49814365131,0.0,0.114013227654,0.114013227654,0.114013227654,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112447446138
 04/18  05:00:00,0.921534270119,4.71574922204,0.0,4.6921637573,0.0,0.118573456146,0.118573456146,0.118573456146,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277379240699
 04/18  06:00:00,1.40297254907,5.37669763906,0.0,5.3494469539,0.0,0.135157420099,0.135157420099,0.135157420099,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938222879
