Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/18  07:00:00,1.69980317213,4.80920156854,0.0,4.78024567388,0.0,0.119861664573,0.119861664573,0.119861664573,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276714503
 04/18  08:00:00,1.5968112506,4.26668457369,0.0,4.2422040373,0.0,0.106255727168,0.106255727168,0.106255727168,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082747146
 04/18  09:00:00,1.41895090082,3.69169142251,0.0,3.67085650643,0.0,0.0925517405755,0.0925517405755,0.0925517405755,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592175115
 04/18  10:00:00,1.34047819153,3.58557770234,0.0,3.56425278352,0.0,0.0909807129432,0.0909807129432,0.0909807129432,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.496242944263
 04/18  11:00:00,1.2560905518,2.45794112323,0.0,2.43660967105,0.0,0.062592714213,0.062592714213,0.062592714213,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.424968475432
 04/18  12:00:00,1.16699200486,1.717696879,0.0,1.69672476215,0.0,0.0439872294667,0.0439872294667,0.0439872294667,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.369385854732
 04/18  13:00:00,1.09767442448,1.13137300681,0.0,1.10967568593,0.0,0.0290895554529,0.0290895554529,0.0290895554529,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.336840061768
 04/18  14:00:00,1.04363791183,0.591740659452,0.0,0.568821598424,0.0,0.0150730336622,0.0150730336622,0.0150730336622,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.304151424991
 04/18  15:00:00,1.06290981308,0.133705468536,0.0,0.109512400409,0.0,0.00291868095081,0.00291868095081,0.00291868095081,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.308592277869
 04/18  16:00:00,1.21493510823,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.348315512004
 04/18  17:00:00,1.50185911787,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.433621168471
 04/18  18:00:00,1.70291251309,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.512978418669
 04/18  19:00:00,1.82275560982,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.526352716222
 04/18  20:00:00,2.00949092283,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.479438810009
 04/18  21:00:00,1.97711719219,0.13543307792,0.0,0.0960760586393,0.0,0.0025774062804,0.0025774062804,0.0025774062804,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.4223902299
 04/18  22:00:00,1.59433379241,0.535859426485,0.0,0.501800970059,0.0,0.0133678379887,0.0133678379887,0.0133678379887,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.332281098023
 04/18  23:00:00,1.21590348719,1.08019803732,0.0,1.05060187242,0.0,0.0277363676607,0.0277363676607,0.0277363676607,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235048724529
 04/18  24:00:00,0.828805156275,1.6661764118,0.0,1.64169587541,0.0,0.0428946324096,0.0428946324096,0.0428946324096,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131361729069
 04/19  01:00:00,0.67931001039,2.11806130674,0.0,2.09552118116,0.0,0.0543471253718,0.0543471253718,0.0543471253718,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838674365811
 04/19  02:00:00,0.630022979136,2.79365903743,0.0,2.77138024664,0.0,0.0715758861369,0.0715758861369,0.0715758861369,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0712115844669
 04/19  03:00:00,0.624427170327,2.90344234583,0.0,2.88147715679,0.0,0.0743810207427,0.0743810207427,0.0743810207427,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0748349434176
 04/19  04:00:00,0.662213954604,3.03633755551,0.0,3.01520210442,0.0,0.0771451284351,0.0771451284351,0.0771451284351,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112080725688
 04/19  05:00:00,0.879250556859,3.05257185383,0.0,3.02898638909,0.0,0.0774495376069,0.0774495376069,0.0774495376069,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.276219445978
 04/19  06:00:00,1.3534701559,3.47574873246,0.0,3.4484980473,0.0,0.0883042251389,0.0883042251389,0.0883042251389,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289024666
 04/19  07:00:00,1.66275005017,3.37812305491,0.0,3.34916716025,0.0,0.0859027381706,0.0859027381706,0.0859027381706,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518944
 04/19  08:00:00,1.56305738162,2.98899565133,0.0,2.96451511494,0.0,0.0755132598723,0.0755132598723,0.0755132598723,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345471
 04/19  09:00:00,1.38693456276,2.50168163559,0.0,2.4808467195,0.0,0.063239927763,0.063239927763,0.063239927763,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.573887649869
 04/19  10:00:00,1.30453970933,2.25548433728,0.0,2.23415941847,0.0,0.0573644176245,0.0573644176245,0.0573644176245,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.493920757386
 04/19  11:00:00,1.22514765445,1.32363476755,0.0,1.30230331537,0.0,0.0336178746842,0.0336178746842,0.0336178746842,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.423000417615
 04/19  12:00:00,1.14275664124,0.844175601073,0.0,0.823203484226,0.0,0.0214435038424,0.0214435038424,0.0214435038424,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.367694216739
 04/19  13:00:00,1.08033918451,0.527931931751,0.0,0.506234610863,0.0,0.0132706884099,0.0132706884099,0.0132706884099,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.335323688839
 04/19  14:00:00,1.03608450699,0.360439514597,0.0,0.337520453568,0.0,0.00887065950322,0.00887065950322,0.00887065950322,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302800394311
 04/19  15:00:00,1.05855438796,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307155533699
 04/19  16:00:00,1.21297996172,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.346360365496
 04/19  17:00:00,1.49964422397,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.431406274567
 04/19  18:00:00,1.70022071939,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.51028662497
 04/19  19:00:00,1.81990449352,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.523501599925
 04/19  20:00:00,2.00668872254,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.476636609714
 04/19  21:00:00,1.97192311368,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.419773557672
 04/19  22:00:00,1.57895614795,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.330271291542
 04/19  23:00:00,1.18689996434,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233781569332
 04/19  24:00:00,0.793492867303,0.328184731527,0.0,0.303704195132,0.0,0.00803489860375,0.00803489860375,0.00803489860375,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130909173903
 04/20  01:00:00,0.646999861664,0.867530889665,0.0,0.844990764081,0.0,0.0222655624375,0.0222655624375,0.0222655624375,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0836388507897
 04/20  02:00:00,0.587897837788,1.15149961251,0.0,1.12922082172,0.0,0.0296121563266,0.0296121563266,0.0296121563266,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0710501729288
 04/20  03:00:00,0.589961909667,1.56129834153,0.0,1.53933315248,0.0,0.0400961385918,0.0400961385918,0.0400961385918,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0746545649091
 04/20  04:00:00,0.635600153788,1.9828202386,0.0,1.96168478751,0.0,0.0508995573221,0.0508995573221,0.0508995573221,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111712495985
 04/20  05:00:00,0.858651508005,2.27013153046,0.0,2.24654606572,0.0,0.0580150627176,0.0580150627176,0.0580150627176,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054872013
 04/20  06:00:00,1.33861110323,2.97995822042,0.0,2.95270753525,0.0,0.076105279063,0.076105279063,0.076105279063,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628918078
 04/20  07:00:00,1.64108418916,2.6582141108,0.0,2.62925821614,0.0,0.0673438068835,0.0673438068835,0.0673438068835,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.662075589228
 04/20  08:00:00,1.5434132068,2.34524005187,0.0,2.32075951547,0.0,0.0588928750985,0.0588928750985,0.0588928750985,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.639047555424
 04/20  09:00:00,1.3688148619,1.90079308687,0.0,1.87995817079,0.0,0.0478358733999,0.0478358733999,0.0478358733999,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.571172003376
 04/20  10:00:00,1.28549422511,1.60355842428,0.0,1.58223350547,0.0,0.0406506508091,0.0406506508091,0.0406506508091,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589039984
 04/20  11:00:00,1.21004255767,0.811868502514,0.0,0.79053705033,0.0,0.0204889125832,0.0204889125832,0.0204889125832,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024282933
 04/20  12:00:00,1.12779268371,0.333561409138,0.0,0.31258929229,0.0,0.00817813465499,0.00817813465499,0.00817813465499,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365995628401
 04/20  13:00:00,1.06547223005,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.33372742279
 04/20  14:00:00,1.02545990053,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.30104644735
 04/20  15:00:00,1.05652069518,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305121840919
 04/20  16:00:00,1.21085573889,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.344236142664
 04/20  17:00:00,1.49687331206,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.428635362658
 04/20  18:00:00,1.69705489165,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.507120797224
 04/20  19:00:00,1.8166684306,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.520265537005
 04/20  20:00:00,2.00374651684,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.473694404016
 04/20  21:00:00,1.96945718861,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.417307632607
 04/20  22:00:00,1.57723958381,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.328554727406
 04/20  23:00:00,1.18593770211,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232819307107
 04/20  24:00:00,0.796760737021,0.470135532796,0.0,0.445654996401,0.0,0.0117568148433,0.0117568148433,0.0117568148433,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130455127381
 04/21  01:00:00,0.655168258329,1.19236883543,0.0,1.16982870984,0.0,0.0306633346147,0.0306633346147,0.0306633346147,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834094752777
 04/21  02:00:00,0.602728377261,1.74017047966,0.0,1.71789168887,0.0,0.044604733055,0.044604733055,0.044604733055,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0708881356735
 04/21  03:00:00,0.607987170445,2.28369277488,0.0,2.26172758583,0.0,0.0583024714782,0.0583024714782,0.0583024714782,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734928007
 04/21  04:00:00,0.65472418923,2.76700363217,0.0,2.74586818108,0.0,0.0703932321317,0.0703932321317,0.0703932321317,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342856617
 04/21  05:00:00,0.8786977188,3.1271091344,0.0,3.10352366966,0.0,0.079230265311,0.079230265311,0.079230265311,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885880215
 04/21  06:00:00,1.3527742994,3.67652243691,0.0,3.64927175175,0.0,0.0929386798408,0.0929386798408,0.0929386798408,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.57695871347
 04/21  07:00:00,1.64956475274,3.15740233219,0.0,3.12844643752,0.0,0.0789431005585,0.0789431005585,0.0789431005585,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.658956859132
 04/21  08:00:00,1.55185946319,2.81553751459,0.0,2.7910569782,0.0,0.0703744143513,0.0703744143513,0.0703744143513,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272558
 04/21  09:00:00,1.37924341432,2.42658765135,0.0,2.40575273527,0.0,0.0609903919434,0.0609903919434,0.0609903919434,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446037248
 04/21  10:00:00,1.29751289423,2.17451012056,0.0,2.15318520174,0.0,0.055009905868,0.055009905868,0.055009905868,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489248454042
 04/21  11:00:00,1.21651743773,1.15091860669,0.0,1.12958715451,0.0,0.0289474410941,0.0289474410941,0.0289474410941,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.41904063448
 04/21  12:00:00,1.13064796771,0.513473133717,0.0,0.492501016869,0.0,0.0127384643713,0.0127384643713,0.0127384643713,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.364290582685
 04/21  13:00:00,1.06391378323,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.332168975974
 04/21  14:00:00,1.02375138648,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.299337933303
 04/21  15:00:00,1.05476314559,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.303364291336
 04/21  16:00:00,1.20857746708,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.34195787086
 04/21  17:00:00,1.49410134837,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.425863398965
 04/21  18:00:00,1.69410446648,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.504170372059
 04/21  19:00:00,1.81388757403,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.517484680436
 04/21  20:00:00,2.00153103965,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.471478926828
 04/21  21:00:00,1.96685615991,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.414706603905
 04/21  22:00:00,1.57460123653,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.325916380124
 04/21  23:00:00,1.18351324649,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.230394851488
 04/21  24:00:00,0.783231748972,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128682954175
 04/22  01:00:00,0.632010097182,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0869676246697
 04/22  02:00:00,0.563498429696,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0736516827366
 04/22  03:00:00,0.557992085025,0.15840450379,0.0,0.136439314743,0.0,0.003571112462,0.003571112462,0.003571112462,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0778443622248
 04/22  04:00:00,0.60586210214,0.470250610479,0.0,0.449115159388,0.0,0.0117452801101,0.0117452801101,0.0117452801101,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118457565933
 04/22  05:00:00,0.841763250512,0.697710423725,0.0,0.674124958984,0.0,0.0175878225074,0.0175878225074,0.0175878225074,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.29449716213
 04/22  06:00:00,1.34279267924,0.989540758513,0.0,0.962290073351,0.0,0.025001920779,0.025001920779,0.025001920779,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.62428834015
 04/22  07:00:00,1.66834287884,0.771620795919,0.0,0.742664901255,0.0,0.0191880520035,0.0191880520035,0.0191880520035,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328671863
 04/22  08:00:00,1.59256438045,0.753849159901,0.0,0.729368623506,0.0,0.018769725914,0.018769725914,0.018769725914,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.695884577361
 04/22  09:00:00,1.43033538255,0.490746725467,0.0,0.469911809384,0.0,0.0120875791174,0.0120875791174,0.0120875791174,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409759843
 04/22  10:00:00,1.34157588429,0.064144542944,0.0,0.0428196241305,0.0,0.00110019023811,0.00110019023811,0.00110019023811,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.536304930438
 04/22  11:00:00,1.27875303638,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.457734914705
 04/22  12:00:00,1.19886619103,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.397436764285
 04/22  13:00:00,1.13580382849,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.360470988715
 04/22  14:00:00,1.08877439416,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325235368811
 04/22  15:00:00,1.11765253922,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329194712108
 04/22  16:00:00,1.27680624559,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.374268730116
 04/22  17:00:00,1.5687887988,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.465198919188
 04/22  18:00:00,1.77987299397,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.55562858401
 04/22  19:00:00,1.90602396455,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.575376316761
 04/22  20:00:00,2.09111578361,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.526208300454
 04/22  21:00:00,2.04857140033,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460814986859
 04/22  22:00:00,1.63950786651,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.362529798182
 04/22  23:00:00,1.22208194083,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.25342870049
 04/22  24:00:00,0.798435327628,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137312849755
 04/23  01:00:00,0.631844025119,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0868015526065
 04/23  02:00:00,0.56366604186,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.073819294901
 04/23  03:00:00,0.560949454147,0.280291446584,0.0,0.258326257536,0.0,0.00663831124837,0.00663831124837,0.00663831124837,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777345325601
 04/23  04:00:00,0.604616856935,0.443402825284,0.0,0.422267374192,0.0,0.0109023387966,0.0109023387966,0.0109023387966,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055262042
 04/23  05:00:00,0.836117983054,0.535148577617,0.0,0.511563112875,0.0,0.0132321252856,0.0132321252856,0.0132321252856,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207591894
 04/23  06:00:00,1.32634013411,0.471658183482,0.0,0.44440749832,0.0,0.0114948516292,0.0114948516292,0.0114948516292,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342864172
 04/23  07:00:00,1.66484336618,0.769081976467,0.0,0.740126081804,0.0,0.0191493337203,0.0191493337203,0.0191493337203,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877482
 04/23  08:00:00,1.59771588681,1.08057253826,0.0,1.05609200186,0.0,0.0273199304513,0.0273199304513,0.0273199304513,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.692485879186
 04/23  09:00:00,1.44854153479,1.31079536359,0.0,1.2899604475,0.0,0.0333609513754,0.0333609513754,0.0333609513754,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342539824
 04/23  10:00:00,1.38908306865,2.00710582921,0.0,1.9857809104,0.0,0.0512449744728,0.0512449744728,0.0512449744728,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667330571
 04/23  11:00:00,1.31411081717,1.47508359596,0.0,1.45375214378,0.0,0.0373287282577,0.0373287282577,0.0373287282577,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763967244
 04/23  12:00:00,1.23173820588,1.35244859063,0.0,1.33147647378,0.0,0.0341840594525,0.0341840594525,0.0341840594525,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.396124719676
 04/23  13:00:00,1.16729547564,1.2718649767,0.0,1.25016765581,0.0,0.0321687423323,0.0321687423323,0.0321687423323,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793893529
 04/23  14:00:00,1.11739621308,1.13969270233,0.0,1.1167736413,0.0,0.0288016979773,0.0288016979773,0.0288016979773,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325055489749
 04/23  15:00:00,1.14418028626,1.04609850889,0.0,1.02190544076,0.0,0.0263960749806,0.0263960749806,0.0263960749806,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329326384168
 04/23  16:00:00,1.29989534951,0.914147058098,0.0,0.885530898661,0.0,0.022904200454,0.022904200454,0.022904200454,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.374453633579
 04/23  17:00:00,1.60484687045,1.42665618548,0.0,1.39189212512,0.0,0.0361327584727,0.0361327584727,0.0361327584727,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.465124232363
 04/23  18:00:00,1.80165805482,0.892392633689,0.0,0.854649356732,0.0,0.0221156058192,0.0221156058192,0.0221156058192,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.555298039035
 04/23  19:00:00,1.92546160644,0.810840486907,0.0,0.77188200318,0.0,0.0199222478106,0.0199222478106,0.0199222478106,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.574891710839
 04/23  20:00:00,2.1105047475,0.806040181672,0.0,0.76574235715,0.0,0.0197281352128,0.0197281352128,0.0197281352128,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.52586912913
 04/23  21:00:00,2.07091839463,0.914586227252,0.0,0.875229207971,0.0,0.0225228477009,0.0225228477009,0.0225228477009,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460639133455
 04/23  22:00:00,1.67160398876,1.2775438096,0.0,1.24348535317,0.0,0.0320135287532,0.0320135287532,0.0320135287532,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.36261239168
 04/23  23:00:00,1.26599804734,1.72531258929,0.0,1.69571642439,0.0,0.0436203138581,0.0436203138581,0.0436203138581,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.253724493145
 04/23  24:00:00,0.855995130538,2.24635940574,0.0,2.22187886934,0.0,0.057034158503,0.057034158503,0.057034158503,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838494162
 04/24  01:00:00,0.690397106027,2.62592818524,0.0,2.60338805965,0.0,0.0665852024105,0.0665852024105,0.0665852024105,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164551796
 04/24  02:00:00,0.630718242196,2.89059897753,0.0,2.86832018673,0.0,0.0730839745566,0.0730839745566,0.0730839745566,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987591068
 04/24  03:00:00,0.633420330729,3.33685451028,0.0,3.31488932123,0.0,0.0842824700904,0.0842824700904,0.0842824700904,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266544717
 04/24  04:00:00,0.673932105644,3.60269007541,0.0,3.58155462432,0.0,0.0907173929596,0.0907173929596,0.0907173929596,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226612204
 04/24  05:00:00,0.892319322155,3.84144452809,0.0,3.81785906335,0.0,0.0963819403829,0.0963819403829,0.0963819403829,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355808498
 04/24  06:00:00,1.36067970557,4.34548859622,0.0,4.31823791106,0.0,0.108907434584,0.108907434584,0.108907434584,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895364897
 04/24  07:00:00,1.65666818784,3.84139796406,0.0,3.81244206939,0.0,0.0954642954595,0.0954642954595,0.0954642954595,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.649539099327
 04/24  08:00:00,1.55994967874,3.52912961506,0.0,3.50464907867,0.0,0.0876304248469,0.0876304248469,0.0876304248469,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.62684647761
 04/24  09:00:00,1.37980492181,2.80489024491,0.0,2.78405532883,0.0,0.0697836268851,0.0697836268851,0.0697836268851,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214309801
 04/24  10:00:00,1.2965306311,2.43024290196,0.0,2.40891798315,0.0,0.0610956139003,0.0610956139003,0.0610956139003,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.482180482884
 04/24  11:00:00,1.21662528771,1.38978360312,0.0,1.36845215094,0.0,0.0350453991772,0.0350453991772,0.0350453991772,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050526378
 04/24  12:00:00,1.13380307956,0.832403618254,0.0,0.811431501406,0.0,0.0210423834092,0.0210423834092,0.0210423834092,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.359141775493
 04/24  13:00:00,1.0665535267,0.294191818593,0.0,0.272494497705,0.0,0.00715140671168,0.00715140671168,0.00715140671168,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327657312725
 04/24  14:00:00,1.02025310034,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295839647162
 04/24  15:00:00,1.05145400437,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.300055150116
 04/24  16:00:00,1.20480388724,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.338184291014
 04/24  17:00:00,1.48926115493,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.421023205531
 04/24  18:00:00,1.68823540514,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.49830131072
 04/24  19:00:00,1.80784373101,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.511440837418
 04/24  20:00:00,1.99579325762,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.465741144791
 04/24  21:00:00,1.96236108678,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.41021153077
 04/24  22:00:00,1.57188075659,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.323195900191
 04/24  23:00:00,1.19085967426,0.349962430324,0.0,0.320366265426,0.0,0.00847082629879,0.00847082629879,0.00847082629879,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.229270452957
 04/24  24:00:00,0.807561839551,0.954706239476,0.0,0.930225703081,0.0,0.0243895841676,0.0243895841676,0.0243895841676,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128623460587
 04/25  01:00:00,0.664613856148,1.60254397401,0.0,1.58000384843,0.0,0.0410343299711,0.0410343299711,0.0410343299711,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0824840777398
 04/25  02:00:00,0.613347014493,2.19203683635,0.0,2.16975804555,0.0,0.0558768172451,0.0558768172451,0.0558768172451,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0702346887159
 04/25  03:00:00,0.617891760827,2.71498258718,0.0,2.69301739813,0.0,0.068937210449,0.068937210449,0.068937210449,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0737433442119
 04/25  04:00:00,0.656034742033,2.88469326569,0.0,2.8635578146,0.0,0.0731941916765,0.0731941916765,0.0731941916765,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109852449876
 04/25  05:00:00,0.869540092146,2.97100262843,0.0,2.94741716368,0.0,0.0747859684662,0.0747859684662,0.0747859684662,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.269172550406
 04/25  06:00:00,1.32262298086,2.92860801378,0.0,2.90135732862,0.0,0.0735534323234,0.0735534323234,0.0735534323234,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.566192642448
 04/25  07:00:00,1.62810692201,2.7947119597,0.0,2.76575606504,0.0,0.0700597713932,0.0700597713932,0.0700597713932,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64638235756
 04/25  08:00:00,1.53098929596,2.46514819688,0.0,2.44066766049,0.0,0.0617422845248,0.0617422845248,0.0617422845248,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.623774235151
 04/25  09:00:00,1.36061414567,2.12270826129,0.0,2.10187334521,0.0,0.0533520018043,0.0533520018043,0.0533520018043,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557455158735
 04/25  10:00:00,1.27968990577,1.84555373116,0.0,1.82422881235,0.0,0.0466239716231,0.0466239716231,0.0466239716231,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.479811399828
 04/25  11:00:00,1.20444440825,0.991513380577,0.0,0.970181928393,0.0,0.0248723222049,0.0248723222049,0.0248723222049,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.411042723894
 04/25  12:00:00,1.12099569794,0.406440918811,0.0,0.385468801963,0.0,0.00996080763037,0.00996080763037,0.00996080763037,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.357415969651
 04/25  13:00:00,1.05782632121,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.326081513951
 04/25  14:00:00,1.01856103081,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.29414757763
 04/25  15:00:00,1.04958289298,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.298184038726
 04/25  16:00:00,1.20291168791,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.336292091686
 04/25  17:00:00,1.48689682942,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418658880023
 04/25  18:00:00,1.68526384432,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.495329749896
 04/25  19:00:00,1.80461348234,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.508210588744
 04/25  20:00:00,1.99281369107,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462761578248
 04/25  21:00:00,1.95981625292,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407666696909
 04/25  22:00:00,1.56985022326,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.321165366852
 04/25  23:00:00,1.18102149835,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227903103347
 04/25  24:00:00,0.788955654296,0.267871968844,0.0,0.243391432449,0.0,0.00636032509426,0.00636032509426,0.00636032509426,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128046534405
 04/26  01:00:00,0.645540205622,0.87372715952,0.0,0.851187033936,0.0,0.0222032697796,0.0222032697796,0.0222032697796,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.082241487405
 04/26  02:00:00,0.595252359495,1.4848811629,0.0,1.4626023721,0.0,0.037946607881,0.037946607881,0.037946607881,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0700702430813
 04/26  03:00:00,0.597477404124,1.91157159837,0.0,1.88960640932,0.0,0.0487065855751,0.0487065855751,0.0487065855751,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.073559612382
 04/26  04:00:00,0.63911536891,2.22945774003,0.0,2.20832228894,0.0,0.0566498362927,0.0566498362927,0.0566498362927,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109477432137
 04/26  05:00:00,0.85315900648,2.35690717371,0.0,2.33332170897,0.0,0.0595907818811,0.0595907818811,0.0595907818811,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986651324
 04/26  06:00:00,1.30683206849,2.40092469432,0.0,2.37367400916,0.0,0.0604713614209,0.0604713614209,0.0604713614209,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483800983
 04/26  07:00:00,1.6071253322,2.08130001197,0.0,2.05234411731,0.0,0.0522420450581,0.0522420450581,0.0522420450581,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643218494092
 04/26  08:00:00,1.51547675933,1.95779967121,0.0,1.93331913482,0.0,0.0493089533575,0.0493089533575,0.0493089533575,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620695029687
 04/26  09:00:00,1.35370208982,1.94177478243,0.0,1.92093986634,0.0,0.0492053590918,0.0492053590918,0.0492053590918,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554689745602
 04/26  10:00:00,1.28989903498,2.32030044899,0.0,2.29897553018,0.0,0.0592075580321,0.0592075580321,0.0592075580321,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.477436942629
 04/26  11:00:00,1.22479538539,1.85411944369,0.0,1.83278799151,0.0,0.0472356560633,0.0472356560633,0.0472356560633,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.409030367179
 04/26  12:00:00,1.15042446796,1.61610035975,0.0,1.5951282429,0.0,0.0411192966535,0.0411192966535,0.0411192966535,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.355686250649
 04/26  13:00:00,1.09232984407,1.41658884319,0.0,1.3948915223,0.0,0.0360252394532,0.0360252394532,0.0360252394532,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.324559797354
 04/26  14:00:00,1.05017315224,1.28108337363,0.0,1.2581643126,0.0,0.0325495297832,0.0325495297832,0.0325495297832,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.293210169284
 04/26  15:00:00,1.07806018002,1.14788058435,0.0,1.12368751623,0.0,0.0291315993413,0.0291315993413,0.0291315993413,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297529726417
 04/26  16:00:00,1.22781063861,1.01130966489,0.0,0.982693505457,0.0,0.0255003488463,0.0255003488463,0.0255003488463,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.335690693537
 04/26  17:00:00,1.50630585562,0.805603090631,0.0,0.770839030274,0.0,0.0200222902341,0.0200222902341,0.0200222902341,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418045615987
 04/26  18:00:00,1.6994415748,0.60722361676,0.0,0.569480339803,0.0,0.0147893071483,0.0147893071483,0.0147893071483,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494718173223
 04/26  19:00:00,1.81802568733,0.57418889911,0.0,0.535230415383,0.0,0.0138990867977,0.0138990867977,0.0138990867977,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.507723706942
 04/26  20:00:00,2.00457894,0.512119222722,0.0,0.471821398199,0.0,0.0122389360733,0.0122389360733,0.0122389360733,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462287891097
 04/26  21:00:00,1.97499670623,0.644870945756,0.0,0.605513926475,0.0,0.0157039088743,0.0157039088743,0.0157039088743,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407143241354
 04/26  22:00:00,1.59139741398,0.885699828841,0.0,0.851641372415,0.0,0.0220798305979,0.0220798305979,0.0220798305979,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320632726975
 04/26  23:00:00,1.21264694524,1.27213281033,0.0,1.24253664543,0.0,0.03219394412,0.03219394412,0.03219394412,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.22733460612
 04/26  24:00:00,0.827174647002,1.76121839045,0.0,1.73673785406,0.0,0.0449260431575,0.0449260431575,0.0449260431575,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127699809048
 04/27  01:00:00,0.675549324292,2.05463819789,0.0,2.03209807231,0.0,0.0524361387424,0.0524361387424,0.0524361387424,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0820177371125
 04/27  02:00:00,0.614959458737,2.26814641936,0.0,2.24586762856,0.0,0.0578184949027,0.0578184949027,0.0578184949027,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699054553018
 04/27  03:00:00,0.611238076088,2.46158976606,0.0,2.43962457701,0.0,0.0626513611444,0.0626513611444,0.0626513611444,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0733755087771
 04/27  04:00:00,0.64977844931,2.66077553162,0.0,2.63964008053,0.0,0.0676886789054,0.0676886789054,0.0676886789054,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109101669924
 04/27  05:00:00,0.86071085844,2.68919490669,0.0,2.66560944195,0.0,0.0683309188381,0.0683309188381,0.0683309188381,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266798366328
 04/27  06:00:00,1.30620053453,2.47359822402,0.0,2.44634753886,0.0,0.0625540088974,0.0625540088974,0.0625540088974,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.560769619544
 04/27  07:00:00,1.61922450892,2.67688778543,0.0,2.64793189076,0.0,0.0675113098247,0.0675113098247,0.0675113098247,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.640048406043
 04/27  08:00:00,1.52606566531,2.48909061014,0.0,2.46461007374,0.0,0.0629831227482,0.0629831227482,0.0629831227482,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617609766277
 04/27  09:00:00,1.36489506852,2.49169643035,0.0,2.47086151427,0.0,0.0631691890569,0.0631691890569,0.0631691890569,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551918894339
 04/27  10:00:00,1.30855002723,3.14599159823,0.0,3.12466667941,0.0,0.0802376828236,0.0802376828236,0.0802376828236,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475057810089
 04/27  11:00:00,1.23838365215,2.47439681037,0.0,2.45306535819,0.0,0.0628402352791,0.0628402352791,0.0628402352791,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407014054723
 04/27  12:00:00,1.16503793574,2.26221672307,0.0,2.24124460623,0.0,0.0574658853888,0.0574658853888,0.0574658853888,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.353953129696
 04/27  13:00:00,1.10666326996,2.04114954297,0.0,2.01945222208,0.0,0.0519122275863,0.0519122275863,0.0519122275863,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.323006235111
 04/27  14:00:00,1.06501841395,1.91692240376,0.0,1.89400334273,0.0,0.0487789574294,0.0487789574294,0.0487789574294,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.291826003342
 04/27  15:00:00,1.09272870878,1.77532571977,0.0,1.75113265164,0.0,0.045199651148,0.045199651148,0.045199651148,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.296130203378
 04/27  16:00:00,1.24487109809,1.73632433251,0.0,1.70770817307,0.0,0.0441579640855,0.0441579640855,0.0441579640855,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.334093537783
 04/27  17:00:00,1.53910166523,2.15184478957,0.0,2.11708072921,0.0,0.0548220841442,0.0548220841442,0.0548220841442,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.416041631687
 04/27  18:00:00,1.72320872717,1.62410037834,0.0,1.58635710138,0.0,0.0409210635588,0.0409210635588,0.0409210635588,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.492353569183
 04/27  19:00:00,1.83938437011,1.50316129257,0.0,1.46420280884,0.0,0.0376690042236,0.0376690042236,0.0376690042236,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.505312472293
 04/27  20:00:00,2.02347378582,1.33735632734,0.0,1.29705850281,0.0,0.0333298419609,0.0333298419609,0.0333298419609,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.460091831032
 04/27  21:00:00,1.99019237193,1.31821754602,0.0,1.27886052674,0.0,0.032829616336,0.032829616336,0.032829616336,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.405213199584
 04/27  22:00:00,1.60527480291,1.491205937,0.0,1.45714748057,0.0,0.0374310931845,0.0374310931845,0.0374310931845,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.319158853323
 04/27  23:00:00,1.22365107182,1.74799492371,0.0,1.71839875881,0.0,0.0441739766734,0.0441739766734,0.0441739766734,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.226358700139
 04/27  24:00:00,0.834260440974,2.06466342599,0.0,2.0401828896,0.0,0.0524751026479,0.0524751026479,0.0524751026479,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127236543529
 04/28  01:00:00,0.680374123992,2.25790520622,0.0,2.23536508064,0.0,0.0574947798407,0.0574947798407,0.0574947798407,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817838957146
 04/28  02:00:00,0.616914881533,2.35591869834,0.0,2.33363990755,0.0,0.0599389881282,0.0599389881282,0.0599389881282,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0697403848724
 04/28  03:00:00,0.609932711607,2.42050362793,0.0,2.39853843888,0.0,0.0615304135599,0.0615304135599,0.0615304135599,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0731910918807
 04/28  04:00:00,0.644423510231,2.46720702501,0.0,2.44607157392,0.0,0.0627101352119,0.0627101352119,0.0627101352119,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108725274538
 04/28  05:00:00,0.850784669334,2.35058421632,0.0,2.32699875158,0.0,0.0595949731889,0.0595949731889,0.0595949731889,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.265608122871
 04/28  06:00:00,1.29492536926,2.13733661389,0.0,2.11008592873,0.0,0.0539975452791,0.0539975452791,0.0539975452791,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.558050917887
 04/28  07:00:00,1.60613564707,2.28054607426,0.0,2.2515901796,0.0,0.0575978216888,0.0575978216888,0.0575978216888,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636873032325
 04/28  08:00:00,1.51232010342,2.06616805402,0.0,2.04168751762,0.0,0.0523279685424,0.0523279685424,0.0523279685424,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.614519358592
 04/28  09:00:00,1.34921074266,1.97974272815,0.0,1.95890781207,0.0,0.0502603344943,0.0502603344943,0.0502603344943,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.549143423043
 04/28  10:00:00,1.28338577052,2.25015514212,0.0,2.22883022331,0.0,0.0574565107977,0.0574565107977,0.0574565107977,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.472674725404
 04/28  11:00:00,1.21733238683,1.71986930715,0.0,1.69853785497,0.0,0.0438086405601,0.0438086405601,0.0438086405601,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.404994384119
 04/28  12:00:00,1.14400140598,1.49740227334,0.0,1.47643015649,0.0,0.0381653662954,0.0381653662954,0.0381653662954,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.352217119024
 04/28  13:00:00,1.08507486384,1.25213557599,0.0,1.2304382551,0.0,0.0318799814396,0.0318799814396,0.0318799814396,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.321450075143
 04/28  14:00:00,1.04358318753,1.12981340146,0.0,1.10689434043,0.0,0.0287302086128,0.0287302086128,0.0287302086128,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290439525738
 04/28  15:00:00,1.06972034901,0.931145256235,0.0,0.906952188108,0.0,0.0235931254165,0.0235931254165,0.0235931254165,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.294728369338
 04/28  16:00:00,1.21804542702,0.756104771146,0.0,0.727488611709,0.0,0.0189321042506,0.0189321042506,0.0189321042506,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.332493726549
 04/28  17:00:00,1.49382127746,0.477811453916,0.0,0.443047393559,0.0,0.0115490019213,0.0115490019213,0.0115490019213,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.414034326139
 04/28  18:00:00,1.69265099536,0.526023543647,0.0,0.488280266691,0.0,0.0127318459209,0.0127318459209,0.0127318459209,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.489985055011
 04/28  19:00:00,1.80551515015,0.2771724357,0.0,0.238213951973,0.0,0.00621501254162,0.00621501254162,0.00621501254162,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.502897244018
 04/28  20:00:00,1.99378520032,0.264298460781,0.0,0.224000636258,0.0,0.00584096449873,0.00584096449873,0.00584096449873,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.457892122992
 04/28  21:00:00,1.96228852621,0.302655686991,0.0,0.26329866771,0.0,0.00685901436215,0.00685901436215,0.00685901436215,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.403279955844
 04/28  22:00:00,1.5789440372,0.517127356727,0.0,0.483068900301,0.0,0.0125766168846,0.0125766168846,0.0125766168846,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.317682563916
 04/28  23:00:00,1.20068689914,0.882714797407,0.0,0.853118632509,0.0,0.0221873353281,0.0221873353281,0.0221873353281,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.225381168805
 04/28  24:00:00,0.812780647068,1.23688343962,0.0,1.21240290323,0.0,0.0314593466388,0.0314593466388,0.0314593466388,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.126772505633
 04/29  01:00:00,0.671133113395,1.57183319828,0.0,1.5492930727,0.0,0.0401053542847,0.0401053542847,0.0401053542847,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0859852865984
 04/29  02:00:00,0.606391875078,1.71274250324,0.0,1.69046371244,0.0,0.0436872871803,0.0436872871803,0.0436872871803,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0728578409382
 04/29  03:00:00,0.599326929995,1.81636285383,0.0,1.79439766478,0.0,0.0462166053656,0.0462166053656,0.0462166053656,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.076533714291
 04/29  04:00:00,0.639219436397,1.88728304632,0.0,1.86614759523,0.0,0.0480014230512,0.0480014230512,0.0480014230512,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.11555875725
 04/29  05:00:00,0.862139121987,1.85391620912,0.0,1.83033074438,0.0,0.0470552946624,0.0470552946624,0.0470552946624,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.285405561451
 04/29  06:00:00,1.33921589315,1.66982741722,0.0,1.64257673206,0.0,0.042190752026,0.042190752026,0.042190752026,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603522722814
 04/29  07:00:00,1.66988907533,1.7887200048,0.0,1.75976411014,0.0,0.0451329084175,0.0451329084175,0.0451329084175,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691930011941
 04/29  08:00:00,1.58828496281,1.52340093686,0.0,1.49892040046,0.0,0.0384510606684,0.0384510606684,0.0384510606684,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671923824964
