Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/29  09:00:00,1.43722046906,1.59962809497,0.0,1.57879317889,0.0,0.0405964886726,0.0405964886726,0.0405964886726,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.601785936799
 04/29  10:00:00,1.37495923028,2.07805231868,0.0,2.05672739987,0.0,0.0530793817917,0.0530793817917,0.0530793817917,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517709084881
 04/29  11:00:00,1.29931036973,1.41985504214,0.0,1.39852358996,0.0,0.0360350756037,0.0360350756037,0.0360350756037,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.442257172452
 04/29  12:00:00,1.20898435113,0.915343666971,0.0,0.894371550123,0.0,0.0230567923028,0.0230567923028,0.0230567923028,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.384498132082
 04/29  13:00:00,1.13807070973,0.536560531127,0.0,0.514863210238,0.0,0.0133306907646,0.0133306907646,0.0133306907646,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.34940717919
 04/29  14:00:00,1.08399501648,0.202258210342,0.0,0.179339149313,0.0,0.00466681120547,0.00466681120547,0.00466681120547,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.315789179927
 04/29  15:00:00,1.10826107976,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.319803252643
 04/29  16:00:00,1.26592431035,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.363386794874
 04/29  17:00:00,1.5547940993,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.451204219688
 04/29  18:00:00,1.76261341734,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.538369007377
 04/29  19:00:00,1.88803135853,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.557383710744
 04/29  20:00:00,2.07469193228,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.509784449129
 04/29  21:00:00,2.03427744857,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.44652103509
 04/29  22:00:00,1.62885747161,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.351879403283
 04/29  23:00:00,1.21550810268,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.246854862335
 04/29  24:00:00,0.803234192306,0.305281141263,0.0,0.280800604868,0.0,0.00733981577106,0.00733981577106,0.00733981577106,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134771898662
 04/30  01:00:00,0.65200895323,0.837356631233,0.0,0.814816505649,0.0,0.0212430813677,0.0212430813677,0.0212430813677,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0857233993501
 04/30  02:00:00,0.595620766508,1.29968712088,0.0,1.27740833009,0.0,0.0331003159526,0.0331003159526,0.0331003159526,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0726737035958
 04/30  03:00:00,0.596112194101,1.69933614806,0.0,1.67737095901,0.0,0.0432067789072,0.0432067789072,0.0432067789072,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.076328804855
 04/30  04:00:00,0.639078641806,1.89842398934,0.0,1.87728853825,0.0,0.0482790427189,0.0482790427189,0.0482790427189,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115140342991
 04/30  05:00:00,0.864016123838,1.99149165791,0.0,1.96790619317,0.0,0.0502397870445,0.0502397870445,0.0502397870445,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284098070919
 04/30  06:00:00,1.34249596523,1.92689235775,0.0,1.89964167259,0.0,0.0484571695938,0.0484571695938,0.0484571695938,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536377328
 04/30  07:00:00,1.66792548192,1.86040219305,0.0,1.83144629839,0.0,0.0466781368005,0.0466781368005,0.0466781368005,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190151
 04/30  08:00:00,1.59244267055,1.82984096958,0.0,1.80536043318,0.0,0.0460546107728,0.0460546107728,0.0460546107728,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668477982608
 04/30  09:00:00,1.4353199455,1.65723549095,0.0,1.63640057486,0.0,0.0418057287527,0.0418057287527,0.0418057287527,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.598676173154
 04/30  10:00:00,1.35215550491,1.30804053043,0.0,1.28671561162,0.0,0.0329499822877,0.0329499822877,0.0329499822877,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.515034759014
 04/30  11:00:00,1.27344676397,0.505050400997,0.0,0.483718948814,0.0,0.0124349745077,0.0124349745077,0.0124349745077,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.439993667788
 04/30  12:00:00,1.18480623238,0.0529547777044,0.0,0.0319826608565,0.0,0.000827087016849,0.000827087016849,0.000827087016849,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.382549718617
 04/30  13:00:00,1.12275273607,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.347419896299
 04/30  14:00:00,1.07715806374,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.313619038392
 04/30  15:00:00,1.10574126813,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.317283441019
 04/30  16:00:00,1.2630655434,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.360528027931
 04/30  17:00:00,1.55143017721,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.447840297597
 04/30  18:00:00,1.75888553413,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.534641124169
 04/30  19:00:00,1.88409382168,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.553446173896
 04/30  20:00:00,2.07099333238,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.50608584923
 04/30  21:00:00,2.03094051366,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.443184100189
 04/30  22:00:00,1.62598317872,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.349005110396
 04/30  23:00:00,1.21306351865,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.244410278307
 04/30  24:00:00,0.794129522499,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.133007044626
 05/01  01:00:00,0.619242513872,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.080094730764
 05/01  02:00:00,0.555001055271,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0688552487842
 05/01  03:00:00,0.546347418842,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0722355010395
 05/01  04:00:00,0.579256337242,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107374466954
 05/01  05:00:00,0.787981956977,0.103348496567,0.0,0.0797163741309,0.0,0.00206569154092,0.00206569154092,0.00206569154092,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.26197652745
 05/01  06:00:00,1.21866344053,0.279122098054,0.0,0.251817504513,0.0,0.00653724793265,0.00653724793265,0.00653724793265,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.549875682575
 05/01  07:00:00,1.47944226077,0.0486266939252,0.0,0.019613517571,0.0,0.000508142619812,0.000508142619812,0.000508142619812,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324606359
 05/01  08:00:00,1.39285296655,0.0318998143818,0.0,0.00737084962566,0.0,0.000190680999238,0.000190680999238,0.000190680999238,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.605226427782
 05/01  09:00:00,1.27056995898,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540575515359
 05/01  10:00:00,1.204829394,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.464807415073
 05/01  11:00:00,1.15332007828,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.397988770575
 05/01  12:00:00,1.08622963959,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345783764842
 05/01  13:00:00,1.03366421888,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315123123592
 05/01  14:00:00,0.995526446342,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284292192622
 05/01  15:00:00,1.02656152269,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.288243207332
 05/01  16:00:00,1.17786221622,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324646444413
 05/01  17:00:00,1.4900865253,0.0348328319902,0.0,0.0,0.0324845974109,0.00947241985549,0.0419570172664,0.00947241985549,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.404777224004
 05/01  18:00:00,1.71360480745,0.0378179421927,0.0,0.0,0.0749943186672,0.0222840484944,0.0972783671616,0.0222840484944,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.479598712555
 05/01  19:00:00,1.68536988121,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.492571261795
 05/01  20:00:00,1.84223763157,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.448896568464
 05/01  21:00:00,1.91454959011,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.395297881643
 05/01  22:00:00,1.55838457596,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311537323452
 05/01  23:00:00,1.17681494917,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220909098494
 05/01  24:00:00,0.779763063444,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124147206295
 05/02  01:00:00,0.61947890482,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803311217127
 05/02  02:00:00,0.558101454298,0.123723483495,0.0,0.101400619919,0.0,0.00291109012903,0.00291109012903,0.00291109012903,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0690445576824
 05/02  03:00:00,0.559776573473,0.499399122081,0.0,0.477390480631,0.0,0.0132200140301,0.0132200140301,0.0132200140301,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.07244464164
 05/02  04:00:00,0.605313991618,1.00195233979,0.0,0.980775077718,0.0,0.0262165372044,0.0262165372044,0.0262165372044,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215584126
 05/02  05:00:00,0.819598861014,1.35888874746,0.0,1.33525662502,0.0,0.0348247550702,0.0348247550702,0.0348247550702,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834367959
 05/02  06:00:00,1.25317440156,1.72886176888,0.0,1.70155717534,0.0,0.0437769115766,0.0437769115766,0.0437769115766,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146979962
 05/02  07:00:00,1.51442330478,1.54594222863,0.0,1.51692905227,0.0,0.0386762861478,0.0386762861478,0.0386762861478,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137506844
 05/02  08:00:00,1.42602248049,1.45667785549,0.0,1.43214889073,0.0,0.0364620165586,0.0364620165586,0.0364620165586,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124606168
 05/02  09:00:00,1.30343381534,1.40910764531,0.0,1.38823151278,0.0,0.0354275801919,0.0354275801919,0.0354275801919,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011791523
 05/02  10:00:00,1.24303700158,1.57549135963,0.0,1.55412425502,0.0,0.0398982023779,0.0398982023779,0.0398982023779,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.463116820267
 05/02  11:00:00,1.17451403197,0.889855494029,0.0,0.868481843128,0.0,0.0222886688293,0.0222886688293,0.0222886688293,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.396894055437
 05/02  12:00:00,1.09797443683,0.497998411575,0.0,0.47698480686,0.0,0.0122740895065,0.0122740895065,0.0122740895065,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254472579
 05/02  13:00:00,1.04219239567,0.348316093533,0.0,0.32657585015,0.0,0.00844250690383,0.00844250690383,0.00844250690383,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315208793478
 05/02  14:00:00,1.00128051637,0.222618692318,0.0,0.1996542919,0.0,0.00516748867515,0.00516748867515,0.00516748867515,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878773976
 05/02  15:00:00,1.02711714961,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.288798834252
 05/02  16:00:00,1.17879682645,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.325581054641
 05/02  17:00:00,1.44860550975,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405253225717
 05/02  18:00:00,1.61618080709,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.479453079362
 05/02  19:00:00,1.68483947066,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.492040851242
 05/02  20:00:00,1.8413872652,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.448046202087
 05/02  21:00:00,1.91394740197,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.3946956935
 05/02  22:00:00,1.55806976223,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311222509725
 05/02  23:00:00,1.17788577163,0.0531655335102,0.0,0.0235108203143,0.0,0.000611050747834,0.000611050747834,0.000611050747834,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221368870208
 05/02  24:00:00,0.792115622525,0.470227203003,0.0,0.445698238247,0.0,0.0116077766433,0.0116077766433,0.0116077766433,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124891988733
 05/03  01:00:00,0.645115000316,0.997898082767,0.0,0.975313367419,0.0,0.025356472429,0.025356472429,0.025356472429,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107447792
 05/03  02:00:00,0.591988012333,1.45061634183,0.0,1.42829347825,0.0,0.0369297729275,0.0369297729275,0.0369297729275,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0689124329196
 05/03  03:00:00,0.592103389718,1.79996453287,0.0,1.77795589143,0.0,0.0457252757447,0.0457252757447,0.0457252757447,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0722661961702
 05/03  04:00:00,0.631547571271,2.08341975969,0.0,2.06224249762,0.0,0.0528279967123,0.0528279967123,0.0528279967123,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106837704271
 05/03  05:00:00,0.841086960113,2.27664904358,0.0,2.25301692114,0.0,0.0575077118315,0.0575077118315,0.0575077118315,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639510295
 05/03  06:00:00,1.26305977725,2.24015710053,0.0,2.21285250699,0.0,0.0563915275547,0.0563915275547,0.0563915275547,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739682
 05/03  07:00:00,1.52461180229,2.08307938792,0.0,2.05406621157,0.0,0.0520524607108,0.0520524607108,0.0520524607108,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829785
 05/03  08:00:00,1.43732873559,2.02808313987,0.0,2.00355417512,0.0,0.0508706518217,0.0508706518217,0.0508706518217,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022226003
 05/03  09:00:00,1.31262438233,1.88215300009,0.0,1.86127686755,0.0,0.0474043680105,0.0474043680105,0.0474043680105,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.5352255707
 05/03  10:00:00,1.24973209923,1.932982157,0.0,1.9116150524,0.0,0.0489856227036,0.0489856227036,0.0489856227036,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724497591
 05/03  11:00:00,1.1823679568,1.2728885931,0.0,1.2515149422,0.0,0.0321700894209,0.0321700894209,0.0321700894209,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.394866559681
 05/03  12:00:00,1.11015016899,1.03451857943,0.0,1.01350497472,0.0,0.0261925582373,0.0261925582373,0.0261925582373,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511736009
 05/03  13:00:00,1.04997900841,0.707190528055,0.0,0.685450284672,0.0,0.0177913015035,0.0177913015035,0.0177913015035,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.313646611622
 05/03  14:00:00,1.00984258866,0.603047845527,0.0,0.580083445109,0.0,0.0151214062102,0.0151214062102,0.0151214062102,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.283486928726
 05/03  15:00:00,1.04012097199,0.563400325747,0.0,0.53915939794,0.0,0.0141039663949,0.0141039663949,0.0141039663949,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287698690244
 05/03  16:00:00,1.19145617855,0.554018227579,0.0,0.525345458529,0.0,0.0137690991268,0.0137690991268,0.0137690991268,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324471307616
 05/03  17:00:00,1.47406325645,1.05588815006,0.0,1.02105531807,0.0,0.0267425143731,0.0267425143731,0.0267425143731,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.403968458048
 05/03  18:00:00,1.62684749991,0.498428542322,0.0,0.46061060013,0.0,0.0120119300836,0.0120119300836,0.0120119300836,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.478107842094
 05/03  19:00:00,1.69398772641,0.439272630966,0.0,0.400237078033,0.0,0.0104033137621,0.0104033137621,0.0104033137621,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.490785793232
 05/03  20:00:00,1.85215781297,0.501374029895,0.0,0.46099648663,0.0,0.0119552987137,0.0119552987137,0.0119552987137,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.446861451149
 05/03  21:00:00,1.92926051048,0.67394202602,0.0,0.634507149134,0.0,0.0164233144923,0.0164233144923,0.0164233144923,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.39358548752
 05/03  22:00:00,1.58530483777,1.12372225507,0.0,1.08959642286,0.0,0.0281781144528,0.0281781144528,0.0281781144528,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.310279470813
 05/03  23:00:00,1.21192247587,1.40713726335,0.0,1.37748255015,0.0,0.0355373814817,0.0355373814817,0.0355373814817,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220479243718
 05/03  24:00:00,0.825413050562,1.78846298794,0.0,1.76393402318,0.0,0.0453516453942,0.0453516453942,0.0453516453942,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124445548019
 05/04  01:00:00,0.67081281496,2.01971396616,0.0,1.99712925081,0.0,0.0512891856161,0.0512891856161,0.0512891856161,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758462365
 05/04  02:00:00,0.611517565776,2.2336460449,0.0,2.21132318132,0.0,0.0566250933365,0.0566250933365,0.0566250933365,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466659533
 05/04  03:00:00,0.604887909303,2.316890386,0.0,2.29488174456,0.0,0.0586949533918,0.0586949533918,0.0586949533918,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810381087
 05/04  04:00:00,0.638744195844,2.38634120238,0.0,2.3651639403,0.0,0.0604024716914,0.0604024716914,0.0604024716914,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459853865
 05/04  05:00:00,0.842148198275,2.36525638,0.0,2.34162425757,0.0,0.0597636901241,0.0597636901241,0.0597636901241,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.258444770165
 05/04  06:00:00,1.26231752883,2.31693283124,0.0,2.2896282377,0.0,0.0583781970174,0.0583781970174,0.0583781970174,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688821797
 05/04  07:00:00,1.52190490854,2.09190979713,0.0,2.06289662077,0.0,0.0525328721692,0.0525328721692,0.0525328721692,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524577
 05/04  08:00:00,1.43471185005,2.0393085486,0.0,2.01477958384,0.0,0.0513557861847,0.0513557861847,0.0513557861847,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920206094
 05/04  09:00:00,1.30843426364,1.82180639557,0.0,1.80093026303,0.0,0.0460001518439,0.0460001518439,0.0460001518439,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.532439668171
 05/04  10:00:00,1.24660154966,1.89852721567,0.0,1.87716011106,0.0,0.0482471244058,0.0482471244058,0.0482471244058,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.458332446324
 05/04  11:00:00,1.17110898914,0.912567108304,0.0,0.891193457402,0.0,0.0229383904882,0.0229383904882,0.0229383904882,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839290944
 05/04  12:00:00,1.093129171,0.442443629152,0.0,0.421430024436,0.0,0.0109140957266,0.0109140957266,0.0109140957266,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769200529
 05/04  13:00:00,1.03210723162,0.0785991654848,0.0,0.0568589221021,0.0,0.00148152481139,0.00148152481139,0.00148152481139,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.312084611527
 05/04  14:00:00,0.993051828381,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.281817574661
 05/04  15:00:00,1.02390360678,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.285585291423
 05/04  16:00:00,1.17516174226,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321945970451
 05/04  17:00:00,1.44396653618,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.400614252146
 05/04  18:00:00,1.61096910786,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.474241380132
 05/04  19:00:00,1.67944986634,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.486651246929
 05/04  20:00:00,1.83634673373,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.443005670623
 05/04  21:00:00,1.90940033242,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.390148623957
 05/04  22:00:00,1.55452270113,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.307675448628
 05/04  23:00:00,1.1747230895,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218817238827
 05/04  24:00:00,0.779208521957,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123592664808
 05/05  01:00:00,0.625567569579,0.266375671353,0.0,0.243790956005,0.0,0.00637142258106,0.00637142258106,0.00637142258106,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0800483638902
 05/05  02:00:00,0.571815901929,0.677095511883,0.0,0.654772648307,0.0,0.0170891758676,0.0170891758676,0.0170891758676,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809195751
 05/05  03:00:00,0.572603762416,1.04478858897,0.0,1.02277994753,0.0,0.0265959141022,0.0265959141022,0.0265959141022,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959305108
 05/05  04:00:00,0.611242238144,1.30826579811,0.0,1.28708853604,0.0,0.0332782175005,0.0332782175005,0.0332782175005,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082150356
 05/05  05:00:00,0.817305812486,1.42493675891,0.0,1.40130463648,0.0,0.0361155453384,0.0361155453384,0.0361155453384,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.257250529162
 05/05  06:00:00,1.23582321494,1.37598655388,0.0,1.34868196034,0.0,0.0346116753552,0.0346116753552,0.0346116753552,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.538961029568
 05/05  07:00:00,1.49935770084,1.32745441831,0.0,1.29844124196,0.0,0.0331716556311,0.0331716556311,0.0331716556311,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533419
 05/05  08:00:00,1.41203253399,1.26942869291,0.0,1.24489972815,0.0,0.0317772111573,0.0317772111573,0.0317772111573,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819465067
 05/05  09:00:00,1.28104551942,0.860399855519,0.0,0.839523722984,0.0,0.0213961603793,0.0213961603793,0.0213961603793,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654915414
 05/05  10:00:00,1.21413433136,0.729768330412,0.0,0.708401225805,0.0,0.0181709682367,0.0181709682367,0.0181709682367,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.455941384189
 05/05  11:00:00,1.14707041892,0.0573474113452,0.0,0.0359737604435,0.0,0.000926247008312,0.000926247008312,0.000926247008312,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812864209
 05/05  12:00:00,1.08016179113,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.339715916378
 05/05  13:00:00,1.02842669559,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.309885600304
 05/05  14:00:00,0.99099526517,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.27976101145
 05/05  15:00:00,1.02184168107,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.283523365717
 05/05  16:00:00,1.17273274881,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.319516977
 05/05  17:00:00,1.44129445397,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.397942169932
 05/05  18:00:00,1.60772073473,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.470993006997
 05/05  19:00:00,1.67647148831,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.483672868894
 05/05  20:00:00,1.83387468738,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.440533624269
 05/05  21:00:00,1.90733314329,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.388081434824
 05/05  22:00:00,1.55259228345,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.305745030942
 05/05  23:00:00,1.17322939335,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.217323542676
 05/05  24:00:00,0.778629349762,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123013492613
 05/06  01:00:00,0.632497324809,0.226333609102,0.0,0.203748893754,0.0,0.00527010995637,0.00527010995637,0.00527010995637,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0841324076698
 05/06  02:00:00,0.578705432416,0.731455934341,0.0,0.709133070765,0.0,0.0183808782009,0.0183808782009,0.0183808782009,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715675093014
 05/06  03:00:00,0.585450389759,1.37078804138,0.0,1.34877939993,0.0,0.0348750761735,0.0348750761735,0.0348750761735,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979916107
 05/06  04:00:00,0.632331469823,1.7801341467,0.0,1.75895688463,0.0,0.0451511607977,0.0451511607977,0.0451511607977,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627283122
 05/06  05:00:00,0.85784581993,2.1232133401,0.0,2.09958121766,0.0,0.0535639611672,0.0535639611672,0.0535639611672,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245428177
 05/06  06:00:00,1.32217353707,2.64900130209,0.0,2.62169670855,0.0,0.0666967112736,0.0666967112736,0.0666967112736,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.582600803557
 05/06  07:00:00,1.59326221427,2.14411432814,0.0,2.11510115179,0.0,0.0531436438454,0.0531436438454,0.0531436438454,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.667347696708
 05/06  08:00:00,1.51294973034,1.82759285396,0.0,1.8030638892,0.0,0.0452938390543,0.0452938390543,0.0452938390543,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782732624
 05/06  09:00:00,1.38403598617,1.17394270559,0.0,1.15306657306,0.0,0.0290111179359,0.0290111179359,0.0290111179359,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.579999366145
 05/06  10:00:00,1.30614082567,0.66171911757,0.0,0.640352012962,0.0,0.0162294746969,0.0162294746969,0.0162294746969,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.498973142753
 05/06  11:00:00,1.23485855535,0.046503003877,0.0,0.0251293529752,0.0,0.000639106262052,0.000639106262052,0.000639106262052,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.42639938187
 05/06  12:00:00,1.15860297103,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.37034659019
 05/06  13:00:00,1.09839069848,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.336261570684
 05/06  14:00:00,1.05383503118,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.303475205281
 05/06  15:00:00,1.08269082246,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.307313534254
 05/06  16:00:00,1.23809495749,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.348961266437
 05/06  17:00:00,1.51211940713,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.433415192884
 05/06  18:00:00,1.68883456914,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.517796525866
 05/06  19:00:00,1.76329808227,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.536254708663
 05/06  20:00:00,1.91847932963,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.490282896194
 05/06  21:00:00,1.98412845089,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.429269884955
 05/06  22:00:00,1.61336077474,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.338220310316
 05/06  23:00:00,1.20871427178,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.237273575774
 05/06  24:00:00,0.791790774337,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.129601234112
 05/07  01:00:00,0.625984689776,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0828898825926
 05/07  02:00:00,0.559714404482,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.070957359568
 05/07  03:00:00,0.552150688641,0.0976880307238,0.0,0.0756793892746,0.0,0.00193132478433,0.00193132478433,0.00193132478433,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.074742041882
 05/07  04:00:00,0.598370446241,0.473780822769,0.0,0.452603560697,0.0,0.0116259724743,0.0116259724743,0.0116259724743,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112191447863
 05/07  05:00:00,0.826588642633,0.940117492097,0.0,0.916485369661,0.0,0.0236132380302,0.0236132380302,0.0236132380302,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.274938974017
 05/07  06:00:00,1.27783183375,1.01047127516,0.0,0.983166681618,0.0,0.025338923997,0.025338923997,0.025338923997,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579616887519
 05/07  07:00:00,1.55939252793,0.924514343148,0.0,0.895501166794,0.0,0.0227799247933,0.0227799247933,0.0227799247933,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663841729423
 05/07  08:00:00,1.48352532405,0.785034107152,0.0,0.760505142396,0.0,0.0193124712051,0.0193124712051,0.0193124712051,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644339694184
 05/07  09:00:00,1.35591073454,0.179384975921,0.0,0.158508843387,0.0,0.00399309958138,0.00399309958138,0.00399309958138,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576892132868
 05/07  10:00:00,1.28677717926,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.495838971039
 05/07  11:00:00,1.23116924861,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.423349181392
 05/07  12:00:00,1.15593086584,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.367674485003
 05/07  13:00:00,1.09594026024,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.333811132435
 05/07  14:00:00,1.05166422688,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.301304400984
 05/07  15:00:00,1.08025847565,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.304881187437
 05/07  16:00:00,1.23567659889,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.346542907841
 05/07  17:00:00,1.5175194983,0.0348328319902,0.0,0.0,0.00626258223262,0.00190326667713,0.00816584890975,0.00190326667713,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.430649435142
 05/07  18:00:00,1.76532342991,0.0378179421927,0.0,0.0,0.0608539594418,0.0186061779716,0.0794601374134,0.0186061779716,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.514825249222
 05/07  19:00:00,1.86980861642,0.0390355529332,0.0,0.0,0.0835213686466,0.0259149542783,0.109436322925,0.0259149542783,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.533328919888
 05/07  20:00:00,2.00858661119,0.0403775432655,0.0,0.0,0.0704589310574,0.0224151489674,0.0928740800248,0.0224151489674,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.487516097731
 05/07  21:00:00,2.05953055861,0.0394348768858,0.0,0.0,0.0591879323456,0.0188168492096,0.0780047815552,0.0188168492096,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.426667211123
 05/07  22:00:00,1.61101311067,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.335872646246
 05/07  23:00:00,1.20673439944,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.235293703429
 05/07  24:00:00,0.790195343375,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.12800580315
 05/08  01:00:00,0.616214011598,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0770662284904
 05/08  02:00:00,0.552339385227,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0661935787405
 05/08  03:00:00,0.543668646376,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0695567285732
 05/08  04:00:00,0.575493964056,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103612093769
 05/08  05:00:00,0.77636093271,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252421194724
 05/08  06:00:00,1.19192401867,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.529673508652
 05/08  07:00:00,1.45562224683,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.604012735038
 05/08  08:00:00,1.37006005541,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.582624197638
 05/08  09:00:00,1.2504663156,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.520471871979
 05/08  10:00:00,1.1880695935,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.448047614564
 05/08  11:00:00,1.13894355181,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.383612244109
 05/08  12:00:00,1.07386536124,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.333419486496
 05/08  13:00:00,1.02291106159,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.304369966304
 05/08  14:00:00,0.985954418762,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.274720165042
 05/08  15:00:00,1.01655318824,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.278234872886
 05/08  16:00:00,1.16701772673,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.313801954927
 05/08  17:00:00,1.43456069994,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.391208415901
 05/08  18:00:00,1.60042610324,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.463698375514
 05/08  19:00:00,1.66896335801,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.476164738591
 05/08  20:00:00,1.82742595111,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.434084888
 05/08  21:00:00,1.90132103675,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.382069328282
 05/08  22:00:00,1.54822722763,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.301379975126
 05/08  23:00:00,1.170433768,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.214527917325
 05/08  24:00:00,0.776911947998,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.121296090849
 05/09  01:00:00,0.61776318585,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0786154027427
 05/09  02:00:00,0.553926938479,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0677811319928
 05/09  03:00:00,0.552657744218,0.281101796728,0.0,0.259093155279,0.0,0.00738857762133,0.00738857762133,0.00738857762133,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0711572487942
 05/09  04:00:00,0.593642616006,0.647253277085,0.0,0.626076015012,0.0,0.0171856755322,0.0171856755322,0.0171856755322,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104575070186
 05/09  05:00:00,0.800746676773,0.939595158329,0.0,0.915963035892,0.0,0.0243214048817,0.0243214048817,0.0243214048817,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252485533906
 05/09  06:00:00,1.23138586086,1.60372008981,0.0,1.57641549627,0.0,0.0410580919619,0.0410580919619,0.0410580919619,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.528077258881
 05/09  07:00:00,1.48483294349,1.2545902973,0.0,1.22557712095,0.0,0.0313588636009,0.0313588636009,0.0313588636009,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.601864568096
 05/09  08:00:00,1.39286200204,1.01100327287,0.0,0.986474308116,0.0,0.0249785007635,0.0249785007635,0.0249785007635,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.580447643505
 05/09  09:00:00,1.26245651717,0.57182672013,0.0,0.550950587595,0.0,0.013918194214,0.013918194214,0.013918194214,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.518543879329
 05/09  10:00:00,1.19342498242,0.297492522256,0.0,0.276125417648,0.0,0.00700184463393,0.00700184463393,0.00700184463393,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.446401158859
 05/09  11:00:00,1.1377874583,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.382456150593
 05/09  12:00:00,1.07278596825,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.332340093502
 05/09  13:00:00,1.02168625498,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.303145159694
 05/09  14:00:00,0.984955684382,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.273721430662
 05/09  15:00:00,1.01590509248,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.27758677713
 05/09  16:00:00,1.16564757392,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.312431802119
 05/09  17:00:00,1.43250011802,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.389147833987
 05/09  18:00:00,1.59765300675,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.460925279018
 05/09  19:00:00,1.66594603213,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.473147412719
 05/09  20:00:00,1.8238672305,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.430526167386
 05/09  21:00:00,1.89820322533,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.378951516859
 05/09  22:00:00,1.54558285817,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298735605663
 05/09  23:00:00,1.16824579128,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212339940604
 05/09  24:00:00,0.77534568971,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119729832561
 05/10  01:00:00,0.616579176108,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0774313930005
 05/10  02:00:00,0.552721518139,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.066575711653
 05/10  03:00:00,0.544509098664,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0703971808609
 05/10  04:00:00,0.575830802343,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103948932055
 05/10  05:00:00,0.775033080916,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.251093342931
 05/10  06:00:00,1.18757433744,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.525323827424
 05/10  07:00:00,1.45028508394,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598675572146
 05/10  08:00:00,1.36667159515,0.0980429395071,0.0,0.0735139747509,0.0,0.00187242427286,0.00187242427286,0.00187242427286,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.577363313105
 05/10  09:00:00,1.24570735586,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.515712912234
 05/10  10:00:00,1.18344185597,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.443419877039
 05/10  11:00:00,1.1349978597,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.379666551995
 05/10  12:00:00,1.07043357367,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.329987698926
 05/10  13:00:00,1.01963038345,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.301089288164
 05/10  14:00:00,0.982624796623,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.271390542903
 05/10  15:00:00,1.0134921463,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.275173830944
 05/10  16:00:00,1.22155537852,0.0286727690504,0.0,0.0,0.0448469548104,0.0133416402728,0.0581885950832,0.0133416402728,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.310151011634
 05/10  17:00:00,1.63443855891,0.0348328319902,0.0,0.0,0.157810252178,0.04662937476,0.204439626938,0.04662937476,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.386646647936
 05/10  18:00:00,1.8662543069,0.0378179421927,0.0,0.0,0.20898635779,0.0622931412986,0.271279499088,0.0622931412986,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.458247080084
 05/10  19:00:00,1.8597941178,0.0390355529332,0.0,0.0,0.14995440743,0.0464435309662,0.196397938396,0.0464435309662,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.470597559989
 05/10  20:00:00,1.84935675996,0.0403775432655,0.0,0.0,0.0210819157319,0.00674675130561,0.0278286670375,0.00674675130561,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.428187029814
 05/10  21:00:00,1.89610090106,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.376849192595
 05/10  22:00:00,1.54414524788,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.297297995375
 05/10  23:00:00,1.1673784624,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.21147261173
 05/10  24:00:00,0.774961182411,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119345325262
 05/11  01:00:00,0.615960736774,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0768129536661
 05/11  02:00:00,0.551987575569,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0658417690831
 05/11  03:00:00,0.543301384262,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0691894664594
 05/11  04:00:00,0.574428623903,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102546753615
 05/11  05:00:00,0.773178539098,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.249238801112
