Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/11  06:00:00,1.18408575533,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.521835245311
 05/11  07:00:00,1.44634979026,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.594740278472
 05/11  08:00:00,1.36094258311,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.573506725343
 05/11  09:00:00,1.2420414166,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.512046972972
 05/11  10:00:00,1.18024918698,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.440227208052
 05/11  11:00:00,1.13222590327,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.37689459557
 05/11  12:00:00,1.06787806822,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.327432193469
 05/11  13:00:00,1.01706339838,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.298522303094
 05/11  14:00:00,0.980497394401,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.269263140681
 05/11  15:00:00,1.11465216568,0.0242409278068,0.0,0.0,0.079853181201,0.0232634744626,0.103116655664,0.0232634744626,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.273217194664
 05/11  16:00:00,1.37160610297,0.0286727690504,0.0,0.0,0.161810902356,0.0481736881946,0.209984590551,0.0481736881946,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.308405740614
 05/11  17:00:00,1.78775318334,0.0348328319902,0.0,0.0,0.278569289259,0.0811890807468,0.359758370006,0.0811890807468,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.384642529296
 05/11  18:00:00,1.99759088979,0.0378179421927,0.0,0.0,0.313594835559,0.0913769926349,0.404971828194,0.0913769926349,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.455891333865
 05/11  19:00:00,2.03192928045,0.0390355529332,0.0,0.0,0.284517149475,0.0864178799132,0.370935029388,0.0864178799132,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468195631643
 05/11  20:00:00,2.07094657204,0.0403775432655,0.0,0.0,0.189894738093,0.0617149899393,0.251609728033,0.0617149899393,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.425995780893
 05/11  21:00:00,2.06666189673,0.0394348768858,0.0,0.0,0.129763160277,0.0427951734741,0.172558333751,0.0427951734741,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.374851854516
 05/11  22:00:00,1.60735615528,0.0341258322054,0.0,0.0,0.0490426971369,0.0162642941011,0.065306991238,0.0162642941011,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295201911537
 05/11  23:00:00,1.16548471418,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.2095788635
 05/11  24:00:00,0.773795033162,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118179176013
 05/12  01:00:00,0.615560123706,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.076412340598
 05/12  02:00:00,0.551861462245,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0657156557585
 05/12  03:00:00,0.543622378094,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0695104602918
 05/12  04:00:00,0.574468003784,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102586133497
 05/12  05:00:00,0.772476529592,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.248536791607
 05/12  06:00:00,1.18193931437,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.51968880435
 05/12  07:00:00,1.44365855746,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.592049045669
 05/12  08:00:00,1.35815030797,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.570714450202
 05/12  09:00:00,1.23942004466,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.509425601034
 05/12  10:00:00,1.17794865266,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.437926673727
 05/12  11:00:00,1.13027381184,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.374942504137
 05/12  12:00:00,1.06613249543,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.325686620686
 05/12  13:00:00,1.01542472731,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.296883632028
 05/12  14:00:00,0.983356114182,0.0229644004175,0.0,0.0,0.0031957115877,0.000890690982343,0.00408640257004,0.000890690982343,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.268035457892
 05/12  15:00:00,1.17626908643,0.0242409278068,0.0,0.0,0.130276661222,0.0358162580887,0.166092919311,0.0358162580887,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.271857851759
 05/12  16:00:00,1.51261137353,0.0286727690504,0.0,0.0,0.27658609702,0.075990365129,0.352576462149,0.075990365129,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.306819139576
 05/12  17:00:00,1.9290228152,0.0348328319902,0.0,0.0,0.392660930569,0.110358371883,0.503019302452,0.110358371883,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.382651228711
 05/12  18:00:00,2.24722435285,0.0378179421927,0.0,0.0,0.510965432235,0.145989321424,0.65695475366,0.145989321424,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.453541871464
 05/12  19:00:00,2.13444020068,0.0390355529332,0.0,0.0,0.367791205433,0.108050636913,0.475841842346,0.108050636913,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.46579973892
 05/12  20:00:00,2.09216615005,0.0403775432655,0.0,0.0,0.21009088771,0.0649207398237,0.275011627533,0.0649207398237,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.42381345941
 05/12  21:00:00,1.97293215545,0.0394348768858,0.0,0.0,0.0610609271244,0.0196702046601,0.0807311317845,0.0196702046601,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.372949315196
 05/12  22:00:00,1.60008392914,0.0341258322054,0.0,0.0,0.0446371261943,0.0147441092031,0.0593812353975,0.0147441092031,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.293855441235
 05/12  23:00:00,1.16449458392,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208588733242
 05/12  24:00:00,0.773251204149,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117635347
 05/13  01:00:00,0.62337178223,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0802769750475
 05/13  02:00:00,0.557522140665,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0687650957517
 05/13  03:00:00,0.548139651617,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.072662329642
 05/13  04:00:00,0.583795730179,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.109242704276
 05/13  05:00:00,0.794787385472,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.266750954886
 05/13  06:00:00,1.23738186537,0.122402384851,0.0,0.0950977913101,0.0,0.00276823583662,0.00276823583662,0.00276823583662,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.561737607302
 05/13  07:00:00,1.51563456148,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.642863687769
 05/13  08:00:00,1.4436223301,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.623749171439
 05/13  09:00:00,1.33322980867,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.558204306576
 05/13  10:00:00,1.27080834781,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.479870139591
 05/13  11:00:00,1.21778656248,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.409966495254
 05/13  12:00:00,1.14440486503,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.356148484185
 05/13  13:00:00,1.08576280843,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.323633680629
 05/13  14:00:00,1.04275152668,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.292391700785
 05/13  15:00:00,1.07147236298,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.296095074772
 05/13  16:00:00,1.22551741496,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.336383723903
 05/13  17:00:00,1.49660362639,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.417899412141
 05/13  18:00:00,1.67037121237,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.4993331691
 05/13  19:00:00,1.74875770553,0.0390355529332,0.0,0.0,0.00349866879263,0.00112116983595,0.00461983862859,0.00112116983595,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.517094493295
 05/13  20:00:00,1.90078317829,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.472586744852
 05/13  21:00:00,1.968564163,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.413705597068
 05/13  22:00:00,1.60131392453,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.326173460106
 05/13  23:00:00,1.20061234202,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.229171646013
 05/13  24:00:00,0.787720340917,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.125530800691
 05/14  01:00:00,0.623331230845,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.080236423662
 05/14  02:00:00,0.557530454137,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0687734092235
 05/14  03:00:00,0.547986234825,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0725089128507
 05/14  04:00:00,0.583214678029,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.108661652126
 05/14  05:00:00,0.793433592214,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265397161628
 05/14  06:00:00,1.23156627649,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.558690254256
 05/14  07:00:00,1.51207226448,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.639301390772
 05/14  08:00:00,1.44008094046,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.620207781801
 05/14  09:00:00,1.33013327202,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.555107769931
 05/14  10:00:00,1.26808385634,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.477145648114
 05/14  11:00:00,1.21524668387,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.407426616646
 05/14  12:00:00,1.14224868133,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.353992300493
 05/14  13:00:00,1.0838048078,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.321675680004
 05/14  14:00:00,1.04074209171,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290382265814
 05/14  15:00:00,1.06934253161,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.293965243396
 05/14  16:00:00,1.22328254417,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.334148853118
 05/14  17:00:00,1.51975885394,0.0348328319902,0.0,0.0,0.0199912190017,0.00594959595512,0.0259408149569,0.00594959595512,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.415113824738
 05/14  18:00:00,1.78648805315,0.0378179421927,0.0,0.0,0.0917994409273,0.0273039695438,0.119103410471,0.0273039695438,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.496346599405
 05/14  19:00:00,1.88812735872,0.0390355529332,0.0,0.0,0.112346647291,0.0344349575703,0.146781604861,0.0344349575703,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.514302380246
 05/14  20:00:00,2.04949402686,0.0403775432655,0.0,0.0,0.115252454177,0.0359608103841,0.151213264561,0.0359608103841,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.470084328858
 05/14  21:00:00,2.1079209796,0.0394348768858,0.0,0.0,0.107766861117,0.0338834781922,0.14165033931,0.0338834781922,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.411412074361
 05/14  22:00:00,1.69389590466,0.0341258322054,0.0,0.0,0.0720995503868,0.022494824416,0.0945943748028,0.022494824416,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.324161065429
 05/14  23:00:00,1.19879475592,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.227354059905
 05/14  24:00:00,0.786198876093,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.124009335867
 05/15  01:00:00,0.614061098096,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0749133149885
 05/15  02:00:00,0.550612366826,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0644665603395
 05/15  03:00:00,0.541961105034,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0678491872312
 05/15  04:00:00,0.572243095671,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100361225383
 05/15  05:00:00,0.767490694865,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.24355095688
 05/15  06:00:00,1.17252205787,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.510271547851
 05/15  07:00:00,1.4331340617,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.581524549904
 05/15  08:00:00,1.3479797655,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.560543907735
 05/15  09:00:00,1.23042985868,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.500435415053
 05/15  10:00:00,1.17048606824,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.430464089303
 05/15  11:00:00,1.12396051953,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.368629211822
 05/15  12:00:00,1.06074404409,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.320298169341
 05/15  13:00:00,1.0107731458,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.29223205051
 05/15  14:00:00,1.01190493513,0.0229644004175,0.0,0.0,0.0287907935978,0.00818817918747,0.0369789727853,0.00818817918747,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.263691708623
 05/15  15:00:00,1.20155715085,0.0242409278068,0.0,0.0,0.152692322875,0.0428591761706,0.195551499046,0.0428591761706,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26768733645
 05/15  16:00:00,1.50842466007,0.0286727690504,0.0,0.0,0.275748416673,0.0773742733279,0.353122690001,0.0773742733279,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.30208619826
 05/15  17:00:00,1.90208532164,0.0348328319902,0.0,0.0,0.373550485698,0.108469851182,0.48202033688,0.108469851182,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.376712700722
 05/15  18:00:00,2.09977116895,0.0378179421927,0.0,0.0,0.399403654264,0.117104777,0.516508431264,0.117104777,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.446535009958
 05/15  19:00:00,2.15524291419,0.0390355529332,0.0,0.0,0.387743863326,0.116045826779,0.503789690105,0.116045826779,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.458654604668
 05/15  20:00:00,2.27282119432,0.0403775432655,0.0,0.0,0.354833960895,0.107339869112,0.462173830007,0.107339869112,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.417306301207
 05/15  21:00:00,2.23485683028,0.0394348768858,0.0,0.0,0.264676262087,0.0837138224859,0.348390084572,0.0837138224859,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.367215037244
 05/15  22:00:00,1.74148392278,0.0341258322054,0.0,0.0,0.155158423056,0.0501080879717,0.205266511028,0.0501080879717,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28937015925
 05/15  23:00:00,1.24449695961,0.029654713196,0.0,0.0,0.0626779952753,0.0203820272212,0.0830600224965,0.0203820272212,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.205531086435
 05/15  24:00:00,0.771328427878,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115712570729
 05/16  01:00:00,0.613893148465,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0747453653573
 05/16  02:00:00,0.550440617734,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0642948112473
 05/16  03:00:00,0.541700937588,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0675890197856
 05/16  04:00:00,0.571727541345,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0998456710578
 05/16  05:00:00,0.766323288836,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.24238355085
 05/16  06:00:00,1.16976647195,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.507515961937
 05/16  07:00:00,1.42977490737,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.578165395574
 05/16  08:00:00,1.34473347048,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.557297612712
 05/16  09:00:00,1.22730967311,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.497315229482
 05/16  10:00:00,1.16737591084,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.427353931906
 05/16  11:00:00,1.12122330306,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.365891995361
 05/16  12:00:00,1.06566231314,0.021013604715,0.0,0.0,0.00568203832726,0.00165001302335,0.0073320513506,0.00165001302335,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.317884387038
 05/16  13:00:00,1.14064352662,0.0217402433827,0.0,0.0,0.102678483792,0.0291651417778,0.13184362557,0.0291651417778,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.290258805763
 05/16  14:00:00,1.25183486581,0.0229644004175,0.0,0.0,0.217330884234,0.0609759396563,0.27830682389,0.0609759396563,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.262293788202
 05/16  15:00:00,1.47785542433,0.0242409278068,0.0,0.0,0.370393858881,0.102835932276,0.473229791157,0.102835932276,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.266307317819
 05/16  16:00:00,1.78189055006,0.0286727690504,0.0,0.0,0.490519063245,0.137635286372,0.628154349616,0.137635286372,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.300520428637
 05/16  17:00:00,2.18525940939,0.0348328319902,0.0,0.0,0.597436426298,0.169723097747,0.767159524045,0.169723097747,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.37474760131
 05/16  18:00:00,2.29118198195,0.0378179421927,0.0,0.0,0.550402057346,0.159836135026,0.710238192372,0.159836135026,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.444216061847
 05/16  19:00:00,2.25769528321,0.0390355529332,0.0,0.0,0.468413236528,0.14019370211,0.608606938637,0.14019370211,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.456289725155
 05/16  20:00:00,2.26073690283,0.0403775432655,0.0,0.0,0.344294612028,0.10794899569,0.452243607718,0.10794899569,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.415152231998
 05/16  21:00:00,2.22912974145,0.0394348768858,0.0,0.0,0.261319653489,0.0832365587991,0.344556212289,0.0832365587991,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.365321820693
 05/16  22:00:00,1.73815573969,0.0341258322054,0.0,0.0,0.153718816727,0.0496652707728,0.203384087499,0.0496652707728,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.287924399683
 05/16  23:00:00,1.19533298875,0.029654713196,0.0,0.0,0.0262250852434,0.00862850571583,0.0348535909593,0.00862850571583,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.204573547111
 05/16  24:00:00,0.771196831767,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115580974618
 05/17  01:00:00,0.614282225928,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0751344428207
 05/17  02:00:00,0.551111104823,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0649652983365
 05/17  03:00:00,0.542429045758,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0683171279554
 05/17  04:00:00,0.572635754266,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100753883978
 05/17  05:00:00,0.766475400661,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.242535662675
 05/17  06:00:00,1.16836285154,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.506112341523
 05/17  07:00:00,1.42796221146,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.576352699665
 05/17  08:00:00,1.34300631085,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.555570453078
 05/17  09:00:00,1.22593865173,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.495944208104
 05/17  10:00:00,1.16661378511,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.426591806179
 05/17  11:00:00,1.12066777818,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.365336470475
 05/17  12:00:00,1.05787193469,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.317426059943
 05/17  13:00:00,1.0080917308,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.289550635512
 05/17  14:00:00,0.972450597626,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.261216343906
 05/17  15:00:00,1.10492448556,0.0242409278068,0.0,0.0,0.0787194955761,0.0228741473435,0.10159364292,0.0228741473435,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26501252728
 05/17  16:00:00,1.44078012525,0.0286727690504,0.0,0.0,0.22421936642,0.0643809973404,0.28860036376,0.0643809973404,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.298963989686
 05/17  17:00:00,1.86857669126,0.0348328319902,0.0,0.0,0.350571370256,0.101864114854,0.452435485109,0.101864114854,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.372788922113
 05/17  18:00:00,2.08063848854,0.0378179421927,0.0,0.0,0.388116132087,0.113889592694,0.502005724781,0.113889592694,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.441905036032
 05/17  19:00:00,2.08185774822,0.0390355529332,0.0,0.0,0.333560051851,0.101565898208,0.435125950059,0.101565898208,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.453933178744
 05/17  20:00:00,1.81566658266,0.0403775432655,0.0,0.0,0.00707969359982,0.00224068163606,0.00932037523588,0.00224068163606,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.413005144315
 05/17  21:00:00,1.88314999727,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.363898288807
 05/17  22:00:00,1.5338940381,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.287046785593
 05/17  23:00:00,1.1605491745,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.204643323823
 05/17  24:00:00,0.771959731467,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.116343874319
 05/18  01:00:00,0.614480947543,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0753331644351
 05/18  02:00:00,0.551052419334,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0649066128477
 05/18  03:00:00,0.542454421095,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0683425032928
 05/18  04:00:00,0.572439849478,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100557979191
 05/18  05:00:00,0.765416803824,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.241477065839
 05/18  06:00:00,1.17159490674,0.19820961607,0.0,0.170905022529,0.0,0.00541929481596,0.00541929481596,0.00541929481596,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.503925101902
 05/18  07:00:00,1.42523570866,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.573626196872
 05/18  08:00:00,1.34038492322,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.552949065454
 05/18  09:00:00,1.22361686267,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.493622419048
 05/18  10:00:00,1.16482740939,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.424805430456
 05/18  11:00:00,1.11923826669,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.363906958988
 05/18  12:00:00,1.05663081535,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.316184940597
 05/18  13:00:00,1.0071076135,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.288566518211
 05/18  14:00:00,0.971851888986,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.260617635266
 05/18  15:00:00,1.00265137954,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.264333064187
 05/18  16:00:00,1.22518545974,0.0286727690504,0.0,0.0,0.0572058094923,0.0173557736386,0.0745615831308,0.0173557736386,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297408104804
 05/18  17:00:00,1.5584163214,0.0348328319902,0.0,0.0,0.110591452664,0.0336337301017,0.144225182766,0.0336337301017,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370838854603
 05/18  18:00:00,1.77700337783,0.0378179421927,0.0,0.0,0.15276814718,0.047903544972,0.200671692152,0.047903544972,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.439603957946
 05/18  19:00:00,1.86736526284,0.0390355529332,0.0,0.0,0.169751593058,0.0532279531759,0.222979546234,0.0532279531759,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451587097192
 05/18  20:00:00,1.99706634731,0.0403775432655,0.0,0.0,0.145950318393,0.0469055664966,0.192855884889,0.0469055664966,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869399316
 05/18  21:00:00,2.03149172118,0.0394348768858,0.0,0.0,0.113598679124,0.0370834623521,0.150682141476,0.0370834623521,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.361557871235
 05/18  22:00:00,1.6050455169,0.0341258322054,0.0,0.0,0.0550336794153,0.0181144299185,0.0731481093338,0.0181144299185,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28505015506
 05/18  23:00:00,1.15872322329,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.202817372616
 05/18  24:00:00,0.771285881312,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115670024163
 05/19  01:00:00,0.614467573533,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0753197904256
 05/19  02:00:00,0.551406691255,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0652608847689
 05/19  03:00:00,0.542752519442,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0686406016397
 05/19  04:00:00,0.572127213247,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100245342959
 05/19  05:00:00,0.764341523412,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.240401785426
 05/19  06:00:00,1.16988358833,0.249410001372,0.0,0.222105407831,0.0,0.00632727799914,0.00632727799914,0.00632727799914,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.501305800313
 05/19  07:00:00,1.42405231114,0.0937873181637,0.0,0.0647741418094,0.0,0.0018082839952,0.0018082839952,0.0018082839952,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.570634515348
 05/19  08:00:00,1.3412073666,0.159322361433,0.0,0.134793396677,0.0,0.00371621467506,0.00371621467506,0.00371621467506,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.550055294162
 05/19  09:00:00,1.22335342288,0.0981092319231,0.0,0.0772330993885,0.0,0.00211029403961,0.00211029403961,0.00211029403961,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.491248685211
 05/19  10:00:00,1.16442935424,0.0755034668775,0.0,0.05413636227,0.0,0.00147193199481,0.00147193199481,0.00147193199481,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.42293544331
 05/19  11:00:00,1.11789220124,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362560893541
 05/19  12:00:00,1.05568257919,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315236704441
 05/19  13:00:00,1.00648432091,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.287943225629
 05/19  14:00:00,0.971638504613,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.260404250893
 05/19  15:00:00,1.00243008049,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.264111765134
 05/19  16:00:00,1.15065772875,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297441956945
 05/19  17:00:00,1.41354537663,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370193092597
 05/19  18:00:00,1.57534752186,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.438619794135
 05/19  19:00:00,1.64337124687,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.450572627457
 05/19  20:00:00,1.80359928107,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410258217965
 05/19  21:00:00,1.88046385167,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.361212143209
 05/19  22:00:00,1.53216433488,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.285317082375
 05/19  23:00:00,1.15978505419,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.20387920351
 05/19  24:00:00,0.771685717264,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.116069860115
 05/20  01:00:00,0.622929872419,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0798350652358
 05/20  02:00:00,0.557171652767,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0684146078539
 05/20  03:00:00,0.547550276021,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0720729540461
 05/20  04:00:00,0.586662775289,0.217116252939,0.0,0.195938990867,0.0,0.00529202383911,0.00529202383911,0.00529202383911,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106817725547
 05/20  05:00:00,0.799261761061,0.510347640338,0.0,0.486715517901,0.0,0.0129756352153,0.0129756352153,0.0129756352153,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.25824969526
 05/20  06:00:00,1.23941802581,0.979581246671,0.0,0.95227665313,0.0,0.0250430874519,0.0250430874519,0.0250430874519,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.541498916122
 05/20  07:00:00,1.50660707697,0.602299083734,0.0,0.57328590738,0.0,0.0147813719222,0.0147813719222,0.0147813719222,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.61905483134
 05/20  08:00:00,1.43149388529,0.464571624918,0.0,0.440042660162,0.0,0.0112640541058,0.0112640541058,0.0112640541058,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.600356672528
 05/20  09:00:00,1.31599008842,0.168565490329,0.0,0.147689357794,0.0,0.00376573913289,0.00376573913289,0.00376573913289,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.537198847193
 05/20  10:00:00,1.25306919279,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.462130984572
 05/20  11:00:00,1.20279417344,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.394974106221
 05/20  12:00:00,1.13147722038,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.343220839535
 05/20  13:00:00,1.07429326519,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.312164137385
 05/20  14:00:00,1.0323519873,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.281992161404
 05/20  15:00:00,1.06119593742,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.285818649213
 05/20  16:00:00,1.21361377772,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.324480086667
 05/20  17:00:00,1.48191517203,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.403210957778
 05/20  18:00:00,1.65275667089,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.481718627624
 05/20  19:00:00,1.72611667689,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.499073303281
 05/20  20:00:00,1.88447067607,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.456274242629
 05/20  21:00:00,1.95436222015,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.399503654213
 05/20  22:00:00,1.59064332505,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.315502860624
 05/20  23:00:00,1.19372997582,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.222289279811
 05/20  24:00:00,0.784943393912,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.122753853686
 05/21  01:00:00,0.622484714986,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0793899078034
 05/21  02:00:00,0.557086268353,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0683292234391
 05/21  03:00:00,0.551855715237,0.190852397416,0.0,0.168843755967,0.0,0.00431794558773,0.00431794558773,0.00431794558773,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0720604476744
 05/21  04:00:00,0.594634111209,0.550114249942,0.0,0.528936987869,0.0,0.0136131518511,0.0136131518511,0.0136131518511,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106467933455
 05/21  05:00:00,0.804832834605,0.792181263634,0.0,0.768549141198,0.0,0.0197945261964,0.0197945261964,0.0197945261964,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.257001877823
 05/21  06:00:00,1.24298389581,1.24906553231,0.0,1.22176093877,0.0,0.031458928856,0.031458928856,0.031458928856,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.538648944722
 05/21  07:00:00,1.50966674766,0.862462625342,0.0,0.833449448988,0.0,0.0211896353752,0.0211896353752,0.0211896353752,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615706238575
 05/21  08:00:00,1.43119711868,0.587933123225,0.0,0.563404158468,0.0,0.0142557781583,0.0142557781583,0.0142557781583,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.597068181863
 05/21  09:00:00,1.31291402744,0.166113151443,0.0,0.145237018908,0.0,0.00365743592059,0.00365743592059,0.00365743592059,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.534231089425
 05/21  10:00:00,1.25037386588,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.459435657663
 05/21  11:00:00,1.20012764412,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.392307576899
 05/21  12:00:00,1.12926502727,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.341008646429
 05/21  13:00:00,1.07251554943,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.310386421629
 05/21  14:00:00,1.03124452388,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.28088469798
 05/21  15:00:00,1.06006987362,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.284692585408
 05/21  16:00:00,1.21203702488,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.322903333829
 05/21  17:00:00,1.47987040261,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.401166188357
 05/21  18:00:00,1.65032955877,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.479291515504
 05/21  19:00:00,1.72348459024,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.496441216634
 05/21  20:00:00,1.88205927747,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.453862844034
 05/21  21:00:00,1.95245205191,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.397593485972
 05/21  22:00:00,1.58939865322,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.314258188795
 05/21  23:00:00,1.19329342282,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.221852726809
 05/21  24:00:00,0.785201339238,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.123011799012
 05/22  01:00:00,0.615088492084,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0759407089764
 05/22  02:00:00,0.561620665802,0.402219518498,0.0,0.379896654922,0.0,0.00965539047311,0.00965539047311,0.00965539047311,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0658194688423
 05/22  03:00:00,0.566778051293,0.951228349631,0.0,0.929219708182,0.0,0.0238535132127,0.0238535132127,0.0238535132127,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0688126202777
 05/22  04:00:00,0.604111906086,1.28513454694,0.0,1.26395728487,0.0,0.0324383864078,0.0324383864078,0.0324383864078,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0997916493902
 05/22  05:00:00,0.799063029881,1.4999258789,0.0,1.47629375646,0.0,0.0377594325002,0.0377594325002,0.0377594325002,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.237363859396
 05/22  06:00:00,1.19327847367,1.4970631727,0.0,1.46975857916,0.0,0.0374894927572,0.0374894927572,0.0374894927572,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.493538470892
 05/22  07:00:00,1.4441323806,1.25714474211,0.0,1.22813156576,0.0,0.0309987099732,0.0309987099732,0.0309987099732,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.561524158838
 05/22  08:00:00,1.35057755284,0.895736198846,0.0,0.87120723409,0.0,0.0219550413606,0.0219550413606,0.0219550413606,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.541186653712
 05/22  09:00:00,1.21992251159,0.285725974644,0.0,0.264849842109,0.0,0.00664418037241,0.00664418037241,0.00664418037241,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.483283887591
 05/22  10:00:00,1.15574666202,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.415724683092
 05/22  11:00:00,1.11152650006,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.356195192352
 05/22  12:00:00,1.05012879415,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.309682919404
 05/22  13:00:00,1.00122717951,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.282686084221
 05/22  14:00:00,0.966367566822,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.255133313102
 05/22  15:00:00,0.996953207075,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.25863489172
 05/22  16:00:00,1.24891193767,0.0286727690504,0.0,0.0,0.0816632096504,0.0227027961711,0.104366005821,0.0227027961711,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.291330160046
 05/22  17:00:00,1.75761942246,0.0348328319902,0.0,0.0,0.275010105362,0.0761186464419,0.351128751804,0.0761186464419,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.363138386626
 05/22  18:00:00,1.93517273574,0.0378179421927,0.0,0.0,0.285967507181,0.0819598925889,0.36792739977,0.0819598925889,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.430517608237
 05/22  19:00:00,1.9988148998,0.0390355529332,0.0,0.0,0.279846870093,0.0838480553211,0.363694925415,0.0838480553211,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.442321354966
 05/22  20:00:00,1.91120366338,0.0403775432655,0.0,0.0,0.0874179333844,0.0280142985874,0.115432231972,0.0280142985874,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.4024303683
 05/22  21:00:00,1.87369931999,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.354447611527
 05/22  22:00:00,1.52693237208,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.280085119576
 05/22  23:00:00,1.15550477505,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.199598924371
 05/22  24:00:00,0.768987301559,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113371444411
 05/23  01:00:00,0.613300027009,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.074152243901
 05/23  02:00:00,0.550511758484,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0643659519974
 05/23  03:00:00,0.541759727584,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0676478097817
 05/23  04:00:00,0.570705622513,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.098823752225
 05/23  05:00:00,0.75976152109,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.235821783105
 05/23  06:00:00,1.15303979627,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.490789286254
 05/23  07:00:00,1.40989342681,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.558283915016
 05/23  08:00:00,1.32529717339,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.53786131562
 05/23  09:00:00,1.20982472205,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.479830278425
 05/23  10:00:00,1.15223495518,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.412212976247
 05/23  11:00:00,1.10840011107,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.353068803365
 05/23  12:00:00,1.04727174793,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.306825873186
