Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/23  13:00:00,1.00307321858,0.0217402433827,0.0,0.0,0.00365995540794,0.000971727946275,0.00463168335422,0.000971727946275,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.279900439935
 05/23  14:00:00,1.08742893896,0.0229644004175,0.0,0.0,0.0968291052742,0.0263686033718,0.123197708646,0.0263686033718,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.252996976589
 05/23  15:00:00,1.30920160649,0.0242409278068,0.0,0.0,0.248116325209,0.065892967904,0.314009293113,0.065892967904,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.256873998017
 05/23  16:00:00,1.68161888021,0.0286727690504,0.0,0.0,0.425657751941,0.112990675577,0.538648427518,0.112990675577,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.289754680881
 05/23  17:00:00,2.16970986405,0.0348328319902,0.0,0.0,0.602930744182,0.162186634856,0.765117379038,0.162186634856,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.361240200974
 05/23  18:00:00,2.28101853046,0.0378179421927,0.0,0.0,0.561349822743,0.154662825078,0.71601264782,0.154662825078,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.428278154909
 05/23  19:00:00,2.280510371,0.0390355529332,0.0,0.0,0.503739952027,0.14393403866,0.647673990687,0.14393403866,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.440037760894
 05/23  20:00:00,2.28221329932,0.0403775432655,0.0,0.0,0.373404373598,0.115117078565,0.488521452163,0.115117078565,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.400350784045
 05/23  21:00:00,2.24450308792,0.0394348768858,0.0,0.0,0.283177929189,0.0897599419405,0.372937871129,0.0897599419405,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.352313508325
 05/23  22:00:00,1.73888153797,0.0341258322054,0.0,0.0,0.161238891366,0.0528045323818,0.214043423748,0.0528045323818,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.277990861716
 05/23  23:00:00,1.2408934616,0.029654713196,0.0,0.0,0.0653992656942,0.0215919075647,0.0869911732589,0.0215919075647,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.197996437668
 05/23  24:00:00,0.767793159958,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112177302809
 05/24  01:00:00,0.612164399819,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0730166167115
 05/24  02:00:00,0.549353916486,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0632081100001
 05/24  03:00:00,0.540502863734,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0663909459316
 05/24  04:00:00,0.569387065017,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0975051947299
 05/24  05:00:00,0.757794397277,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.233854659291
 05/24  06:00:00,1.14949651692,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.487246006905
 05/24  07:00:00,1.40596990324,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.554360391451
 05/24  08:00:00,1.32136434451,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.533928486746
 05/24  09:00:00,1.20621322569,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.476218782063
 05/24  10:00:00,1.1489510695,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.408929090566
 05/24  11:00:00,1.10550286928,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.350171561582
 05/24  12:00:00,1.18260724192,0.021013604715,0.0,0.0,0.109370502841,0.0283042597266,0.137674762567,0.0283042597266,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.304486604602
 05/24  13:00:00,1.26218696355,0.0217402433827,0.0,0.0,0.208653872672,0.056665969487,0.265319842159,0.056665969487,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.278326026104
 05/24  14:00:00,1.39197950927,0.0229644004175,0.0,0.0,0.338282419111,0.0908009917986,0.42908341091,0.0908009917986,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.251661844645
 05/24  15:00:00,1.58481105209,0.0242409278068,0.0,0.0,0.464800167534,0.126135750516,0.590935918049,0.126135750516,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.255556818686
 05/24  16:00:00,1.99549164963,0.0286727690504,0.0,0.0,0.676839710453,0.177184182832,0.854023893285,0.177184182832,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.288251984536
 05/24  17:00:00,2.49513487699,0.0348328319902,0.0,0.0,0.863759506886,0.228668562418,1.0924280693,0.228668562418,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.35935452365
 05/24  18:00:00,2.58883655642,0.0378179421927,0.0,0.0,0.809037847739,0.217017881504,1.02605572924,0.217017881504,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.426053099445
 05/24  19:00:00,2.52068215302,0.0390355529332,0.0,0.0,0.694685297962,0.19542945459,0.890114752552,0.19542945459,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.437768781057
 05/24  20:00:00,2.41873887163,0.0403775432655,0.0,0.0,0.479809779368,0.14730376824,0.627113547608,0.14730376824,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.398284260915
 05/24  21:00:00,2.2972121702,0.0394348768858,0.0,0.0,0.325604233807,0.10185903523,0.427463269037,0.10185903523,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.350497192701
 05/24  22:00:00,1.88296460879,0.0341258322054,0.0,0.0,0.273832928171,0.0856804163076,0.359513344479,0.0856804163076,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.276604011809
 05/24  23:00:00,1.35819264678,0.029654713196,0.0,0.0,0.155391826637,0.0498166854213,0.205208512058,0.0498166854213,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.197078284048
 05/24  24:00:00,0.845790444461,0.0245289647561,0.0,0.0,0.0593598719187,0.0191925848571,0.0785524567758,0.0191925848571,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111622130536
 05/25  01:00:00,0.611453867599,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0723060844909
 05/25  02:00:00,0.548409817783,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0622640112971
 05/25  03:00:00,0.53968007198,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0655681541773
 05/25  04:00:00,0.568040027208,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0961581569208
 05/25  05:00:00,0.755717647497,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.231777909512
 05/25  06:00:00,1.14612019814,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.483869688118
 05/25  07:00:00,1.402169761,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.550560249208
 05/25  08:00:00,1.31773998091,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.530304123138
 05/25  09:00:00,1.20299464256,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.473000198934
 05/25  10:00:00,1.14650419038,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.406482211445
 05/25  11:00:00,1.11419295823,0.0213736509017,0.0,0.0,0.00841157084105,0.00231338490735,0.0107249557484,0.00231338490735,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.348136694774
 05/25  12:00:00,1.18827370083,0.021013604715,0.0,0.0,0.113718812928,0.0312434872018,0.144962300129,0.0312434872018,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.302865525949
 05/25  13:00:00,1.27043190408,0.0217402433827,0.0,0.0,0.216384932937,0.0586322491408,0.275017182078,0.0586322491408,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.276873626718
 05/25  14:00:00,1.26861090689,0.0229644004175,0.0,0.0,0.238481130492,0.0685276851308,0.307008815623,0.0685276851308,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.250367837549
 05/25  15:00:00,1.46202772326,0.0242409278068,0.0,0.0,0.368376668132,0.101083695293,0.469460363425,0.101083695293,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.254249044477
 05/25  16:00:00,1.69396971902,0.0286727690504,0.0,0.0,0.432507532224,0.121486723856,0.55399425608,0.121486723856,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.286759691131
 05/25  17:00:00,1.90315881112,0.0348328319902,0.0,0.0,0.384584812903,0.117740757898,0.502325570801,0.117740757898,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.357480956288
 05/25  18:00:00,2.11091861591,0.0378179421927,0.0,0.0,0.423423599012,0.126924925727,0.550348524739,0.126924925727,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.423842363444
 05/25  19:00:00,2.12208955705,0.0390355529332,0.0,0.0,0.378015522065,0.115760989712,0.493776511777,0.115760989712,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.435514425859
 05/25  20:00:00,2.18941024368,0.0403775432655,0.0,0.0,0.304213496281,0.0956247300842,0.399838226366,0.0956247300842,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.396230954201
 05/25  21:00:00,2.19927954632,0.0394348768858,0.0,0.0,0.251624816629,0.0797103187643,0.331335135393,0.0797103187643,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.348692702458
 05/25  22:00:00,1.75816019167,0.0341258322054,0.0,0.0,0.179222554473,0.0568645452108,0.236087099684,0.0568645452108,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.275225839477
 05/25  23:00:00,1.29423508996,0.029654713196,0.0,0.0,0.10791681516,0.0342466244921,0.142163439652,0.0342466244921,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.196165799632
 05/25  24:00:00,0.793872573014,0.0245289647561,0.0,0.0,0.0204387206848,0.00662912684736,0.0270678475322,0.00662912684736,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111188868333
 05/26  01:00:00,0.555831147225,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0354918103705
 05/26  02:00:00,0.509369634099,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0357670028259
 05/26  03:00:00,0.503649501271,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.036219799958
 05/26  04:00:00,0.495844745917,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.036489884295
 05/26  05:00:00,0.540527694263,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.036636754695
 05/26  06:00:00,0.648043063589,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0367784869479
 05/26  07:00:00,0.788601290022,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0368510764654
 05/26  08:00:00,0.669304166233,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0367691343
 05/26  09:00:00,0.554231426539,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0366506811371
 05/26  10:00:00,0.539026141163,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.036334151323
 05/26  11:00:00,0.548441869217,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.036052640721
 05/26  12:00:00,0.55529582755,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0357087911431
 05/26  13:00:00,0.551129301509,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0354028959391
 05/26  14:00:00,0.588794496536,0.0229644004175,0.0,0.0,0.0182110026235,0.00541455497272,0.0236255575962,0.00541455497272,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0353476977413
 05/26  15:00:00,0.678264657974,0.0242409278068,0.0,0.0,0.0589005516219,0.0176637874292,0.0765643390511,0.0176637874292,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0352584838519
 05/26  16:00:00,0.812277437475,0.0286727690504,0.0,0.0,0.0691455244543,0.0217128933591,0.0908584178134,0.0217128933591,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.035258194893
 05/26  17:00:00,1.01839508983,0.0348328319902,0.0,0.0,0.0810556293017,0.0252477754754,0.106303404777,0.0252477754754,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0352581353985
 05/26  18:00:00,1.12412359062,0.0378179421927,0.0,0.0,0.091354353471,0.0289206939872,0.120275047458,0.0289206939872,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352582558493
 05/26  19:00:00,1.14827445486,0.0390355529332,0.0,0.0,0.0696740681348,0.0223837117359,0.0920577798707,0.0223837117359,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352582277903
 05/26  20:00:00,1.31562352139,0.0403775432655,0.0,0.0,0.0438876591128,0.0142843376441,0.0581719967569,0.0142843376441,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0352580783322
 05/26  21:00:00,1.42497316468,0.0394348768858,0.0,0.0,0.0309156839059,0.0100630280441,0.04097871195,0.0100630280441,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0352579637782
 05/26  22:00:00,1.14807925984,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0352981267421
 05/26  23:00:00,0.916816922168,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0355850097834
 05/26  24:00:00,0.659557974538,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0359348443715
 05/27  01:00:00,0.556529560025,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0361902231711
 05/27  02:00:00,0.510250662361,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.036648031088
 05/27  03:00:00,0.504395099356,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0369653980435
 05/27  04:00:00,0.496625084206,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0372702225841
 05/27  05:00:00,0.541282716104,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0373917765368
 05/27  06:00:00,0.648838642167,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0375740655257
 05/27  07:00:00,0.789349666152,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0375994525956
 05/27  08:00:00,0.670115322186,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0375802902532
 05/27  09:00:00,0.555034641171,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0374538957691
 05/27  10:00:00,0.539979736948,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0372877471077
 05/27  11:00:00,0.549266497736,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0368772692409
 05/27  12:00:00,0.556062551225,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0364755148175
 05/27  13:00:00,0.55183950882,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0361131032502
 05/27  14:00:00,0.565499233671,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0356779924729
 05/27  15:00:00,0.650130338025,0.0242409278068,0.0,0.0,0.0374286453143,0.0109787427107,0.048407388025,0.0109787427107,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0352811149292
 05/27  16:00:00,0.945735966772,0.0286727690504,0.0,0.0,0.174288036046,0.050022799697,0.224310835742,0.050022799697,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0352643062603
 05/27  17:00:00,1.30777443065,0.0348328319902,0.0,0.0,0.306631058833,0.0890508731372,0.39568193197,0.0890508731372,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0352589490306
 05/27  18:00:00,1.4222231909,0.0378179421927,0.0,0.0,0.323511038212,0.0948629749309,0.418374013143,0.0948629749309,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352588904449
 05/27  19:00:00,1.44178505902,0.0390355529332,0.0,0.0,0.295294662097,0.0902728743891,0.385567536486,0.0902728743891,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352590753301
 05/27  20:00:00,1.57851063613,0.0403775432655,0.0,0.0,0.244394153887,0.0766640930649,0.321058246952,0.0766640930649,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.03525894287
 05/27  21:00:00,1.58672332356,0.0394348768858,0.0,0.0,0.152944800263,0.0497834168177,0.20272821708,0.0497834168177,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0352586175318
 05/27  22:00:00,1.22117811602,0.0341258322054,0.0,0.0,0.055023183333,0.0181156827057,0.0731388660387,0.0181156827057,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0352581168891
 05/27  23:00:00,0.916639453551,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0354075411664
 05/27  24:00:00,0.659332198407,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0357090682397
 05/28  01:00:00,0.556361118689,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0360217818351
 05/28  02:00:00,0.510125770674,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0365231394006
 05/28  03:00:00,0.504468301949,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0370386006364
 05/28  04:00:00,0.496789498399,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0374346367767
 05/28  05:00:00,0.541884546062,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0379936064939
 05/28  06:00:00,0.650913226988,0.0752561997655,0.0,0.0479516062246,0.0,0.00139902985313,0.00139902985313,0.00139902985313,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0382496204932
 05/28  07:00:00,0.790170150407,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0384199368512
 05/28  08:00:00,0.67082641032,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0382913783866
 05/28  09:00:00,0.555814586323,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0382338409212
 05/28  10:00:00,0.540736725415,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0380447355744
 05/28  11:00:00,0.550002189826,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0376129613302
 05/28  12:00:00,0.556798557508,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0372115211003
 05/28  13:00:00,0.552469315327,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0367429097571
 05/28  14:00:00,0.566045872676,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0362246314778
 05/28  15:00:00,0.602096640209,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0356548051379
 05/28  16:00:00,0.728432283978,0.0286727690504,0.0,0.0,0.00521307815713,0.0015798824572,0.00679296061433,0.0015798824572,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0354784985945
 05/28  17:00:00,1.07516800652,0.0348328319902,0.0,0.0,0.126015952762,0.0370105099148,0.163026462677,0.0370105099148,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0353079941928
 05/28  18:00:00,1.19633375491,0.0378179421927,0.0,0.0,0.147705085194,0.0447799579459,0.19248504314,0.0447799579459,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352584244591
 05/28  19:00:00,1.26184933083,0.0390355529332,0.0,0.0,0.157093062851,0.0485394021453,0.205632464996,0.0485394021453,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352584186335
 05/28  20:00:00,1.40030232514,0.0403775432655,0.0,0.0,0.107913555143,0.034937039991,0.142850595134,0.034937039991,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0352582837064
 05/28  21:00:00,1.44427232454,0.0394348768858,0.0,0.0,0.0453122214151,0.0149655980272,0.0602778194423,0.0149655980272,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0352580161496
 05/28  22:00:00,1.14812370218,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0353425690826
 05/28  23:00:00,0.916838120169,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0356062077838
 05/28  24:00:00,0.659417255149,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0357941249824
 05/29  01:00:00,0.611845872665,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0726980895574
 05/29  02:00:00,0.548954377731,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0628085712445
 05/29  03:00:00,0.539996117581,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.065884199778
 05/29  04:00:00,0.567723359826,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0958414895384
 05/29  05:00:00,0.752162418126,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.228222680141
 05/29  06:00:00,1.13685274366,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.474602233643
 05/29  07:00:00,1.39119470147,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.539585189678
 05/29  08:00:00,1.30719337523,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.51975751746
 05/29  09:00:00,1.19383985613,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.463845412504
 05/29  10:00:00,1.1388202363,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.398798257366
 05/29  11:00:00,1.09711671355,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.341785405845
 05/29  12:00:00,1.03765076847,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.297204893717
 05/29  13:00:00,0.98990883407,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.271367738784
 05/29  14:00:00,1.04832880538,0.0229644004175,0.0,0.0,0.0718370079157,0.0199730353908,0.0918100433065,0.0199730353908,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.245284508352
 05/29  15:00:00,1.23747369108,0.0242409278068,0.0,0.0,0.195221905479,0.0548244620635,0.250046367543,0.0548244620635,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.24910900818
 05/29  16:00:00,1.45725755542,0.0286727690504,0.0,0.0,0.250394218923,0.0727546424213,0.323148861345,0.0727546424213,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.280892922271
 05/29  17:00:00,2.00478678697,0.0348328319902,0.0,0.0,0.478421252819,0.132891384435,0.611312637254,0.132891384435,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.350121865681
 05/29  18:00:00,2.10639146136,0.0378179421927,0.0,0.0,0.428730846684,0.125774200469,0.554505047152,0.125774200469,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.415158686479
 05/29  19:00:00,2.14091181356,0.0390355529332,0.0,0.0,0.401275072198,0.120178425498,0.521453497695,0.120178425498,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.42665969645
 05/29  20:00:00,2.12589961322,0.0403775432655,0.0,0.0,0.26259728697,0.0817950772348,0.344392364205,0.0817950772348,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.388166185906
 05/29  21:00:00,2.08801396205,0.0394348768858,0.0,0.0,0.172871397949,0.0542863050646,0.227157703014,0.0542863050646,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.341604550569
 05/29  22:00:00,1.51671525275,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.269868000243
 05/29  23:00:00,1.14928751157,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.193381660898
 05/29  24:00:00,0.766136714404,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.110520857255
 05/30  01:00:00,0.611379551283,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0722317681755
 05/30  02:00:00,0.548505672857,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0623598663709
 05/30  03:00:00,0.539558989538,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0654470717352
 05/30  04:00:00,0.567168626153,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0952867558656
 05/30  05:00:00,0.751018887889,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.227079149904
 05/30  06:00:00,1.13459569597,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.47234518595
 05/30  07:00:00,1.38843624697,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.536826735175
 05/30  08:00:00,1.30440922854,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.516973370773
 05/30  09:00:00,1.19117118678,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.461176743158
 05/30  10:00:00,1.13650508122,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.396483102292
 05/30  11:00:00,1.09500460399,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.339673296291
 05/30  12:00:00,1.03577130711,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.29532543236
 05/30  13:00:00,1.00780572667,0.0217402433827,0.0,0.0,0.0150014931452,0.00436060298166,0.0193620961268,0.00436060298166,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.269902535256
 05/30  14:00:00,1.10269698194,0.0229644004175,0.0,0.0,0.114777082713,0.0326369642351,0.147414046948,0.0326369642351,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.244048681269
 05/30  15:00:00,1.29169954886,0.0242409278068,0.0,0.0,0.238540315761,0.0669910824296,0.305531398191,0.0669910824296,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.247849835315
 05/30  16:00:00,1.55013146076,0.0286727690504,0.0,0.0,0.324294036718,0.0931659825722,0.41746001929,0.0931659825722,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.279455669662
 05/30  17:00:00,1.99088964081,0.0348328319902,0.0,0.0,0.466554158578,0.132664393797,0.599218552375,0.132664393797,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.348318804398
 05/30  18:00:00,2.13628861301,0.0378179421927,0.0,0.0,0.453427820687,0.133102089484,0.586529910171,0.133102089484,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.413030975108
 05/30  19:00:00,2.11024750227,0.0390355529332,0.0,0.0,0.377409000834,0.115549883821,0.492958884655,0.115549883821,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.424489998202
 05/30  20:00:00,2.19350432562,0.0403775432655,0.0,0.0,0.315552453771,0.098420496816,0.413972950587,0.098420496816,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.38619031192
 05/30  21:00:00,2.2196136546,0.0394348768858,0.0,0.0,0.274760097712,0.0857334883651,0.360493586077,0.0857334883651,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.339868360055
 05/30  22:00:00,1.77677859115,0.0341258322054,0.0,0.0,0.198881366718,0.0625626851571,0.261444051876,0.0625626851571,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.268487286765
 05/30  23:00:00,1.26792217667,0.029654713196,0.0,0.0,0.0908425751525,0.0294700784236,0.120312653576,0.0294700784236,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.191703672421
 05/30  24:00:00,0.81167561925,0.0245289647561,0.0,0.0,0.035601871575,0.0113870479818,0.0469889195569,0.0113870479818,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.109070842544
 05/31  01:00:00,0.610720238562,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0715724554546
 05/31  02:00:00,0.547998850292,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0618530438054
 05/31  03:00:00,0.538888656005,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0647767382028
 05/31  04:00:00,0.566362967661,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0944810973736
 05/31  05:00:00,0.749346952581,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.225407214595
 05/31  06:00:00,1.13127081413,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.46902030411
 05/31  07:00:00,1.38481930105,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.533209789258
 05/31  08:00:00,1.30098985909,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.513554001324
 05/31  09:00:00,1.18829899171,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.458304548089
 05/31  10:00:00,1.13442234796,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.394400369028
 05/31  11:00:00,1.09337648723,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.338045179529
 05/31  12:00:00,1.03437025064,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.293924375887
 05/31  13:00:00,0.987230118039,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.268689022753
 05/31  14:00:00,0.957593814389,0.0229644004175,0.0,0.0,0.00260903891006,0.000800212787145,0.00340925169721,0.000800212787145,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.242950308972
 05/31  15:00:00,1.08132290068,0.0242409278068,0.0,0.0,0.0743109796566,0.0220807372736,0.0963917169302,0.0220807372736,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.246612868394
 05/31  16:00:00,1.33461386747,0.0286727690504,0.0,0.0,0.156478464197,0.0468884912205,0.203366955417,0.0468884912205,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.278031140245
 05/31  17:00:00,1.74130679581,0.0348328319902,0.0,0.0,0.27169777206,0.0797255056177,0.351423277678,0.0797255056177,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.346531234102
 05/31  18:00:00,1.94771237684,0.0378179421927,0.0,0.0,0.307872727636,0.0921897913951,0.400062519031,0.0921897913951,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.410922130084
 05/31  19:00:00,2.03820677392,0.0390355529332,0.0,0.0,0.324773818536,0.0982951525546,0.423068971091,0.0982951525546,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.422339183412
 05/31  20:00:00,2.13966072167,0.0403775432655,0.0,0.0,0.275612292342,0.0864756466418,0.362087938983,0.0864756466418,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.384231719579
 05/31  21:00:00,2.13137212873,0.0394348768858,0.0,0.0,0.207037146197,0.0669363436464,0.273973489843,0.0669363436464,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.338146930417
 05/31  22:00:00,1.68637328472,0.0341258322054,0.0,0.0,0.130088238798,0.0422651693268,0.172353408125,0.0422651693268,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.267172624094
 05/31  23:00:00,1.21947723451,0.029654713196,0.0,0.0,0.0548389037135,0.017899324425,0.0727382281385,0.017899324425,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.190833155697
 05/31  24:00:00,0.76436893239,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.108753075241
 06/01  01:00:00,0.569862871907,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0711497320882
 06/01  02:00:00,0.50699790222,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0616442051428
 06/01  03:00:00,0.498762084562,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0649013619952
 06/01  04:00:00,0.526820290116,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0942112956734
 06/01  05:00:00,0.704100883661,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.224565794606
 06/01  06:00:00,1.0701227895,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.466804323724
 06/01  07:00:00,1.30514565029,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.53060878397
 06/01  08:00:00,1.23209387165,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.511155510983
 06/01  09:00:00,1.13801688616,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.456188672425
 06/01  10:00:00,1.08929632451,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.392889070327
 06/01  11:00:00,1.04401045171,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.337106328488
 06/01  12:00:00,0.985245506894,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.293535573699
 06/01  13:00:00,0.938492320369,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.268508890304
 06/01  14:00:00,0.903749939633,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.242963888679
 06/01  15:00:00,0.934363709536,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.24669523016
 06/01  16:00:00,1.06348703353,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.277761344746
 06/01  17:00:00,1.30159296692,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.345765172615
 06/01  18:00:00,1.44253080845,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.409674970174
 06/01  19:00:00,1.48654393667,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.420879709972
 06/01  20:00:00,1.62006448279,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.382971794382
 06/01  21:00:00,1.73846339389,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.337116570808
 06/01  22:00:00,1.45043355454,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.266612689383
 06/01  23:00:00,1.09147838774,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.190829529959
 06/01  24:00:00,0.720013378868,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.109495539445
 06/02  01:00:00,0.57065087105,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.071937731231
 06/02  02:00:00,0.507755414912,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0624017178341
 06/02  03:00:00,0.499241383527,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0653806609608
 06/02  04:00:00,0.527136047215,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0945270527731
 06/02  05:00:00,0.703549600906,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.22401451185
 06/02  06:00:00,1.06828563676,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.464967170983
 06/02  07:00:00,1.30289325211,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.52835638579
 06/02  08:00:00,1.22968645046,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.508748089796
 06/02  09:00:00,1.1356290612,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.453800847463
 06/02  10:00:00,1.08700087392,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.390593619733
 06/02  11:00:00,1.04188139798,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.334977274754
 06/02  12:00:00,0.982663448499,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.290953515304
 06/02  13:00:00,0.935890704264,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.265907274199
 06/02  14:00:00,0.953230895689,0.0201533583131,0.0,0.0,0.0402313570978,0.0118264631982,0.0520578202961,0.0118264631982,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.240387024438
 06/02  15:00:00,1.15334583329,0.0212736276606,0.0,0.0,0.172135049638,0.0493982176561,0.221533267294,0.0493982176561,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.244144086624
 06/02  16:00:00,1.443098225,0.0251629730363,0.0,0.0,0.296285177991,0.0858649077414,0.382150085733,0.0858649077414,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.275222450478
 06/02  17:00:00,1.79681210305,0.0305689907594,0.0,0.0,0.385070775979,0.112907497524,0.497978273503,0.112907497524,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.343006035247
 06/02  18:00:00,1.96791413959,0.0331886975413,0.0,0.0,0.407635672657,0.12065984346,0.528295516118,0.12065984346,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.406762785192
 06/02  19:00:00,1.96855956376,0.0342572621497,0.0,0.0,0.372202920322,0.112594628973,0.484797549295,0.112594628973,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.418097787766
 06/02  20:00:00,1.78547026695,0.0354349812073,0.0,0.0,0.127814859139,0.040195243907,0.168010103046,0.040195243907,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.380367475495
 06/02  21:00:00,1.77389899051,0.0346077053815,0.0,0.0,0.0285311719719,0.00921575222002,0.0377469241919,0.00921575222002,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.334805243237
 06/02  22:00:00,1.44851659342,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.264695728263
 06/02  23:00:00,1.11189676851,0.0260247186883,0.0,0.0,0.0166264406589,0.00546682515631,0.0220932658152,0.00546682515631,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189154644908
 06/02  24:00:00,0.719091322163,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10857348274
 06/03  01:00:00,0.577416132874,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0747559689803
 06/03  02:00:00,0.512101511529,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0641365760243
 06/03  03:00:00,0.502471368344,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0672452416053
 06/03  04:00:00,0.534652856001,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0993727059434
 06/03  05:00:00,0.723255907786,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.239624126131
 06/03  06:00:00,1.11554935882,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.50160538083
 06/03  07:00:00,1.36809540328,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.572397175041
 06/03  08:00:00,1.30775957107,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.554383909512
 06/03  09:00:00,1.22208892853,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.495229656332
 06/03  10:00:00,1.17258608369,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.425262600215
 06/03  11:00:00,1.12262703926,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.363234156512
 06/03  12:00:00,1.15748538845,0.0184413569513,0.0,0.0,0.0795349569006,0.0225478228187,0.102082779719,0.0225478228187,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.315882169446
 06/03  13:00:00,1.25946778191,0.0190790487337,0.0,0.0,0.202137309724,0.0559984691774,0.258135778901,0.0559984691774,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.287760540434
 06/03  14:00:00,1.38366242788,0.0201533583131,0.0,0.0,0.332249327624,0.0910608152464,0.423310142871,0.0910608152464,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.260440661878
 06/03  15:00:00,1.49755440849,0.0212736276606,0.0,0.0,0.396303377559,0.112334353145,0.508637730703,0.112334353145,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.264189225559
 06/03  16:00:00,1.49175627025,0.0251629730363,0.0,0.0,0.280146814519,0.0897948971044,0.369941711623,0.0897948971044,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.300170950593
 06/03  17:00:00,1.72836289916,0.0305689907594,0.0,0.0,0.276990664127,0.0868443748721,0.363835038999,0.0868443748721,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.373348135644
 06/03  18:00:00,1.92373514871,0.0331886975413,0.0,0.0,0.311941561392,0.0978047446895,0.409746306081,0.0978047446895,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446822688808
 06/03  19:00:00,1.9269204075,0.0342572621497,0.0,0.0,0.276869098729,0.0868084831539,0.363677581883,0.0868084831539,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.463333844724
 06/03  20:00:00,1.97734695257,0.0354349812073,0.0,0.0,0.213553202198,0.0684581861996,0.282011388397,0.0684581861996,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423387505441
 06/03  21:00:00,2.0144981153,0.0346077053815,0.0,0.0,0.156044506955,0.050954250426,0.206998757381,0.050954250426,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370545677365
 06/03  22:00:00,1.63167924008,0.0299485338901,0.0,0.0,0.0954781665146,0.0312112502255,0.12668941674,0.0312112502255,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.292875746257
 06/03  23:00:00,1.15335165883,0.0260247186883,0.0,0.0,0.0228471939898,0.0075111825641,0.0303583765539,0.0075111825641,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.206809579154
 06/03  24:00:00,0.731531890969,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114440368469
 06/04  01:00:00,0.576743345126,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0740831812318
 06/04  02:00:00,0.511965053706,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0640001182007
 06/04  03:00:00,0.502443263415,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0672171366771
 06/04  04:00:00,0.53425586839,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0989757183323
 06/04  05:00:00,0.722082346318,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.238450564662
 06/04  06:00:00,1.11284378209,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.498899804103
 06/04  07:00:00,1.36495984165,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.569261613409
 06/04  08:00:00,1.30482024854,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.551444586981
 06/04  09:00:00,1.21957585704,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.49271658484
 06/04  10:00:00,1.17052607946,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.423202595984
 06/04  11:00:00,1.12084452322,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.361451640477
