Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/04  12:00:00,1.08240354084,0.0184413569513,0.0,0.0,0.0221033994078,0.00654276350637,0.0286461629141,0.00654276350637,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.314236938638
 06/04  13:00:00,1.15687355006,0.0190790487337,0.0,0.0,0.121741705684,0.0352870328178,0.157028738502,0.0352870328178,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.286273348979
 06/04  14:00:00,1.27205800221,0.0201533583131,0.0,0.0,0.243870593973,0.0691618167885,0.313032410761,0.0691618167885,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.259113968315
 06/04  15:00:00,1.50010798373,0.0212736276606,0.0,0.0,0.40018739231,0.112341764915,0.512529157225,0.112341764915,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.262851374273
 06/04  16:00:00,1.83865466302,0.0251629730363,0.0,0.0,0.562463416761,0.155911502736,0.718374919497,0.155911502736,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.298636135484
 06/04  17:00:00,2.30109754249,0.0305689907594,0.0,0.0,0.734782145286,0.203698687457,0.938480832743,0.203698687457,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.371436985229
 06/04  18:00:00,2.41780476214,0.0331886975413,0.0,0.0,0.706463376131,0.199626543485,0.906089919616,0.199626543485,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.444548688702
 06/04  19:00:00,2.41957826175,0.0342572621497,0.0,0.0,0.667072362454,0.191603424114,0.858675786568,0.191603424114,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.460993494284
 06/04  20:00:00,2.41174768221,0.0354349812073,0.0,0.0,0.552915684834,0.165640653157,0.718556337991,0.165640653157,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.421243285487
 06/04  21:00:00,2.42956354318,0.0346077053815,0.0,0.0,0.478952144281,0.144988307458,0.62394045174,0.144988307458,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.368669410893
 06/04  22:00:00,1.99405245671,0.0299485338901,0.0,0.0,0.375777344614,0.114721339002,0.490498683617,0.114721339002,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.291439696006
 06/04  23:00:00,1.51305650392,0.0260247186883,0.0,0.0,0.30090327768,0.0901018414796,0.391005119159,0.0901018414796,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.205867681639
 06/04  24:00:00,0.949917268976,0.0215264063852,0.0,0.0,0.167043109287,0.0519137837335,0.21895689302,0.0519137837335,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.113868853456
 06/05  01:00:00,0.68347149862,0.0198201499944,0.0,0.0,0.087207739418,0.0275487978167,0.114756537235,0.0275487978167,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0700018215664
 06/05  02:00:00,0.561053601774,0.0195903511539,0.0,0.0,0.0418880736754,0.0133414642599,0.0552295379352,0.0133414642599,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0604703667613
 06/05  03:00:00,0.497145949343,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0632852267763
 06/05  04:00:00,0.524669175674,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0920601812323
 06/05  05:00:00,0.69902833697,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219493247915
 06/05  06:00:00,1.05989298463,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.456574518857
 06/05  07:00:00,1.29325526622,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.5187183999
 06/05  08:00:00,1.22027296371,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.499334603041
 06/05  09:00:00,1.16257512183,0.01832071256,0.0,0.0,0.0275613341006,0.00809906748485,0.0356604015854,0.00809906748485,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.445086506506
 06/05  10:00:00,1.31066223128,0.018751585386,0.0,0.0,0.179795675184,0.0516215401251,0.231417215309,0.0516215401251,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.382837761793
 06/05  11:00:00,1.34167975709,0.018757330357,0.0,0.0,0.239239360718,0.0671760856713,0.30641544639,0.0671760856713,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.328360187473
 06/05  12:00:00,1.48822192908,0.0184413569513,0.0,0.0,0.402962277812,0.107661500113,0.510623777925,0.107661500113,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.285888217964
 06/05  13:00:00,1.59657493543,0.0190790487337,0.0,0.0,0.524729117157,0.140207050021,0.664936167178,0.140207050021,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.261655338188
 06/05  14:00:00,1.75001524218,0.0201533583131,0.0,0.0,0.672672316356,0.179747847527,0.852420163883,0.179747847527,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.236809027343
 06/05  15:00:00,2.01989094619,0.0212736276606,0.0,0.0,0.863521746304,0.228161150745,1.09168289705,0.228161150745,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.24053956976
 06/05  16:00:00,2.28500764972,0.0251629730363,0.0,0.0,0.966476501444,0.261691557308,1.22816805875,0.261691557308,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.271113902177
 06/05  17:00:00,2.62947101152,0.0305689907594,0.0,0.0,1.04584581572,0.289946360876,1.3357921766,0.289946360876,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.337851040613
 06/05  18:00:00,2.69953156566,0.0331886975413,0.0,0.0,0.991242890058,0.274753447883,1.26599633794,0.274753447883,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.400679389435
 06/05  19:00:00,2.61703802591,0.0342572621497,0.0,0.0,0.8897596449,0.249719769228,1.13947941413,0.249719769228,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411894385077
 06/05  20:00:00,2.52428599807,0.0354349812073,0.0,0.0,0.705544087995,0.206930548612,0.912474636607,0.206930548612,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.374718673061
 06/05  21:00:00,2.48622910933,0.0346077053815,0.0,0.0,0.581142337651,0.173953582164,0.755095919815,0.173953582164,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329786366437
 06/05  22:00:00,2.01433082971,0.0299485338901,0.0,0.0,0.436520357118,0.133201181598,0.569721538716,0.133201181598,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.260788425831
 06/05  23:00:00,1.50596175862,0.0260247186883,0.0,0.0,0.320815191213,0.0978914884375,0.418706679651,0.0978914884375,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.186606221186
 06/05  24:00:00,0.988722576936,0.0215264063852,0.0,0.0,0.207579195988,0.0639738397625,0.271553035751,0.0639738397625,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106651701762
 06/06  01:00:00,0.74542947581,0.0198201499944,0.0,0.0,0.134978426345,0.0419327576249,0.17691118397,0.0419327576249,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0698051520212
 06/06  02:00:00,0.612225657337,0.0195903511539,0.0,0.0,0.081052217213,0.0254875822837,0.106539799497,0.0254875822837,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0603321607623
 06/06  03:00:00,0.53825154609,0.0193145925452,0.0,0.0,0.0312930572382,0.010031192744,0.0413242499822,0.010031192744,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0630665735411
 06/06  04:00:00,0.524135731415,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0915267369725
 06/06  05:00:00,0.697808845095,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.218273756039
 06/06  06:00:00,1.05731943073,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.454000964959
 06/06  07:00:00,1.29032927629,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.515792409965
 06/06  08:00:00,1.21741567616,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.496477315492
 06/06  09:00:00,1.21633492626,0.01832071256,0.0,0.0,0.0708187438679,0.020962045015,0.0917807888829,0.020962045015,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.442725923637
 06/06  10:00:00,1.3523455645,0.018751585386,0.0,0.0,0.213757455032,0.0613397969103,0.275097251943,0.0613397969103,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.380841058371
 06/06  11:00:00,1.38902354725,0.018757330357,0.0,0.0,0.277567807246,0.0778837097771,0.355451517023,0.0778837097771,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.326667907
 06/06  12:00:00,1.501116781,0.0184413569513,0.0,0.0,0.413176000461,0.111797406893,0.524973407354,0.111797406893,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.284433440453
 06/06  13:00:00,1.62577623771,0.0190790487337,0.0,0.0,0.548868928269,0.146572549247,0.695441477516,0.146572549247,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.260351330127
 06/06  14:00:00,1.79387805996,0.0201533583131,0.0,0.0,0.709620736018,0.187823865935,0.897444601953,0.187823865935,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.235647407056
 06/06  15:00:00,2.0269560648,0.0212736276606,0.0,0.0,0.868093237663,0.231828984284,1.09992222195,0.231828984284,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.239365363472
 06/06  16:00:00,2.02450743871,0.0251629730363,0.0,0.0,0.747563852728,0.221445142934,0.969008995662,0.221445142934,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.269772754264
 06/06  17:00:00,2.09431301754,0.0305689907594,0.0,0.0,0.612523914918,0.189793065306,0.802316980224,0.189793065306,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.336168243016
 06/06  18:00:00,2.17593469817,0.0331886975413,0.0,0.0,0.568321881016,0.176062983808,0.744384864824,0.176062983808,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.398693995061
 06/06  19:00:00,2.10058958767,0.0342572621497,0.0,0.0,0.475837781225,0.149217669327,0.625055450552,0.149217669327,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.409869910417
 06/06  20:00:00,2.13128434721,0.0354349812073,0.0,0.0,0.396873810993,0.124443047494,0.521316858488,0.124443047494,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.372874800318
 06/06  21:00:00,2.16698829486,0.0346077053815,0.0,0.0,0.33247088539,0.105004769289,0.437475654679,0.105004769289,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.328165817102
 06/06  22:00:00,1.7786743567,0.0299485338901,0.0,0.0,0.25482327341,0.0804794762277,0.335302749638,0.0804794762277,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.259550741902
 06/06  23:00:00,1.31796137018,0.0260247186883,0.0,0.0,0.175955262664,0.0555704090362,0.2315256717,0.0555704090362,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.185786840694
 06/06  24:00:00,0.842471733002,0.0215264063852,0.0,0.0,0.0953330115001,0.030358468445,0.125691479945,0.030358468445,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106262413633
 06/07  01:00:00,0.635398331884,0.0198201499944,0.0,0.0,0.0508745749992,0.016200851819,0.0670754268182,0.016200851819,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0696097652467
 06/07  02:00:00,0.513522502922,0.0195903511539,0.0,0.0,0.00603886972163,0.00193565097366,0.00797452069529,0.00193565097366,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0601942851487
 06/07  03:00:00,0.496856982951,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0629962603851
 06/07  04:00:00,0.523887380243,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0912783858014
 06/07  05:00:00,0.696884860236,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217349771181
 06/07  06:00:00,1.05510810764,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.451789641868
 06/07  07:00:00,1.28763783162,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.513100965294
 06/07  08:00:00,1.21490938238,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.493971021715
 06/07  09:00:00,1.12240211147,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.440573897737
 06/07  10:00:00,1.0753913438,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.37898408962
 06/07  11:00:00,1.06135714532,0.018757330357,0.0,0.0,0.0225527516946,0.00688164119291,0.0294343928875,0.00688164119291,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.325018629204
 06/07  12:00:00,1.06844030908,0.0184413569513,0.0,0.0,0.0718455692325,0.0218904206144,0.0937359898469,0.0218904206144,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.28299438604
 06/07  13:00:00,1.07973542292,0.0190790487337,0.0,0.0,0.115965836946,0.0347251264094,0.150690963356,0.0347251264094,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.259061029498
 06/07  14:00:00,1.08434747069,0.0201533583131,0.0,0.0,0.145490853683,0.0435727316466,0.18906358533,0.0435727316466,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.234497834405
 06/07  15:00:00,1.18970777856,0.0212736276606,0.0,0.0,0.203983307193,0.0598531306833,0.263836437876,0.0598531306833,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.238202861306
 06/07  16:00:00,1.41292918963,0.0251629730363,0.0,0.0,0.27736744656,0.0813890967207,0.358756543281,0.0813890967207,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.268446957558
 06/07  17:00:00,1.70917587774,0.0305689907594,0.0,0.0,0.322303485062,0.0965392340275,0.418842719089,0.0965392340275,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.334505364349
 06/07  18:00:00,1.92913520583,0.0331886975413,0.0,0.0,0.384404012384,0.115142123773,0.499546136156,0.115142123773,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.396733231393
 06/07  19:00:00,1.9435772403,0.0342572621497,0.0,0.0,0.359246435783,0.110797269693,0.470043705476,0.110797269693,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.407869308126
 06/07  20:00:00,2.04691439144,0.0354349812073,0.0,0.0,0.334720037785,0.104049329547,0.438769367332,0.104049329547,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371052335697
 06/07  21:00:00,2.11381983897,0.0346077053815,0.0,0.0,0.293254610682,0.0926539545069,0.385908565189,0.0926539545069,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.326564450698
 06/07  22:00:00,1.74967009773,0.0299485338901,0.0,0.0,0.233694247943,0.0738270834219,0.307521331365,0.0738270834219,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.258327901204
 06/07  23:00:00,1.3100544762,0.0260247186883,0.0,0.0,0.170728570326,0.0536997005453,0.224428270871,0.0536997005453,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184977347548
 06/07  24:00:00,0.840205407287,0.0215264063852,0.0,0.0,0.0939021933077,0.0299070813326,0.12380927464,0.0299070813326,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105878293224
 06/08  01:00:00,0.650185962537,0.0198201499944,0.0,0.0,0.0623583353789,0.019696962248,0.0820552976269,0.019696962248,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0694175250911
 06/08  02:00:00,0.552235456532,0.0195903511539,0.0,0.0,0.0356198321981,0.0112026488669,0.0468224810649,0.0112026488669,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.06005927839
 06/08  03:00:00,0.498883279501,0.0193145925452,0.0,0.0,0.00171418122947,0.000545933258271,0.00226011448774,0.000545933258271,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0627624424468
 06/08  04:00:00,0.523454628206,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0908456337635
 06/08  05:00:00,0.695726167211,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.216191078156
 06/08  06:00:00,1.05264693904,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.449328473269
 06/08  07:00:00,1.32405950683,0.025461711529,0.0,0.0,0.0297591910578,0.00939980406643,0.0391589951242,0.00939980406643,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.510363645379
 06/08  08:00:00,1.23919311124,0.0215264063852,0.0,0.0,0.0205137645864,0.00643337628454,0.0269471408709,0.00643337628454,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.4913076097
 06/08  09:00:00,1.18233376652,0.01832071256,0.0,0.0,0.0475658815041,0.0147844119608,0.0623502934649,0.0147844119608,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.438155259324
 06/08  10:00:00,1.11329468483,0.018751585386,0.0,0.0,0.0304914001091,0.00948009756959,0.0399714976787,0.00948009756959,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.376915932971
 06/08  11:00:00,1.11903269898,0.018757330357,0.0,0.0,0.0677275163839,0.021059945622,0.0887874620059,0.021059945622,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.323341113749
 06/08  12:00:00,1.11946910279,0.0184413569513,0.0,0.0,0.111975104711,0.0342102985146,0.146185403226,0.0342102985146,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.28157376637
 06/08  13:00:00,1.08566915908,0.0190790487337,0.0,0.0,0.120658179299,0.0372396850532,0.157897864353,0.0372396850532,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.25778786466
 06/08  14:00:00,1.10241794582,0.0201533583131,0.0,0.0,0.159838968829,0.0484294138937,0.208268382722,0.0484294138937,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.233363512142
 06/08  15:00:00,1.30164025481,0.0212736276606,0.0,0.0,0.292784946042,0.0841311783132,0.376916124355,0.0841311783132,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237055651083
 06/08  16:00:00,1.61038786809,0.0251629730363,0.0,0.0,0.434248859994,0.123275350341,0.557524210335,0.123275350341,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267137968972
 06/08  17:00:00,2.0656168489,0.0305689907594,0.0,0.0,0.605126477971,0.17179964882,0.776926126791,0.17179964882,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332862927802
 06/08  18:00:00,2.22844905155,0.0331886975413,0.0,0.0,0.621427395236,0.179371660854,0.80079905609,0.179371660854,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.394794157178
 06/08  19:00:00,2.28063793992,0.0342572621497,0.0,0.0,0.625351913167,0.183728791438,0.809080704605,0.183728791438,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.405893008616
 06/08  20:00:00,2.3145494964,0.0354349812073,0.0,0.0,0.542601377731,0.165602157268,0.708203534998,0.165602157268,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.369253272994
 06/08  21:00:00,2.34781791448,0.0346077053815,0.0,0.0,0.474910696932,0.146577316824,0.621488013756,0.146577316824,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324983077636
 06/08  22:00:00,1.89844656484,0.0299485338901,0.0,0.0,0.347609932788,0.109895375556,0.457505308344,0.109895375556,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257120391337
 06/08  23:00:00,1.4138949911,0.0260247186883,0.0,0.0,0.250296483351,0.0787722480585,0.329068731409,0.0787722480585,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184177401912
 06/08  24:00:00,0.890237666272,0.0215264063852,0.0,0.0,0.131915727771,0.0423056188731,0.174221346644,0.0423056188731,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105498480205
 06/09  01:00:00,0.648422556285,0.0198201499944,0.0,0.0,0.0608336068352,0.0196488062964,0.0804824131317,0.0196488062964,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0692270033341
 06/09  02:00:00,0.506364912443,0.0195903511539,0.0,0.0,0.000819423814844,0.000267778756322,0.00108720257117,0.000267778756322,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0599240127947
 06/09  03:00:00,0.496582820598,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0627220980319
 06/09  04:00:00,0.523401283188,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0907922887461
 06/09  05:00:00,0.695207356733,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.215672267678
 06/09  06:00:00,1.05094450372,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.44762603795
 06/09  07:00:00,1.28290433742,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.508367471096
 06/09  08:00:00,1.21025034971,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.489311989039
 06/09  09:00:00,1.11822511973,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.436396905994
 06/09  10:00:00,1.07183670468,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.375429450495
 06/09  11:00:00,1.04253876119,0.018757330357,0.0,0.0,0.0105946139868,0.00322887195873,0.0138234859455,0.00322887195873,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.321811152014
 06/09  12:00:00,1.0596855327,0.0184413569513,0.0,0.0,0.0675624986128,0.0202425214058,0.0878050200186,0.0202425214058,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.280170579484
 06/09  13:00:00,1.09474123273,0.0190790487337,0.0,0.0,0.129420703988,0.0388069874831,0.168227691471,0.0388069874831,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.256530111194
 06/09  14:00:00,1.13155944037,0.0201533583131,0.0,0.0,0.183497688487,0.0550335810458,0.238531269533,0.0550335810458,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.232242119882
 06/09  15:00:00,1.24097245802,0.0212736276606,0.0,0.0,0.245291992353,0.0720881251679,0.317380117521,0.0720881251679,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.235923861122
 06/09  16:00:00,1.54869084485,0.0251629730363,0.0,0.0,0.384209079833,0.112911319071,0.497120398904,0.112911319071,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.265844757156
 06/09  17:00:00,1.87723453942,0.0305689907594,0.0,0.0,0.45613552369,0.134031778971,0.590167302662,0.134031778971,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331239442452
 06/09  18:00:00,2.10999427364,0.0331886975413,0.0,0.0,0.528835661182,0.155422205387,0.684257866568,0.155422205387,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392880568788
 06/09  19:00:00,2.15448022912,0.0342572621497,0.0,0.0,0.526828739194,0.158046541651,0.684875280845,0.158046541651,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403940721576
 06/09  20:00:00,2.19026631344,0.0354349812073,0.0,0.0,0.446649311788,0.139049262451,0.58569857424,0.139049262451,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367475050797
 06/09  21:00:00,2.20664775395,0.0346077053815,0.0,0.0,0.365361768389,0.116519000278,0.481880768667,0.116519000278,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.323420162201
 06/09  22:00:00,1.79255997795,0.0299485338901,0.0,0.0,0.267108125773,0.0857041715159,0.352812297288,0.0857041715159,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255926815504
 06/09  23:00:00,1.2742934104,0.0260247186883,0.0,0.0,0.143415303611,0.0468423604448,0.190257664056,0.0468423604448,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.183386888561
 06/09  24:00:00,0.792570120132,0.0215264063852,0.0,0.0,0.0579775939098,0.0189519395676,0.0769295334773,0.0189519395676,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105122747231
 06/10  01:00:00,0.58757395588,0.0198201499944,0.0,0.0,0.00941623110578,0.00306181810995,0.0124780492157,0.00306181810995,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0724357427697
 06/10  02:00:00,0.510534477227,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.062569541722
 06/10  03:00:00,0.500788665813,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0655625390747
 06/10  04:00:00,0.531645468619,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0963653185615
 06/10  05:00:00,0.715027761072,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.231395979417
 06/10  06:00:00,1.09753312693,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.483589148941
 06/10  07:00:00,1.34712836083,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.551430132584
 06/10  08:00:00,1.28722047193,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533844810371
 06/10  09:00:00,1.20377061026,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.476911338062
 06/10  10:00:00,1.1572700227,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.409946539229
 06/10  11:00:00,1.12945342191,0.018757330357,0.0,0.0,0.0151933548543,0.00468573271216,0.0198790875665,0.00468573271216,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.350181451597
 06/10  12:00:00,1.14460112543,0.0184413569513,0.0,0.0,0.0774887112548,0.0229723933476,0.100461104602,0.0229723933476,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304619581545
 06/10  13:00:00,1.22980775395,0.0190790487337,0.0,0.0,0.185256804568,0.0532800829659,0.238536887534,0.0532800829659,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277699403835
 06/10  14:00:00,1.38194838082,0.0201533583131,0.0,0.0,0.336056627488,0.0945152495974,0.430571877085,0.0945152495974,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251464880607
 06/10  15:00:00,1.64731217483,0.0212736276606,0.0,0.0,0.522366681879,0.145081181168,0.667447863047,0.145081181168,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.25513685955
 06/10  16:00:00,2.03363298302,0.0251629730363,0.0,0.0,0.721727391594,0.200479793326,0.92220718492,0.200479793326,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289782190061
 06/10  17:00:00,2.4612962199,0.0305689907594,0.0,0.0,0.864876119796,0.244840405998,1.10971652579,0.244840405998,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360399969588
 06/10  18:00:00,2.62913828547,0.0331886975413,0.0,0.0,0.881161986192,0.249378827807,1.130540814,0.249378827807,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.431431317649
 06/10  19:00:00,2.56243454848,0.0342572621497,0.0,0.0,0.784478027941,0.230555927158,1.0150339551,0.230555927158,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447491612487
 06/10  20:00:00,2.55553885094,0.0354349812073,0.0,0.0,0.67294142963,0.201776390626,0.874717820257,0.201776390626,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408872971944
 06/10  21:00:00,2.49866587838,0.0346077053815,0.0,0.0,0.537272515,0.166596110853,0.703868625853,0.166596110853,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.357843571974
 06/10  22:00:00,2.00555826191,0.0299485338901,0.0,0.0,0.387740387953,0.122551970744,0.510292358697,0.122551970744,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283151826131
 06/10  23:00:00,1.45040028184,0.0260247186883,0.0,0.0,0.253140804752,0.0806511715104,0.333791976262,0.0806511715104,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200424602465
 06/10  24:00:00,0.88175157075,0.0215264063852,0.0,0.0,0.115701865158,0.0376168827909,0.153318747949,0.0376168827909,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111341300301
 06/11  01:00:00,0.64020845497,0.0198201499944,0.0,0.0,0.0492934563065,0.016024962755,0.0653184190615,0.016024962755,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0722298720148
 06/11  02:00:00,0.510213265486,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0622483299811
 06/11  03:00:00,0.500474670756,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0652485440178
 06/11  04:00:00,0.531160229358,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0958800793006
 06/11  05:00:00,0.7138231744,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.230191392745
 06/11  06:00:00,1.09504611165,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.481102133656
 06/11  07:00:00,1.344175267,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.548477038758
 06/11  08:00:00,1.28428950133,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.53091383977
 06/11  09:00:00,1.2008276457,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.473968373503
 06/11  10:00:00,1.29054804327,0.018751585386,0.0,0.0,0.105181759641,0.0308563657941,0.136038125435,0.0308563657941,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407186434366
 06/11  11:00:00,1.3559394521,0.018757330357,0.0,0.0,0.192920957621,0.0554139993981,0.248334957019,0.0554139993981,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.34821161234
 06/11  12:00:00,1.43269180785,0.0184413569513,0.0,0.0,0.303842036779,0.0862392331587,0.390081269938,0.0862392331587,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303090098628
 06/11  13:00:00,1.52730341287,0.0190790487337,0.0,0.0,0.418578856735,0.118820128772,0.537398985507,0.118820128772,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276332964786
 06/11  14:00:00,1.66431345908,0.0201533583131,0.0,0.0,0.557538743546,0.156617243719,0.714155987265,0.156617243719,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250245848681
 06/11  15:00:00,1.85202537243,0.0212736276606,0.0,0.0,0.681848320797,0.191541877078,0.873390197874,0.191541877078,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.25390772232
 06/11  16:00:00,2.05676302278,0.0251629730363,0.0,0.0,0.737424774132,0.209324772569,0.946749546702,0.209324772569,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.288369868047
 06/11  17:00:00,2.33873431093,0.0305689907594,0.0,0.0,0.764462747439,0.224451630908,0.988914378347,0.224451630908,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.358640208065
 06/11  18:00:00,2.39795722769,0.0331886975413,0.0,0.0,0.693610369241,0.207841422288,0.90145179153,0.207841422288,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429339282336
 06/11  19:00:00,2.28742295233,0.0342572621497,0.0,0.0,0.567209367247,0.174966393203,0.74217576045,0.174966393203,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445338210982
 06/11  20:00:00,2.29848473236,0.0354349812073,0.0,0.0,0.472699327863,0.146937389212,0.619636717076,0.146937389212,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.40689995655
 06/11  21:00:00,2.29793390526,0.0346077053815,0.0,0.0,0.383659013783,0.1212043343,0.504863348083,0.1212043343,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356116876628
 06/11  22:00:00,1.85179605123,0.0299485338901,0.0,0.0,0.270981970892,0.0868701178338,0.357852088726,0.0868701178338,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.281829885424
 06/11  23:00:00,1.35071796165,0.0260247186883,0.0,0.0,0.177938940994,0.0570388747896,0.234977815783,0.0570388747896,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199556442751
 06/11  24:00:00,0.844731965038,0.0215264063852,0.0,0.0,0.0882177522789,0.028484359025,0.116702111304,0.028484359025,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110938331235
 06/12  01:00:00,0.603736659391,0.0198201499944,0.0,0.0,0.027434723443,0.00891805061965,0.0363527740626,0.00891805061965,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0686707455096
 06/12  02:00:00,0.504922792641,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0595690955636
 06/12  03:00:00,0.496245704475,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0623849819089
 06/12  04:00:00,0.522528156987,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0899191625454
 06/12  05:00:00,0.692284114002,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212749024947
 06/12  06:00:00,1.04435450488,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.441036039103
 06/12  07:00:00,1.27507623368,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.500539367361
 06/12  08:00:00,1.20251258921,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481574228538
 06/12  09:00:00,1.12747819555,0.01832071256,0.0,0.0,0.0124827293026,0.00380912366902,0.0162918529716,0.00380912366902,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.429358128845
 06/12  10:00:00,1.26745138977,0.018751585386,0.0,0.0,0.155933617481,0.0457480257431,0.201681643224,0.0457480257431,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.369362492363
 06/12  11:00:00,1.27442327074,0.018757330357,0.0,0.0,0.193292399875,0.0572869914562,0.250579391331,0.0572869914562,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316939756186
 06/12  12:00:00,1.33126970437,0.0184413569513,0.0,0.0,0.282355697701,0.0811324474341,0.363488145135,0.0811324474341,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.276071626039
 06/12  13:00:00,1.29448786082,0.0190790487337,0.0,0.0,0.284639944928,0.0870089027341,0.371648847662,0.0870089027341,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252855583097
 06/12  14:00:00,1.38063371718,0.0201533583131,0.0,0.0,0.380440375729,0.110438556294,0.490878932023,0.110438556294,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.2289687342
 06/12  15:00:00,1.40752746669,0.0212736276606,0.0,0.0,0.375815216342,0.111430397415,0.487245613756,0.111430397415,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.232613373556
 06/12  16:00:00,1.58239243008,0.0251629730363,0.0,0.0,0.413245868634,0.121353247571,0.534599116205,0.121353247571,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.26206762509
 06/12  17:00:00,1.82886894944,0.0305689907594,0.0,0.0,0.420498414634,0.126043596762,0.546542011396,0.126043596762,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326499143742
 06/12  18:00:00,1.91831755055,0.0331886975413,0.0,0.0,0.380677338892,0.117499098787,0.498176437679,0.117499098787,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387285274588
 06/12  19:00:00,1.92582601693,0.0342572621497,0.0,0.0,0.352985989265,0.108939626134,0.461925615399,0.108939626134,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.398236174832
 06/12  20:00:00,2.03284177205,0.0354349812073,0.0,0.0,0.331249108768,0.102220329077,0.433469437845,0.102220329077,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362279645797
 06/12  21:00:00,2.14978674545,0.0346077053815,0.0,0.0,0.32905650401,0.100528584673,0.429585088683,0.100528584673,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318854833687
 06/12  22:00:00,1.77696806776,0.0299485338901,0.0,0.0,0.25988124159,0.0808253090596,0.34070655065,0.0808253090596,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252440651946
 06/12  23:00:00,1.34973533187,0.0260247186883,0.0,0.0,0.204815195588,0.0631922691744,0.268007464763,0.0631922691744,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.181079009322
 06/12  24:00:00,0.901666998015,0.0215264063852,0.0,0.0,0.143002397607,0.0441185064362,0.187120904043,0.0441185064362,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104028254549
 06/13  01:00:00,0.698187111854,0.0198201499944,0.0,0.0,0.0999122379521,0.0310696234475,0.1309818614,0.0310696234475,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684921106353
 06/13  02:00:00,0.61231870681,0.0195903511539,0.0,0.0,0.0821984375537,0.0253588938917,0.107557331445,0.0253588938917,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594076782874
 06/13  03:00:00,0.572986988317,0.0193145925452,0.0,0.0,0.0588034391198,0.0182868898838,0.0770903290036,0.0182868898838,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620359367469
 06/13  04:00:00,0.581951413349,0.0185849812266,0.0,0.0,0.0457505592969,0.0142280738407,0.0599786331376,0.0142280738407,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0893637857697
 06/13  05:00:00,0.758989167686,0.0207393453564,0.0,0.0,0.0518632916847,0.0161305444442,0.067993836129,0.0161305444442,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.211460242502
 06/13  06:00:00,1.15704107628,0.0239622740947,0.0,0.0,0.087833955947,0.0273210438037,0.115154999751,0.0273210438037,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.438567610758
 06/13  07:00:00,1.422993393,0.025461711529,0.0,0.0,0.115069963325,0.0355183208407,0.150588284166,0.0355183208407,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.497868242516
 06/13  08:00:00,1.3765083273,0.0215264063852,0.0,0.0,0.135731467139,0.0406921095203,0.176423576659,0.0406921095203,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.479146389973
 06/13  09:00:00,1.33898931619,0.01832071256,0.0,0.0,0.177337521566,0.0525896544686,0.229927176035,0.0525896544686,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.427233926417
 06/13  10:00:00,1.55371351007,0.018751585386,0.0,0.0,0.3823231846,0.107443727113,0.489766911713,0.107443727113,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.367539344171
 06/13  11:00:00,1.62825217867,0.018757330357,0.0,0.0,0.476757609481,0.129195549365,0.605953158846,0.129195549365,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.315394896602
 06/13  12:00:00,1.77893488008,0.0184413569513,0.0,0.0,0.644402768908,0.168078314897,0.812481083804,0.168078314897,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.274743863084
 06/13  13:00:00,1.86737670263,0.0190790487337,0.0,0.0,0.750100484262,0.195627143142,0.945727627404,0.195627143142,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.251665645162
 06/13  14:00:00,2.04266680457,0.0201533583131,0.0,0.0,0.920033481756,0.233938379026,1.15397186078,0.233938379026,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.227908892831
 06/13  15:00:00,2.17344356071,0.0212736276606,0.0,0.0,0.997167409074,0.257066768721,1.25423417779,0.257066768721,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.231540903538
 06/13  16:00:00,2.41832570462,0.0251629730363,0.0,0.0,1.09060505113,0.281149943932,1.37175499506,0.281149943932,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260845020771
 06/13  17:00:00,2.97855346428,0.0305689907594,0.0,0.0,1.35362817452,0.344131441693,1.69775961621,0.344131441693,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.324966053768
 06/13  18:00:00,2.44135456525,0.0331886975413,0.0,0.0,0.778390981777,0.244633779926,1.0230247617,0.244633779926,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.385473965263
 06/13  19:00:00,2.30804120116,0.0342572621497,0.0,0.0,0.646449819972,0.199538444519,0.845988264491,0.199538444519,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.396388709968
 06/13  20:00:00,2.30391295572,0.0354349812073,0.0,0.0,0.538701437119,0.167522189798,0.706223626916,0.167522189798,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360596640398
 06/13  21:00:00,2.32216299528,0.0346077053815,0.0,0.0,0.460339608721,0.143101574418,0.603441183139,0.143101574418,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.317374989056
 06/13  22:00:00,1.87945702671,0.0299485338901,0.0,0.0,0.337644556812,0.106681078316,0.444325635129,0.106681078316,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251310526426
 06/13  23:00:00,1.3773459036,0.0260247186883,0.0,0.0,0.224768204549,0.0715984888758,0.296366693425,0.0715984888758,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.180330352397
 06/13  24:00:00,0.882367346611,0.0215264063852,0.0,0.0,0.127350536176,0.0408266770029,0.168177213179,0.0408266770029,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103672294009
 06/14  01:00:00,0.662927602782,0.0198201499944,0.0,0.0,0.0726210336239,0.023280186449,0.0959012200729,0.023280186449,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0683132428901
 06/14  02:00:00,0.551009569586,0.0195903511539,0.0,0.0,0.0351168949777,0.0112571611073,0.0463740560849,0.0112571611073,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0592818164234
 06/14  03:00:00,0.495770168621,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0619094460549
 06/14  04:00:00,0.521801623206,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0891926287636
 06/14  05:00:00,0.690303693216,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.210768604161
 06/14  06:00:00,1.0401241467,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.436805680922
 06/14  07:00:00,1.27020300129,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.495666134969
 06/14  08:00:00,1.19781331842,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.47687495775
 06/14  09:00:00,1.16939983152,0.01832071256,0.0,0.0,0.0479269781106,0.0145046585838,0.0624316366944,0.0145046585838,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.425139981092
 06/14  10:00:00,1.29568131119,0.018751585386,0.0,0.0,0.180542685423,0.0529898789763,0.233532564399,0.0529898789763,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.365741492609
 06/14  11:00:00,1.40318245649,0.018757330357,0.0,0.0,0.299372220398,0.0830348668756,0.382407087274,0.0830348668756,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.313871245986
 06/14  12:00:00,1.53695806504,0.0184413569513,0.0,0.0,0.44992931384,0.12188461223,0.57181392607,0.12188461223,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273434205771
 06/14  13:00:00,1.70236971733,0.0190790487337,0.0,0.0,0.616949176605,0.164945287989,0.781894464594,0.164945287989,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.250491822674
 06/14  14:00:00,1.96199818176,0.0201533583131,0.0,0.0,0.852111854262,0.222237096101,1.07434895036,0.222237096101,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226863180443
 06/14  15:00:00,1.98060863109,0.0212736276606,0.0,0.0,0.821081082753,0.241375300763,1.06245638352,0.241375300763,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.230483768202
 06/14  16:00:00,2.13452364058,0.0251629730363,0.0,0.0,0.837862371776,0.251298456367,1.08916082814,0.251298456367,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.259637123645
 06/14  17:00:00,2.38741050161,0.0305689907594,0.0,0.0,0.854710011598,0.253422178191,1.10813218979,0.253422178191,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.323450517518
 06/14  18:00:00,2.52755664205,0.0331886975413,0.0,0.0,0.861144550495,0.249868679906,1.1110132304,0.249868679906,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.38368757337
 06/14  19:00:00,2.46545109543,0.0342572621497,0.0,0.0,0.777133196105,0.228086175408,1.00521937151,0.228086175408,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394567497218
 06/14  20:00:00,2.40749043505,0.0354349812073,0.0,0.0,0.621633920446,0.189825879736,0.811459800182,0.189825879736,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358937946462
 06/14  21:00:00,2.37898203138,0.0346077053815,0.0,0.0,0.504820042371,0.156897960688,0.661718003059,0.156897960688,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315917205241
 06/14  22:00:00,1.92445479554,0.0299485338901,0.0,0.0,0.372703090975,0.117733521677,0.490436612652,0.117733521677,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250197317725
 06/14  23:00:00,1.40562819275,0.0260247186883,0.0,0.0,0.246787863271,0.0785981695108,0.325386032782,0.0785981695108,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.179593302184
 06/14  24:00:00,0.911692804877,0.0215264063852,0.0,0.0,0.150062703324,0.0477900063304,0.197852709654,0.0477900063304,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.1033222558
 06/15  01:00:00,0.676293814462,0.0198201499944,0.0,0.0,0.0828773822436,0.0265649323119,0.109442314555,0.0265649323119,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0681383600874
 06/15  02:00:00,0.547622507566,0.0195903511539,0.0,0.0,0.0325882465435,0.0105220580802,0.0431103046236,0.0105220580802,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0591585058649
 06/15  03:00:00,0.495626812587,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617660900207
 06/15  04:00:00,0.521591729987,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0889827355452
 06/15  05:00:00,0.68948400842,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209948919365
 06/15  06:00:00,1.0381588512,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.434840385422
 06/15  07:00:00,1.26785287335,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.493316007031
 06/15  08:00:00,1.19558440343,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474646042763
 06/15  09:00:00,1.17505132157,0.01832071256,0.0,0.0,0.0535122346169,0.0166276753974,0.0701399100142,0.0166276753974,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.42308319782
 06/15  10:00:00,1.29544425644,0.018751585386,0.0,0.0,0.181343145222,0.0537219327635,0.235065077985,0.0537219327635,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.363971924273
