Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/15  11:00:00,1.39868853929,0.018757330357,0.0,0.0,0.295533167994,0.0838798613856,0.379413029379,0.0838798613856,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312371386679
 06/15  12:00:00,1.54355159672,0.0184413569513,0.0,0.0,0.454864211549,0.124832381582,0.579696593131,0.124832381582,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.272145070396
 06/15  13:00:00,1.72265753464,0.0190790487337,0.0,0.0,0.633886632957,0.169451215786,0.803337848743,0.169451215786,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249336255831
 06/15  14:00:00,1.90125553343,0.0201533583131,0.0,0.0,0.80060393847,0.214031747152,1.01463568562,0.214031747152,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.225833796858
 06/15  15:00:00,2.17621633345,0.0212736276606,0.0,0.0,0.995844992887,0.263258125833,1.25910311872,0.263258125833,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229444735358
 06/15  16:00:00,2.49269533909,0.0251629730363,0.0,0.0,1.14568430735,0.302833955594,1.44851826295,0.302833955594,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258451387362
 06/15  17:00:00,2.93589786325,0.0305689907594,0.0,0.0,1.30842957287,0.349679697083,1.65810926996,0.349679697083,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.321960798995
 06/15  18:00:00,2.9702391101,0.0331886975413,0.0,0.0,1.22396306451,0.33149128421,1.55545434872,0.33149128421,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381928923102
 06/15  19:00:00,2.85819315168,0.0342572621497,0.0,0.0,1.09584401798,0.303910355797,1.39975437378,0.303910355797,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392774551205
 06/15  20:00:00,2.77473556841,0.0354349812073,0.0,0.0,0.916964523154,0.263373267899,1.18033779105,0.263373267899,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357305088952
 06/15  21:00:00,2.71054832072,0.0346077053815,0.0,0.0,0.769066242885,0.225652996403,0.994719239288,0.225652996403,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314482258352
 06/15  22:00:00,2.21208923334,0.0299485338901,0.0,0.0,0.599613257126,0.179553393871,0.779166650997,0.179553393871,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.249101717184
 06/15  23:00:00,1.64120949103,0.0260247186883,0.0,0.0,0.430336834691,0.131355717078,0.561692551769,0.131355717078,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178868081484
 06/15  24:00:00,1.1244707911,0.0215264063852,0.0,0.0,0.31550406025,0.0954703817959,0.410974442046,0.0954703817959,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10297850963
 06/16  01:00:00,0.846143542597,0.0198201499944,0.0,0.0,0.213614885024,0.0658484372724,0.279463322297,0.0658484372724,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0679670804817
 06/16  02:00:00,0.701271425467,0.0195903511539,0.0,0.0,0.150206953269,0.046672449931,0.1968794032,0.046672449931,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0590383251892
 06/16  03:00:00,0.632659662488,0.0193145925452,0.0,0.0,0.104428837796,0.032746226977,0.137175064773,0.032746226977,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616238751482
 06/16  04:00:00,0.620386918588,0.0185849812266,0.0,0.0,0.0754285293196,0.0238248419775,0.099253371297,0.0238248419775,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0885245528484
 06/16  05:00:00,0.783770266042,0.0207393453564,0.0,0.0,0.0725198199334,0.0229065784899,0.0954263984233,0.0229065784899,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.208808778564
 06/16  06:00:00,1.11500660474,0.0239622740947,0.0,0.0,0.0600504889686,0.0191258725206,0.0791763614892,0.0191258725206,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.432511777473
 06/16  07:00:00,1.41434033663,0.025461711529,0.0,0.0,0.113680466064,0.0353284257911,0.149008891855,0.0353284257911,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.490794578453
 06/16  08:00:00,1.36387879616,0.0215264063852,0.0,0.0,0.13102346434,0.0396547460071,0.170678210347,0.0396547460071,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.47226222514
 06/16  09:00:00,1.34156621765,0.01832071256,0.0,0.0,0.184147005767,0.0545396676199,0.238686673387,0.0545396676199,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.42105133053
 06/16  10:00:00,1.54211508517,0.018751585386,0.0,0.0,0.376641557141,0.106835590406,0.483477147547,0.106835590406,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362230683442
 06/16  11:00:00,1.60659054623,0.018757330357,0.0,0.0,0.459706019838,0.129084653496,0.588790673334,0.129084653496,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310895749673
 06/16  12:00:00,1.78287062167,0.0184413569513,0.0,0.0,0.647337238606,0.172946788093,0.820284026699,0.172946788093,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.270876661775
 06/16  13:00:00,1.879005163,0.0190790487337,0.0,0.0,0.756108404919,0.204714184338,0.960822589258,0.204714184338,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.24819914368
 06/16  14:00:00,1.99822397169,0.0201533583131,0.0,0.0,0.875568863179,0.237048809299,1.11261767248,0.237048809299,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.224820248257
 06/16  15:00:00,2.2912854123,0.0212736276606,0.0,0.0,1.08781721923,0.287381291112,1.37519851034,0.287381291112,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.22841842258
 06/16  16:00:00,2.50549060638,0.0251629730363,0.0,0.0,1.15686995754,0.305615416379,1.46248537392,0.305615416379,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257279543678
 06/16  17:00:00,2.81195531336,0.0305689907594,0.0,0.0,1.20235520125,0.333279237293,1.53563443854,0.333279237293,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.320493080516
 06/16  18:00:00,2.90779558837,0.0331886975413,0.0,0.0,1.17637340954,0.318368022051,1.49474143159,0.318368022051,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.380198318501
 06/16  19:00:00,2.81282442684,0.0342572621497,0.0,0.0,1.06187680843,0.294274567453,1.35615137588,0.294274567453,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391008824251
 06/16  20:00:00,2.73682950593,0.0354349812073,0.0,0.0,0.888909081904,0.255130690316,1.14403977222,0.255130690316,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355697045304
 06/16  21:00:00,2.66005796629,0.0346077053815,0.0,0.0,0.729645966952,0.215996228282,0.945642195234,0.215996228282,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.313068947976
 06/16  22:00:00,2.1574923131,0.0299485338901,0.0,0.0,0.557114311147,0.168534849696,0.725649160843,0.168534849696,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.248022287096
 06/16  23:00:00,1.51061247458,0.0260247186883,0.0,0.0,0.330082353004,0.10172837176,0.431810724764,0.10172837176,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178152892029
 06/16  24:00:00,0.973075466917,0.0215264063852,0.0,0.0,0.19868468565,0.0612344893766,0.259919175026,0.0612344893766,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102638452468
 06/17  01:00:00,0.7266987736,0.0198201499944,0.0,0.0,0.115443671454,0.0375407794728,0.152984450927,0.0375407794728,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710541587791
 06/17  02:00:00,0.567913854371,0.0195903511539,0.0,0.0,0.0440852146324,0.0144939352412,0.0585791498736,0.0144939352412,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0613697689928
 06/17  03:00:00,0.50719147385,0.0193145925452,0.0,0.0,0.00590043053541,0.00194034087702,0.00784077141243,0.00194034087702,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0641245756988
 06/17  04:00:00,0.529144031678,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0938638816207
 06/17  05:00:00,0.707913058002,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.224281276347
 06/17  06:00:00,1.08182155674,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.467877578749
 06/17  07:00:00,1.32852570404,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.5328274758
 06/17  08:00:00,1.26871542466,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.515339763103
 06/17  09:00:00,1.22048625085,0.01832071256,0.0,0.0,0.0260212591592,0.00770303747177,0.0337242966309,0.00770303747177,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.459902682014
 06/17  10:00:00,1.41289274303,0.018751585386,0.0,0.0,0.210646695211,0.0597102065494,0.27035690176,0.0597102065494,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395212357801
 06/17  11:00:00,1.52318039522,0.018757330357,0.0,0.0,0.336003480659,0.0897070132073,0.425710493867,0.0897070132073,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.338077018609
 06/17  12:00:00,1.63308145921,0.0184413569513,0.0,0.0,0.474035104588,0.125159684689,0.599194789277,0.125159684689,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.294366230644
 06/17  13:00:00,1.80049131838,0.0190790487337,0.0,0.0,0.650763824409,0.16761670013,0.818380524538,0.16761670013,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268539331257
 06/17  14:00:00,1.93744064565,0.0201533583131,0.0,0.0,0.790600842382,0.203635464641,0.994236307023,0.203635464641,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243292715502
 06/17  15:00:00,2.24067804265,0.0212736276606,0.0,0.0,1.01194709172,0.257108261484,1.26905535321,0.257108261484,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246895237208
 06/17  16:00:00,2.58368668937,0.0251629730363,0.0,0.0,1.18152560734,0.300194749555,1.48172035689,0.300194749555,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280322724449
 06/17  17:00:00,3.1509980881,0.0305689907594,0.0,0.0,1.44424783802,0.366960691394,1.81120852941,0.366960691394,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348609834166
 06/17  18:00:00,3.15426446134,0.0331886975413,0.0,0.0,1.32460900457,0.345073879291,1.66968288386,0.345073879291,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.41741542366
 06/17  19:00:00,3.00997829712,0.0342572621497,0.0,0.0,1.15927120321,0.317732743169,1.47700394638,0.317732743169,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065369847
 06/17  20:00:00,2.88045604803,0.0354349812073,0.0,0.0,0.942412187842,0.270439927572,1.21285211541,0.270439927572,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395655873877
 06/17  21:00:00,2.75182320752,0.0346077053815,0.0,0.0,0.745415647319,0.22317702692,0.968592674238,0.22317702692,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346276852734
 06/17  22:00:00,2.18378195562,0.0299485338901,0.0,0.0,0.531960365596,0.165410509997,0.697370875593,0.165410509997,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.27429700294
 06/17  23:00:00,1.60272818893,0.0260247186883,0.0,0.0,0.374395137644,0.117539309068,0.491934446711,0.117539309068,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194610039106
 06/17  24:00:00,1.02613871875,0.0215264063852,0.0,0.0,0.227746922615,0.0726586067834,0.300405529398,0.0726586067834,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108641666847
 06/18  01:00:00,0.735596129319,0.0198201499944,0.0,0.0,0.122438067759,0.0396289868947,0.162067054654,0.0396289868947,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.070868910771
 06/18  02:00:00,0.598190990978,0.0195903511539,0.0,0.0,0.0672238205785,0.0217627524446,0.0889865730231,0.0217627524446,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.06123948245
 06/18  03:00:00,0.572048225458,0.0193145925452,0.0,0.0,0.0554297540686,0.0174122668507,0.0728420209193,0.0174122668507,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0639800778
 06/18  04:00:00,0.568542947647,0.0185849812266,0.0,0.0,0.0303813885506,0.00954421758846,0.0399256061391,0.00954421758846,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0933371914501
 06/18  05:00:00,0.7314582354,0.0207393453564,0.0,0.0,0.0189165895219,0.00598707040683,0.0249036599287,0.00598707040683,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.222922793816
 06/18  06:00:00,1.12582165267,0.0239622740947,0.0,0.0,0.0355292748666,0.0113401159839,0.0468693908505,0.0113401159839,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.465008283829
 06/18  07:00:00,1.42000663267,0.025461711529,0.0,0.0,0.0721185423425,0.0224367871861,0.0945553295287,0.0224367871861,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.5297530749
 06/18  08:00:00,1.40351666203,0.0215264063852,0.0,0.0,0.105836463975,0.0317052989482,0.137541762923,0.0317052989482,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512599237543
 06/18  09:00:00,1.42602759361,0.01832071256,0.0,0.0,0.18761651968,0.0538690861011,0.241485605781,0.0538690861011,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.457682715629
 06/18  10:00:00,1.55350860872,0.018751585386,0.0,0.0,0.321638427874,0.091219737568,0.412858165442,0.091219737568,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.393326959807
 06/18  11:00:00,1.56327446534,0.018757330357,0.0,0.0,0.364967078219,0.102433497812,0.467400576031,0.102433497812,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.336481006568
 06/18  12:00:00,1.60005472844,0.0184413569513,0.0,0.0,0.444390971593,0.123150989811,0.567541961404,0.123150989811,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292992327746
 06/18  13:00:00,1.70873671886,0.0190790487337,0.0,0.0,0.572832460344,0.155020960042,0.727853420386,0.155020960042,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.267311835898
 06/18  14:00:00,1.8562315465,0.0201533583131,0.0,0.0,0.721445131143,0.192677335617,0.91412246676,0.192677335617,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.242197456612
 06/18  15:00:00,2.08238734606,0.0212736276606,0.0,0.0,0.879561717169,0.232307595201,1.11186931237,0.232307595201,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245790581463
 06/18  16:00:00,2.37291617006,0.0251629730363,0.0,0.0,1.00641223052,0.265806565241,1.27221879576,0.265806565241,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.27905376627
 06/18  17:00:00,2.78954801875,0.0305689907594,0.0,0.0,1.1422314394,0.309108015271,1.45133945467,0.309108015271,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347028839564
 06/18  18:00:00,2.8836552271,0.0331886975413,0.0,0.0,1.10257536306,0.298376215286,1.40095157835,0.298376215286,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.415537494934
 06/18  19:00:00,2.79341496945,0.0342572621497,0.0,0.0,0.98574139172,0.276632383726,1.26237377545,0.276632383726,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.431132213111
 06/18  20:00:00,2.71108370394,0.0354349812073,0.0,0.0,0.808163041655,0.237087637725,1.04525067938,0.237087637725,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393884965821
 06/18  21:00:00,2.62127763169,0.0346077053815,0.0,0.0,0.64313727093,0.196459637348,0.839596908278,0.196459637348,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.344727042862
 06/18  22:00:00,2.15807478773,0.0299485338901,0.0,0.0,0.515366981881,0.157483167051,0.672850148931,0.157483167051,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.273110561715
 06/18  23:00:00,1.60122660025,0.0260247186883,0.0,0.0,0.375327739036,0.115884202433,0.491211941469,0.115884202433,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193830955666
 06/18  24:00:00,1.05518773674,0.0215264063852,0.0,0.0,0.251514111092,0.0783021735939,0.329816284686,0.0783021735939,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108279929557
 06/19  01:00:00,0.780907901266,0.0198201499944,0.0,0.0,0.16337740402,0.0513509107167,0.214728314736,0.0513509107167,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674664467104
 06/19  02:00:00,0.650491348658,0.0195903511539,0.0,0.0,0.111425549042,0.0350261052088,0.146451654251,0.0350261052088,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586859973291
 06/19  03:00:00,0.554648732346,0.0193145925452,0.0,0.0,0.0449020585057,0.0146551046446,0.0595571631503,0.0146551046446,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0612308466297
 06/19  04:00:00,0.558786072659,0.0185849812266,0.0,0.0,0.0290945834785,0.00935791934743,0.0384525028259,0.00935791934743,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0877245753907
 06/19  05:00:00,0.722863731751,0.0207393453564,0.0,0.0,0.0280754644298,0.0089690586012,0.037044523031,0.0089690586012,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206284119665
 06/19  06:00:00,1.08698276119,0.0239622740947,0.0,0.0,0.0430674245701,0.0138496517652,0.0569170763352,0.0138496517652,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.426747219081
 06/19  07:00:00,1.35154427672,0.025461711529,0.0,0.0,0.0707219997519,0.0222230649947,0.0929450647466,0.0222230649947,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.484062345656
 06/19  08:00:00,1.30254569481,0.0215264063852,0.0,0.0,0.0889491587945,0.026948090892,0.115897249686,0.026948090892,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.46571008445
 06/19  09:00:00,1.28027017121,0.01832071256,0.0,0.0,0.141382067725,0.0418931850614,0.183275252787,0.0418931850614,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415166704691
 06/19  10:00:00,1.40118126192,0.018751585386,0.0,0.0,0.270051117402,0.0775451892923,0.347596306694,0.0775451892923,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357177701042
 06/19  11:00:00,1.44967535005,0.018757330357,0.0,0.0,0.340565509335,0.095592645576,0.436158154911,0.095592645576,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306613071913
 06/19  12:00:00,1.53757690274,0.0184413569513,0.0,0.0,0.45309998003,0.125571756179,0.578671736209,0.125571756179,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267195233332
 06/19  13:00:00,1.63283489536,0.0190790487337,0.0,0.0,0.56346196567,0.154490570066,0.717952535736,0.154490570066,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.24489892956
 06/19  14:00:00,1.70706418198,0.0201533583131,0.0,0.0,0.647005137815,0.177392897494,0.824398035308,0.177392897494,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221880095715
 06/19  15:00:00,1.86141493074,0.0212736276606,0.0,0.0,0.744246729199,0.204054597263,0.948301326461,0.204054597263,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225445124902
 06/19  16:00:00,2.09824708945,0.0251629730363,0.0,0.0,0.830839296384,0.227794839944,1.05863413633,0.227794839944,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.253887264336
 06/19  17:00:00,2.51725486863,0.0305689907594,0.0,0.0,0.977249958113,0.267940324812,1.24519028293,0.267940324812,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.316236791404
 06/19  18:00:00,2.56653756651,0.0331886975413,0.0,0.0,0.904630007211,0.253876714575,1.15850672179,0.253876714575,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.375175006444
 06/19  19:00:00,2.50265604829,0.0342572621497,0.0,0.0,0.816668256861,0.234436237481,1.05110449434,0.234436237481,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385887327252
 06/19  20:00:00,2.48013363268,0.0354349812073,0.0,0.0,0.68817221909,0.203836251282,0.892008470372,0.203836251282,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351032473903
 06/19  21:00:00,2.42871966093,0.0346077053815,0.0,0.0,0.548997476226,0.169405917323,0.718403393549,0.169405917323,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.308969444297
 06/19  22:00:00,1.95733824765,0.0299485338901,0.0,0.0,0.401564394867,0.127061250902,0.528625645769,0.127061250902,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.244891736724
 06/19  23:00:00,1.42636332661,0.0260247186883,0.0,0.0,0.264610483553,0.0850237544975,0.349634238051,0.0850237544975,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.176080230775
 06/19  24:00:00,0.943165094081,0.0215264063852,0.0,0.0,0.175449936047,0.0555427271084,0.230992663156,0.0555427271084,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101654591502
 06/20  01:00:00,0.679341031154,0.0198201499944,0.0,0.0,0.0855952648997,0.0277273617144,0.113322626614,0.0277273617144,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0673052647215
 06/20  02:00:00,0.550274693087,0.0195903511539,0.0,0.0,0.0349451286296,0.0114034373409,0.0463485659705,0.0114034373409,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0585724300393
 06/20  03:00:00,0.494989715532,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0611289929655
 06/20  04:00:00,0.52019853423,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0875895397879
 06/20  05:00:00,0.685338668638,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.205803579583
 06/20  06:00:00,1.02859481734,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.425276351562
 06/20  07:00:00,1.25671072198,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.48217385566
 06/20  08:00:00,1.18461116559,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.463672804922
 06/20  09:00:00,1.17986123068,0.01832071256,0.0,0.0,0.0653791087977,0.0193796790346,0.0847587878322,0.0193796790346,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.413274229111
 06/20  10:00:00,1.2996745329,0.018751585386,0.0,0.0,0.19202910953,0.0556853373994,0.247714446929,0.0556853373994,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.35555283179
 06/20  11:00:00,1.36089786498,0.018757330357,0.0,0.0,0.272335395007,0.0764223600598,0.348757755067,0.0764223600598,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305235986683
 06/20  12:00:00,1.4988782189,0.0184413569513,0.0,0.0,0.425913546085,0.115243134478,0.541156680563,0.115243134478,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266011605142
 06/20  13:00:00,1.6351687763,0.0190790487337,0.0,0.0,0.567739149661,0.153608184761,0.721347334421,0.153608184761,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243838011816
 06/20  14:00:00,1.80750168376,0.0201533583131,0.0,0.0,0.730680320318,0.195100931824,0.925781252142,0.195100931824,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220934380659
 06/20  15:00:00,2.04630516298,0.0212736276606,0.0,0.0,0.895137523934,0.239009615722,1.13414713966,0.239009615722,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224489543945
 06/20  16:00:00,2.40112836604,0.0251629730363,0.0,0.0,1.07795759419,0.284647989157,1.36260558335,0.284647989157,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252797093902
 06/20  17:00:00,2.88401288142,0.0305689907594,0.0,0.0,1.2756935942,0.337623355639,1.61331694984,0.337623355639,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.314868137277
 06/20  18:00:00,2.87963852011,0.0331886975413,0.0,0.0,1.15628989962,0.316932358323,1.47322225795,0.316932358323,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37356042388
 06/20  19:00:00,2.77375494914,0.0342572621497,0.0,0.0,1.0337911262,0.290058597956,1.32384972416,0.290058597956,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.38424099828
 06/20  20:00:00,2.66582142278,0.0354349812073,0.0,0.0,0.834456513325,0.244739160615,1.07919567394,0.244739160615,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.34953306043
 06/20  21:00:00,2.53913713895,0.0346077053815,0.0,0.0,0.634449881534,0.195688782459,0.830138663993,0.195688782459,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.307651651876
 06/20  22:00:00,2.07913394734,0.0299485338901,0.0,0.0,0.497826908434,0.153600707382,0.651427615816,0.153600707382,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.243885466363
 06/20  23:00:00,1.52738480565,0.0260247186883,0.0,0.0,0.343466429028,0.10785549165,0.451321920678,0.10785549165,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.175414027189
 06/20  24:00:00,0.98241037607,0.0215264063852,0.0,0.0,0.205103398696,0.0654507735243,0.27055417222,0.0654507735243,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101338364427
 06/21  01:00:00,0.721171451739,0.0198201499944,0.0,0.0,0.117540907973,0.0377698701479,0.155310778121,0.0377698701479,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0671475337987
 06/21  02:00:00,0.57120849068,0.0195903511539,0.0,0.0,0.0508197313917,0.0165735574608,0.0673932888525,0.0165735574608,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0584615047494
 06/21  03:00:00,0.504623574687,0.0193145925452,0.0,0.0,0.0073657648593,0.00241646070009,0.00978222555939,0.00241646070009,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0609806265616
 06/21  04:00:00,0.519976223514,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0873672290716
 06/21  05:00:00,0.6844347247,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204899635645
 06/21  06:00:00,1.02671689887,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.423398433095
 06/21  07:00:00,1.25452237694,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.479985510619
 06/21  08:00:00,1.182518586,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.461580225327
 06/21  09:00:00,1.21553149415,0.01832071256,0.0,0.0,0.0947891503484,0.0274965407172,0.122285691066,0.0274965407172,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.411417589349
 06/21  10:00:00,1.40107487142,0.018751585386,0.0,0.0,0.27385424167,0.0768545325978,0.350708774268,0.0768545325978,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.353958842966
 06/21  11:00:00,1.48691998169,0.018757330357,0.0,0.0,0.374738753323,0.101392025509,0.476130778832,0.101392025509,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.303885079635
 06/21  12:00:00,1.58304756183,0.0184413569513,0.0,0.0,0.493084438995,0.133402787395,0.62648722639,0.133402787395,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.264850402241
 06/21  13:00:00,1.7402756248,0.0190790487337,0.0,0.0,0.654637046809,0.172858045172,0.827495091981,0.172858045172,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.242797102752
 06/21  14:00:00,1.86468155272,0.0201533583131,0.0,0.0,0.776551963084,0.207336402793,0.983888365877,0.207336402793,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220007135886
 06/21  15:00:00,2.11897134326,0.0212736276606,0.0,0.0,0.95813305476,0.249618815836,1.2077518706,0.249618815836,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.223550993284
 06/21  16:00:00,2.40026482145,0.0251629730363,0.0,0.0,1.0756222032,0.28719077297,1.36281297617,0.28719077297,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.251726156489
 06/21  17:00:00,2.80604404003,0.0305689907594,0.0,0.0,1.20946739918,0.32722375162,1.53669115081,0.32722375162,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313525094922
 06/21  18:00:00,2.88246410008,0.0331886975413,0.0,0.0,1.1629833901,0.314648665924,1.47763205603,0.314648665924,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37197620577
 06/21  19:00:00,2.78680510449,0.0342572621497,0.0,0.0,1.04812927298,0.290386375896,1.33851564888,0.290386375896,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382625228912
 06/21  20:00:00,2.68866852404,0.0354349812073,0.0,0.0,0.855524343208,0.247989986173,1.10351432938,0.247989986173,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348061506255
 06/21  21:00:00,2.60087149805,0.0346077053815,0.0,0.0,0.687351254598,0.205815012419,0.893166267017,0.205815012419,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306358407951
 06/21  22:00:00,2.11532170044,0.0299485338901,0.0,0.0,0.52752528215,0.161077609358,0.688602891508,0.161077609358,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242897943769
 06/21  23:00:00,1.56494307839,0.0260247186883,0.0,0.0,0.37341691353,0.116117116907,0.489534030437,0.116117116907,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174760190169
 06/21  24:00:00,1.03247563467,0.0215264063852,0.0,0.0,0.244259065541,0.0766706617244,0.320929727266,0.0766706617244,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101028067982
 06/22  01:00:00,0.782330793195,0.0198201499944,0.0,0.0,0.164868894422,0.0517555993483,0.21662449377,0.0517555993483,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669931596063
 06/22  02:00:00,0.646710062516,0.0195903511539,0.0,0.0,0.10864278967,0.034360203188,0.143002992858,0.034360203188,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0583533725809
 06/22  03:00:00,0.578098231323,0.0193145925452,0.0,0.0,0.0631147481785,0.0202628990868,0.0833776472653,0.0202628990868,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.060859861491
 06/22  04:00:00,0.557663077297,0.0185849812266,0.0,0.0,0.0287773328757,0.00930870026034,0.0380860331361,0.00930870026034,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0869680497192
 06/22  05:00:00,0.694377517896,0.0207393453564,0.0,0.0,0.00825785722184,0.00268993166867,0.0109477888905,0.00268993166867,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20389463995
 06/22  06:00:00,1.02461490595,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.421296440176
 06/22  07:00:00,1.30402353457,0.025461711529,0.0,0.0,0.0392717423707,0.0125223577528,0.0517941001235,0.0125223577528,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.47769256812
 06/22  08:00:00,1.24978387099,0.0215264063852,0.0,0.0,0.052893231609,0.0164443042022,0.0693375358111,0.0164443042022,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.459507974512
 06/22  09:00:00,1.18558039428,0.01832071256,0.0,0.0,0.0719667266195,0.0221890400404,0.0941557666599,0.0221890400404,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.409596413888
 06/22  10:00:00,1.28473766337,0.018751585386,0.0,0.0,0.18204467238,0.0538905989662,0.235935271346,0.0538905989662,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.352395137837
 06/22  11:00:00,1.2837084542,0.018757330357,0.0,0.0,0.212065891513,0.0621785833403,0.274244474853,0.0621785833403,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302559856124
 06/22  12:00:00,1.35691487326,0.0184413569513,0.0,0.0,0.311284060684,0.0902095831302,0.401493643814,0.0902095831302,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263711296249
 06/22  13:00:00,1.44925424433,0.0190790487337,0.0,0.0,0.41878719182,0.118707588252,0.537494780072,0.118707588252,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.241776034189
 06/22  14:00:00,1.48905457888,0.0201533583131,0.0,0.0,0.470039336925,0.139131800962,0.609171137887,0.139131800962,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21909739004
 06/22  15:00:00,1.38068972452,0.0212736276606,0.0,0.0,0.356775203843,0.113614909848,0.470390113691,0.113614909848,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222631131453
 06/22  16:00:00,1.46265659622,0.0251629730363,0.0,0.0,0.322791755731,0.10346343531,0.426255191041,0.10346343531,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250675716395
 06/22  17:00:00,1.57761885375,0.0305689907594,0.0,0.0,0.234021622476,0.0755627307112,0.309584353187,0.0755627307112,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312206706258
 06/22  18:00:00,1.7867626644,0.0331886975413,0.0,0.0,0.290401216233,0.093084549791,0.383485766024,0.093084549791,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.370421060092
 06/22  19:00:00,1.80277580956,0.0342572621497,0.0,0.0,0.269640450415,0.0864310781046,0.35607152852,0.0864310781046,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.38104005434
 06/22  20:00:00,1.87277100636,0.0354349812073,0.0,0.0,0.218141936215,0.0709193258349,0.28906126205,0.0709193258349,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346617055903
 06/22  21:00:00,1.96140373921,0.0346077053815,0.0,0.0,0.192410714782,0.0625573454686,0.254968060251,0.0625573454686,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305088855878
 06/22  22:00:00,1.61624748651,0.0299485338901,0.0,0.0,0.143757762841,0.0467402652002,0.190498028042,0.0467402652002,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.241928593307
 06/22  23:00:00,1.19464584697,0.0260247186883,0.0,0.0,0.0904645494092,0.0294139850418,0.119878534451,0.0294139850418,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174118454738
 06/22  24:00:00,0.766738549335,0.0215264063852,0.0,0.0,0.0419496899088,0.0135474096716,0.0554970995804,0.0135474096716,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100723610332
 06/23  01:00:00,0.575423638661,0.0198201499944,0.0,0.0,0.00746017801033,0.00240932612338,0.00986950413371,0.00240932612338,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0668409947083
 06/23  02:00:00,0.503599349117,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0582456520391
 06/23  03:00:00,0.494727892307,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0608671697402
 06/23  04:00:00,0.519618809487,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0870098150448
 06/23  05:00:00,0.683120483627,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.203585394572
 06/23  06:00:00,1.02341183118,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.420093365407
 06/23  07:00:00,1.25068162824,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.476144761916
 06/23  08:00:00,1.17884379597,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.457905435301
 06/23  09:00:00,1.09698099831,0.01832071256,0.0,0.0,0.00551940177527,0.00173064157179,0.00725004334706,0.00173064157179,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.407902741224
 06/23  10:00:00,1.14083810968,0.018751585386,0.0,0.0,0.0716917612752,0.02187628454,0.0935680458152,0.02187628454,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.350862809678
 06/23  11:00:00,1.20671852194,0.018757330357,0.0,0.0,0.152806343081,0.0457467303499,0.198553073431,0.0457467303499,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.301261325278
 06/23  12:00:00,1.24811369946,0.0184413569513,0.0,0.0,0.226104277189,0.0677043399028,0.293808617092,0.0677043399028,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.262595149169
 06/23  13:00:00,1.33482274738,0.0190790487337,0.0,0.0,0.327877669346,0.0961861158293,0.424063785175,0.0961861158293,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.240775532143
 06/23  14:00:00,1.43643803207,0.0201533583131,0.0,0.0,0.431004300968,0.126441631179,0.557445932147,0.126441631179,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.218206048963
 06/23  15:00:00,1.67751682204,0.0212736276606,0.0,0.0,0.596800407694,0.171317264656,0.76811767235,0.171317264656,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221730670313
 06/23  16:00:00,1.99236413942,0.0251629730363,0.0,0.0,0.743564767268,0.213426120967,0.956990888234,0.213426120967,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249647562403
 06/23  17:00:00,2.42223426142,0.0305689907594,0.0,0.0,0.897801134926,0.257687057821,1.15548819275,0.257687057821,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310918274368
 06/23  18:00:00,2.52642487181,0.0331886975413,0.0,0.0,0.869624642366,0.255044767931,1.1246694103,0.255044767931,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368899623237
 06/23  19:00:00,2.49418887225,0.0342572621497,0.0,0.0,0.80941657521,0.239619759233,1.04903633444,0.239619759233,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.379488311106
 06/23  20:00:00,2.44288170208,0.0354349812073,0.0,0.0,0.657839897279,0.202744696957,0.860584594236,0.202744696957,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345204419435
 06/23  21:00:00,2.40948043205,0.0346077053815,0.0,0.0,0.536176667072,0.168109632842,0.704286299913,0.168109632842,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303847309058
 06/23  22:00:00,1.96025459606,0.0299485338901,0.0,0.0,0.406922054992,0.128531414987,0.535453469979,0.128531414987,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240980260917
 06/23  23:00:00,1.26066358212,0.0260247186883,0.0,0.0,0.141462878124,0.0450620940179,0.186524972141,0.0450620940179,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.1734897522
 06/23  24:00:00,0.716804876937,0.0215264063852,0.0,0.0,0.00443386779791,0.00142198800959,0.00585585580751,0.00142198800959,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100431181706
 06/24  01:00:00,0.649458018131,0.0198201499944,0.0,0.0,0.0580793053252,0.018892802916,0.0769721082412,0.018892802916,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0698257459953
 06/24  02:00:00,0.534659008313,0.0195903511539,0.0,0.0,0.0197340217901,0.00645423261458,0.0261882544047,0.00645423261458,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.060505818404
 06/24  03:00:00,0.498468869438,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0632427427
 06/24  04:00:00,0.527186273009,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0919061229511
 06/24  05:00:00,0.701872036885,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.218240255229
 06/24  06:00:00,1.06777663884,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.453832660852
 06/24  07:00:00,1.31201633327,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.51631810503
 06/24  08:00:00,1.25261521642,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.499239554862
 06/24  09:00:00,1.19904786517,0.01832071256,0.0,0.0,0.0205697034876,0.00622398009029,0.0267936835779,0.00622398009029,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.44539490939
 06/24  10:00:00,1.29434140851,0.018751585386,0.0,0.0,0.12676757541,0.0375245931891,0.164292168599,0.0375245931891,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.38272575644
 06/24  11:00:00,1.33303634672,0.018757330357,0.0,0.0,0.190831831845,0.055303176901,0.246135008746,0.055303176901,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.32750845523
 06/24  12:00:00,1.38105842511,0.0184413569513,0.0,0.0,0.276220820412,0.0800483421364,0.356269162549,0.0800483421364,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.28526882327
 06/24  13:00:00,1.38489156177,0.0190790487337,0.0,0.0,0.317745990595,0.0931625642632,0.410908554858,0.0931625642632,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260411544334
 06/24  14:00:00,1.42666530377,0.0201533583131,0.0,0.0,0.380455289423,0.110256046902,0.490711336325,0.110256046902,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.23604234432
 06/24  15:00:00,1.63702002412,0.0212736276606,0.0,0.0,0.524139872389,0.14856995842,0.67270983081,0.14856995842,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.239582741075
 06/24  16:00:00,1.91588525947,0.0251629730363,0.0,0.0,0.642163647966,0.180150290326,0.822313938292,0.180150290326,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271927713147
 06/24  17:00:00,2.29009265801,0.0305689907594,0.0,0.0,0.746555205317,0.214209073241,0.960764278558,0.214209073241,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.338148654937
 06/24  18:00:00,2.44077571828,0.0331886975413,0.0,0.0,0.752665658469,0.215962405056,0.968628063525,0.215962405056,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404981500934
 06/24  19:00:00,2.39730379539,0.0342572621497,0.0,0.0,0.678260393249,0.198867295799,0.877127689047,0.198867295799,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420267125452
 06/24  20:00:00,2.36794417505,0.0354349812073,0.0,0.0,0.545573856993,0.166492081241,0.712065938234,0.166492081241,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383930178079
 06/24  21:00:00,2.34741112759,0.0346077053815,0.0,0.0,0.437286480504,0.137155815425,0.574442295929,0.137155815425,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.336015151114
 06/24  22:00:00,1.88284048194,0.0299485338901,0.0,0.0,0.306092791298,0.0981926180379,0.404285409336,0.0981926180379,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266440995522
 06/24  23:00:00,1.37680825835,0.0260247186883,0.0,0.0,0.205303326872,0.0658701614609,0.271173488332,0.0658701614609,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.189451066898
 06/24  24:00:00,0.884897925867,0.0215264063852,0.0,0.0,0.122507628849,0.0390524348279,0.161560063677,0.0390524348279,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.10624633969
 06/25  01:00:00,0.659933492742,0.0198201499944,0.0,0.0,0.0663239712856,0.021284831677,0.0876088029626,0.021284831677,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0696645258848
 06/25  02:00:00,0.526043080015,0.0195903511539,0.0,0.0,0.0133413847889,0.00434453877301,0.0176859235619,0.00434453877301,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0603922209484
 06/25  03:00:00,0.498359468489,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0631333417505
 06/25  04:00:00,0.526968605393,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0916884553353
 06/25  05:00:00,0.700900866411,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.217269084755
 06/25  06:00:00,1.06563597851,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.451692000523
 06/25  07:00:00,1.30964300721,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.513944778965
 06/25  08:00:00,1.25046224443,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.497086582868
 06/25  09:00:00,1.17064795435,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.443788682152
 06/25  10:00:00,1.12897355045,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.381650066983
 06/25  11:00:00,1.08589177954,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.32649889679
 06/25  12:00:00,1.02376895329,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284248514004
 06/25  13:00:00,0.973106170225,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259534707646
 06/25  14:00:00,0.935291446593,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235379823463
 06/25  15:00:00,0.963532582511,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.238805130279
 06/25  16:00:00,1.14308031387,0.0251629730363,0.0,0.0,0.0381855179715,0.0124293735046,0.0506148914761,0.0124293735046,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270821814359
 06/25  17:00:00,1.39673509211,0.0305689907594,0.0,0.0,0.0521648412507,0.0166208933187,0.0687857345694,0.0166208933187,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.33676963302
 06/25  18:00:00,1.5865252755,0.0331886975413,0.0,0.0,0.0879879441995,0.0280281049596,0.116016049159,0.0280281049596,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.40334307252
 06/25  19:00:00,1.73159382557,0.0342572621497,0.0,0.0,0.161373503874,0.051729604358,0.213103108231,0.051729604358,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.418581736443
 06/25  20:00:00,1.87581573571,0.0354349812073,0.0,0.0,0.16742092835,0.0540609052225,0.221481833572,0.0540609052225,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382385843402
 06/25  21:00:00,1.97018988399,0.0346077053815,0.0,0.0,0.149661717418,0.0489106626781,0.198572380096,0.0489106626781,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334663823345
 06/25  22:00:00,1.6100897653,0.0299485338901,0.0,0.0,0.0997799600566,0.0327893582484,0.132569318305,0.0327893582484,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.26540636991
 06/25  23:00:00,1.16527956773,0.0260247186883,0.0,0.0,0.04540286469,0.0149214884439,0.0603243531338,0.0149214884439,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.188771511479
 06/25  24:00:00,0.723123218675,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106031696175
 06/26  01:00:00,0.565364643395,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0666515035759
 06/26  02:00:00,0.503711594002,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0583578969246
 06/26  03:00:00,0.4948939297,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0610332071332
 06/26  04:00:00,0.519409071376,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0868000769341
 06/26  05:00:00,0.681386975387,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.201851886331
 06/26  06:00:00,1.01880253133,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.415484065554
