Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/26  07:00:00,1.24516071287,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.470623846552
 06/26  08:00:00,1.17351383737,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.452575476697
 06/26  09:00:00,1.08520409098,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.403375877243
 06/26  10:00:00,1.04362096136,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.347213707173
 06/26  11:00:00,1.0049874253,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.29808330207
 06/26  12:00:00,0.951314293484,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259604360289
 06/26  13:00:00,0.98968020088,0.0190790487337,0.0,0.0,0.0631151241783,0.018682306105,0.0817974302833,0.018682306105,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237899340532
 06/26  14:00:00,1.07910420229,0.0201533583131,0.0,0.0,0.157124673913,0.045549992097,0.20267466601,0.045549992097,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.215643485326
 06/26  15:00:00,1.10747727334,0.0212736276606,0.0,0.0,0.152182369324,0.048487208382,0.200669577706,0.048487208382,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.219139216254
 06/26  16:00:00,1.29576315212,0.0251629730363,0.0,0.0,0.200106179092,0.0632405813563,0.263346760448,0.0632405813563,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.246690702884
 06/26  17:00:00,1.59867051266,0.0305689907594,0.0,0.0,0.256035710533,0.0795995478764,0.335635258409,0.0795995478764,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.307207459949
 06/26  18:00:00,1.83767961281,0.0331886975413,0.0,0.0,0.337302522672,0.102998470732,0.440300993403,0.102998470732,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364522781126
 06/26  19:00:00,1.89597812522,0.0342572621497,0.0,0.0,0.34796802904,0.107320764351,0.455288793391,0.107320764351,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.375025105129
 06/26  20:00:00,1.9978660195,0.0354349812073,0.0,0.0,0.319419748297,0.100214564289,0.419634312586,0.100214564289,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.341139018511
 06/26  21:00:00,2.08639940584,0.0346077053815,0.0,0.0,0.292389579418,0.0923883219759,0.384777901394,0.0923883219759,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300274681367
 06/26  22:00:00,1.71780111561,0.0299485338901,0.0,0.0,0.224279977902,0.0714483389997,0.295728316902,0.0714483389997,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238251933547
 06/26  23:00:00,1.26065075065,0.0260247186883,0.0,0.0,0.142598071025,0.0457199478394,0.188318018864,0.0457199478394,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171683874
 06/26  24:00:00,0.782898641811,0.0215264063852,0.0,0.0,0.0549492595892,0.0178642565348,0.072813516124,0.0178642565348,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0995672862641
 06/27  01:00:00,0.593416791103,0.0198201499944,0.0,0.0,0.0215350271341,0.0069035840919,0.028438611226,0.0069035840919,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0662650400586
 06/27  02:00:00,0.503272289374,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0579185922962
 06/27  03:00:00,0.494314817815,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0604540952484
 06/27  04:00:00,0.518793074222,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0861840797801
 06/27  05:00:00,0.680260331542,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200725242487
 06/27  06:00:00,1.01684601411,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.413527548334
 06/27  07:00:00,1.24291525551,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.468378389188
 06/27  08:00:00,1.17128599414,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.450347633475
 06/27  09:00:00,1.10163576526,0.01832071256,0.0,0.0,0.0143941971354,0.00430944432698,0.0187036414624,0.00430944432698,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.401103910058
 06/27  10:00:00,1.2214986249,0.018751585386,0.0,0.0,0.139185890792,0.0408475069573,0.18003339775,0.0408475069573,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345057972964
 06/27  11:00:00,1.27226821897,0.018757330357,0.0,0.0,0.208497245382,0.0605250273036,0.269022272686,0.0605250273036,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296341823061
 06/27  12:00:00,1.39423173584,0.0184413569513,0.0,0.0,0.346708915728,0.0974461240774,0.444155039806,0.0974461240774,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.258366762836
 06/27  13:00:00,1.53242901352,0.0190790487337,0.0,0.0,0.489577176385,0.135883016288,0.625460192673,0.135883016288,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236985390779
 06/27  14:00:00,1.67931388958,0.0201533583131,0.0,0.0,0.629083162143,0.174615345051,0.803698507194,0.174615345051,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214829331434
 06/27  15:00:00,1.96495771407,0.0212736276606,0.0,0.0,0.833194903165,0.225778018731,1.0589729219,0.225778018731,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218316312801
 06/27  16:00:00,2.1653989154,0.0251629730363,0.0,0.0,0.885083628507,0.24883816792,1.13392179643,0.24883816792,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24575143019
 06/27  17:00:00,2.61964731849,0.0305689907594,0.0,0.0,1.06536062806,0.292430055513,1.35779068357,0.292430055513,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.306028840618
 06/27  18:00:00,2.56191230324,0.0331886975413,0.0,0.0,0.903588996957,0.262336649574,1.16592564653,0.262336649574,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363130818426
 06/27  19:00:00,2.24707804384,0.0342572621497,0.0,0.0,0.61369401637,0.19411484338,0.807808859751,0.19411484338,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373604957394
 06/27  20:00:00,2.20818359453,0.0354349812073,0.0,0.0,0.47869499846,0.152550068787,0.631245067248,0.152550068787,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339845838877
 06/27  21:00:00,2.19034885191,0.0346077053815,0.0,0.0,0.370272380364,0.119591922469,0.489864302833,0.119591922469,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.299137725997
 06/27  22:00:00,1.79756702551,0.0299485338901,0.0,0.0,0.285438779051,0.0909236852472,0.376362464298,0.0909236852472,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.237383696053
 06/27  23:00:00,1.30887411285,0.0260247186883,0.0,0.0,0.179555143016,0.0575611196557,0.237116262672,0.0575611196557,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171108992394
 06/27  24:00:00,0.812922073482,0.0215264063852,0.0,0.0,0.077814134645,0.0252956148146,0.10310974946,0.0252956148146,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.099294484599
 06/28  01:00:00,0.598211311087,0.0198201499944,0.0,0.0,0.0251827875614,0.00818608620254,0.0333688737639,0.00818608620254,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661292975046
 06/28  02:00:00,0.503116478504,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0577627814268
 06/28  03:00:00,0.494104895615,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0602441730487
 06/28  04:00:00,0.51838790604,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0857789115979
 06/28  05:00:00,0.67941066908,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199875580025
 06/28  06:00:00,1.01506545816,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.41174699239
 06/28  07:00:00,1.2408907868,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.466353920473
 06/28  08:00:00,1.16941649008,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.448478129416
 06/28  09:00:00,1.08148153138,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399653317649
 06/28  10:00:00,1.12585244792,0.018751585386,0.0,0.0,0.0659932560481,0.0197581315678,0.0857513876159,0.0197581315678,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.343693806118
 06/28  11:00:00,1.20768158729,0.018757330357,0.0,0.0,0.159362598707,0.046232953569,0.205595552276,0.046232953569,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.295181911788
 06/28  12:00:00,1.28544288871,0.0184413569513,0.0,0.0,0.261990985421,0.0743722810947,0.336363266515,0.0743722810947,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.257369688998
 06/28  13:00:00,1.39035644763,0.0190790487337,0.0,0.0,0.378050990128,0.106230591355,0.484281581483,0.106230591355,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236091436081
 06/28  14:00:00,1.57600066853,0.0201533583131,0.0,0.0,0.550174379797,0.151007392798,0.701181772595,0.151007392798,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214032844976
 06/28  15:00:00,1.83127342835,0.0212736276606,0.0,0.0,0.726639074316,0.1994546103,0.926093684616,0.1994546103,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217511264358
 06/28  16:00:00,2.17476415771,0.0251629730363,0.0,0.0,0.897801896483,0.246403746614,1.1442056431,0.246403746614,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.244832825827
 06/28  17:00:00,2.72503561263,0.0305689907594,0.0,0.0,1.15224341489,0.312086776892,1.46433019178,0.312086776892,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.304877626549
 06/28  18:00:00,2.81168098404,0.0331886975413,0.0,0.0,1.11192310944,0.30513134676,1.4170544562,0.30513134676,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.36177068956
 06/28  19:00:00,2.62359395872,0.0342572621497,0.0,0.0,0.914579545164,0.271131578132,1.1857111233,0.271131578132,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372218608724
 06/28  20:00:00,2.49069014487,0.0354349812073,0.0,0.0,0.699296976481,0.215717170332,0.915014146813,0.215717170332,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338583309653
 06/28  21:00:00,2.43548867291,0.0346077053815,0.0,0.0,0.560347824575,0.175765803301,0.736113627876,0.175765803301,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298028221955
 06/28  22:00:00,1.96202434528,0.0299485338901,0.0,0.0,0.411638491609,0.130028450459,0.541666942069,0.130028450459,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.236536538048
 06/28  23:00:00,1.41613785509,0.0260247186883,0.0,0.0,0.261211311312,0.0837298367282,0.34494114804,0.0837298367282,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170547849269
 06/28  24:00:00,0.907764518651,0.0215264063852,0.0,0.0,0.150104816398,0.0481135380981,0.198218354496,0.0481135380981,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0990283247325
 06/29  01:00:00,0.676515669422,0.0198201499944,0.0,0.0,0.0846670596956,0.0271381620518,0.111805221747,0.0271381620518,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0659973078558
 06/29  02:00:00,0.532558535267,0.0195903511539,0.0,0.0,0.0223022555977,0.00724985884681,0.0295521144445,0.00724985884681,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0576527237453
 06/29  03:00:00,0.493980910223,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0601201876569
 06/29  04:00:00,0.518113622527,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0855046280847
 06/29  05:00:00,0.678764876103,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199229787047
 06/29  06:00:00,1.01353327962,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.410214813845
 06/29  07:00:00,1.23907817003,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.464541303704
 06/29  08:00:00,1.16758015361,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.446641792943
 06/29  09:00:00,1.10744400401,0.01832071256,0.0,0.0,0.0211344653254,0.00656591091265,0.027700376238,0.00656591091265,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397915414037
 06/29  10:00:00,1.14517878296,0.018751585386,0.0,0.0,0.0815297361703,0.0248870452961,0.106416781466,0.0248870452961,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.342354747308
 06/29  11:00:00,1.24044034927,0.018757330357,0.0,0.0,0.185148180009,0.0543370814678,0.239485261476,0.0543370814678,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294050964563
 06/29  12:00:00,1.34540963246,0.0184413569513,0.0,0.0,0.309471985077,0.0878300880279,0.397302073105,0.0878300880279,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256397626158
 06/29  13:00:00,1.47251640343,0.0190790487337,0.0,0.0,0.442886519573,0.124426222656,0.567312742229,0.124426222656,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.235220231135
 06/29  14:00:00,1.67269819401,0.0201533583131,0.0,0.0,0.626675285965,0.171980185122,0.798655471086,0.171980185122,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.213256671967
 06/29  15:00:00,1.92342915277,0.0212736276606,0.0,0.0,0.799617551089,0.219417500551,1.01903505164,0.219417500551,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.21672562176
 06/29  16:00:00,2.27849767353,0.0251629730363,0.0,0.0,0.97991748358,0.26891589607,1.24883337965,0.26891589607,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243938605093
 06/29  17:00:00,2.74564416678,0.0305689907594,0.0,0.0,1.16610156475,0.319962705829,1.48606427058,0.319962705829,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.303752101899
 06/29  18:00:00,2.80835302941,0.0331886975413,0.0,0.0,1.10781850307,0.307234022329,1.4150525254,0.307234022329,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.360444665728
 06/29  19:00:00,2.73198737363,0.0342572621497,0.0,0.0,1.00910679643,0.286350180177,1.2954569766,0.286350180177,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.37086617033
 06/29  20:00:00,2.66379436494,0.0354349812073,0.0,0.0,0.842199546262,0.247150403604,1.08934994987,0.247150403604,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.337351726665
 06/29  21:00:00,2.61100178697,0.0346077053815,0.0,0.0,0.702382072578,0.210326965784,0.912709038362,0.210326965784,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.296945925528
 06/29  22:00:00,2.12206679713,0.0299485338901,0.0,0.0,0.538248008331,0.164287726098,0.702535734429,0.164287726098,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235710197539
 06/29  23:00:00,1.59967808855,0.0260247186883,0.0,0.0,0.40532316589,0.123705185187,0.529028351077,0.123705185187,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170000879687
 06/29  24:00:00,1.07073774157,0.0215264063852,0.0,0.0,0.27628721409,0.0851634709241,0.361450685014,0.0851634709241,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0987692171379
 06/30  01:00:00,0.823120311787,0.0198201499944,0.0,0.0,0.197623865768,0.0609142454925,0.25853811126,0.0609142454925,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0658690607076
 06/30  02:00:00,0.672616507275,0.0195903511539,0.0,0.0,0.129191368108,0.0405082184215,0.16969958653,0.0405082184215,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0575632236671
 06/30  03:00:00,0.594399773859,0.0193145925452,0.0,0.0,0.0762710016104,0.0242891491619,0.100560150772,0.0242891491619,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0599789005204
 06/30  04:00:00,0.562734498251,0.0185849812266,0.0,0.0,0.0339803396277,0.0109715316262,0.0449518712538,0.0109715316262,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0851736325555
 06/30  05:00:00,0.712887506956,0.0207393453564,0.0,0.0,0.0265978400042,0.00852536698608,0.0351232069902,0.00852536698608,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.19822921091
 06/30  06:00:00,1.02659895968,0.0239622740947,0.0,0.0,0.0113035441626,0.00362309942021,0.0149266435828,0.00362309942021,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.408353850322
 06/30  07:00:00,1.29069804567,0.025461711529,0.0,0.0,0.040639834246,0.0129419880229,0.0535818222689,0.0129419880229,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.46257935708
 06/30  08:00:00,1.20583836943,0.0215264063852,0.0,0.0,0.0305263172807,0.0095717548514,0.0400980721321,0.0095717548514,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.444801936634
 06/30  09:00:00,1.12990701377,0.01832071256,0.0,0.0,0.0395105454067,0.0121793579694,0.0516899033761,0.0121793579694,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.396388896661
 06/30  10:00:00,1.12931481424,0.018751585386,0.0,0.0,0.0705134682269,0.0213396825808,0.0918531508077,0.0213396825808,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341054409253
 06/30  11:00:00,1.19481215151,0.018757330357,0.0,0.0,0.150407849129,0.0445512440436,0.194959093173,0.0445512440436,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.29294893511
 06/30  12:00:00,1.26014462317,0.0184413569513,0.0,0.0,0.243152074792,0.069832309796,0.312984384588,0.069832309796,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255450305385
 06/30  13:00:00,1.3580095252,0.0190790487337,0.0,0.0,0.353382398501,0.100272719877,0.453655118377,0.100272719877,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234370976761
 06/30  14:00:00,1.45980848064,0.0201533583131,0.0,0.0,0.456869252559,0.12965330599,0.586522558549,0.12965330599,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.212499871138
 06/30  15:00:00,1.58590490085,0.0212736276606,0.0,0.0,0.528811603798,0.153463511587,0.682275115386,0.153463511587,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.215961306091
 06/30  16:00:00,1.79159937038,0.0251629730363,0.0,0.0,0.591228596829,0.17158098089,0.762809577718,0.17158098089,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24306410387
 06/30  17:00:00,1.87008797962,0.0305689907594,0.0,0.0,0.465438443279,0.146166227869,0.611604671148,0.146166227869,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.30265551417
 06/30  18:00:00,2.040540095,0.0331886975413,0.0,0.0,0.494653518046,0.153879545239,0.648533063284,0.153879545239,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.359151193438
 06/30  19:00:00,2.06259599185,0.0342572621497,0.0,0.0,0.479442380385,0.147941839254,0.627384219639,0.147941839254,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369547545509
 06/30  20:00:00,2.12888320835,0.0354349812073,0.0,0.0,0.423825419313,0.131814656881,0.555640076193,0.131814656881,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336150443752
 06/30  21:00:00,2.18702119438,0.0346077053815,0.0,0.0,0.372795481567,0.116988509045,0.489783990612,0.116988509045,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.295890380683
 06/30  22:00:00,1.81245591327,0.0299485338901,0.0,0.0,0.299691765974,0.0940393281909,0.393731094165,0.0940393281909,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234903953943
 06/30  23:00:00,1.352256596,0.0260247186883,0.0,0.0,0.214682396219,0.0674581751763,0.282140571395,0.0674581751763,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169467166827
 06/30  24:00:00,0.889774252407,0.0215264063852,0.0,0.0,0.137529686119,0.0432110079619,0.180740694081,0.0432110079619,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985157189021
 07/01  01:00:00,0.692216586486,0.0197309704668,0.0,0.0,0.0911195518359,0.0286214549285,0.119741006764,0.0286214549285,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0687702387793
 07/01  02:00:00,0.585613122236,0.0195022055919,0.0,0.0,0.0590826729318,0.0185581467317,0.0776408196635,0.0185581467317,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0597641827482
 07/01  03:00:00,0.538375233242,0.0192276877419,0.0,0.0,0.0308436514334,0.00970237868837,0.0405460301218,0.00970237868837,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.062341878528
 07/01  04:00:00,0.539477083996,0.0185013592638,0.0,0.0,0.0105421779855,0.00331621753824,0.0138583955237,0.00331621753824,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0899972107313
 07/01  05:00:00,0.711196805082,0.0206460299668,0.0,0.0,0.0112245914147,0.00353082769083,0.0147554191056,0.00353082769083,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.212498180624
 07/01  06:00:00,1.11786913878,0.0238544573383,0.0,0.0,0.0441527806999,0.013889548251,0.0580423289509,0.013889548251,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.441203019657
 07/01  07:00:00,1.3965137147,0.0253471481476,0.0,0.0,0.0648294702559,0.0204036389046,0.0852331091605,0.0204036389046,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.501783259429
 07/01  08:00:00,1.36102164331,0.0214295496636,0.0,0.0,0.0837471260133,0.0255418803921,0.109289006405,0.0255418803921,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.485131336651
 07/01  09:00:00,1.33602468462,0.0182382796576,0.0,0.0,0.132109305547,0.0396059436345,0.171715249182,0.0396059436345,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.432893803533
 07/01  10:00:00,1.32877447604,0.0186672137982,0.0,0.0,0.160131712079,0.0488907810576,0.209022493137,0.0488907810576,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372009079976
 07/01  11:00:00,1.39869298858,0.0186729329201,0.0,0.0,0.243475788134,0.0730807910713,0.316556579205,0.0730807910713,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318438096182
 07/01  12:00:00,1.52994897151,0.018358381217,0.0,0.0,0.396369931883,0.112206126885,0.508576058768,0.112206126885,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.277461556172
 07/01  13:00:00,1.66455597821,0.018993203745,0.0,0.0,0.542823684556,0.150471249699,0.693294934255,0.150471249699,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253437635735
 07/01  14:00:00,1.83095558609,0.0200626795356,0.0,0.0,0.705664968275,0.191396350602,0.897061318877,0.191396350602,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229820320898
 07/01  15:00:00,2.12945064558,0.0211779083011,0.0,0.0,0.925573316912,0.245457462965,1.17103077988,0.245457462965,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233308050167
 07/01  16:00:00,2.46490000513,0.0250497538101,0.0,0.0,1.08617681654,0.287999873868,1.37417669041,0.287999873868,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264725102801
 07/01  17:00:00,3.01078134021,0.0304314474939,0.0,0.0,1.33540045542,0.354081099968,1.68948155539,0.354081099968,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329172895542
 07/01  18:00:00,3.11652326154,0.0330393670687,0.0,0.0,1.30705417026,0.34657901902,1.65363318928,0.34657901902,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.394311293318
 07/01  19:00:00,2.98027978164,0.0341031237373,0.0,0.0,1.15246109415,0.319347885559,1.4718089797,0.319347885559,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409284557176
 07/01  20:00:00,2.8784775156,0.0352755437216,0.0,0.0,0.954276237846,0.275567785957,1.2298440238,0.275567785957,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.373868101687
 07/01  21:00:00,2.81605076313,0.0344519901717,0.0,0.0,0.810531567113,0.238559454225,1.04909102134,0.238559454225,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327209540668
 07/01  22:00:00,2.30325684962,0.0298137823315,0.0,0.0,0.638933081422,0.191532787917,0.830465869339,0.191532787917,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.25970015781
 07/01  23:00:00,1.74485792747,0.0259076220912,0.0,0.0,0.496791803217,0.148886209122,0.64567801234,0.148886209122,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.185024941728
 07/01  24:00:00,1.17229555257,0.0214295496636,0.0,0.0,0.343752919922,0.104835267793,0.448588187715,0.104835267793,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.104191741555
 07/02  01:00:00,0.850897036679,0.0197309704668,0.0,0.0,0.211864822156,0.0666919776731,0.278556799829,0.0666919776731,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0686348959073
 07/02  02:00:00,0.677405257007,0.0195022055919,0.0,0.0,0.128512961931,0.0410152302927,0.169528192224,0.0410152302927,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596689449589
 07/02  03:00:00,0.61156752988,0.0192276877419,0.0,0.0,0.0863014116249,0.027542775866,0.113844187491,0.027542775866,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0622360177965
 07/02  04:00:00,0.580395931467,0.0185013592638,0.0,0.0,0.0415636261436,0.0134295497224,0.054993175866,0.0134295497224,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0897812778593
 07/02  05:00:00,0.732666467604,0.0206460299668,0.0,0.0,0.0278879405377,0.00901049554686,0.0368984360845,0.00901049554686,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.211824826167
 07/02  06:00:00,1.0701625574,0.0238544573383,0.0,0.0,0.00897413851722,0.00289946125729,0.0118735997745,0.00289946125729,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.439665167458
 07/02  07:00:00,1.41479150419,0.0253471481476,0.0,0.0,0.0803915487341,0.0249264365378,0.105317985272,0.0249264365378,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.499976172798
 07/02  08:00:00,1.44042138908,0.0214295496636,0.0,0.0,0.147816223524,0.0426465566171,0.190462780141,0.0426465566171,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483357308688
 07/02  09:00:00,1.48924165808,0.0182382796576,0.0,0.0,0.255737405718,0.0707956461648,0.326533051883,0.0707956461648,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431292974297
 07/02  10:00:00,1.83226791039,0.0186672137982,0.0,0.0,0.564373370001,0.149518625452,0.713891995453,0.149518625452,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370633012013
 07/02  11:00:00,1.86394171256,0.0186729329201,0.0,0.0,0.618952476421,0.164017363649,0.78296984007,0.164017363649,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.317273559291
 07/02  12:00:00,2.07375408778,0.018358381217,0.0,0.0,0.840614960957,0.212768797644,1.0533837586,0.212768797644,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.276458972614
 07/02  13:00:00,2.26047084318,0.018993203745,0.0,0.0,1.02952445013,0.260581015795,1.29010546593,0.260581015795,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.252541969037
 07/02  14:00:00,2.48761238396,0.0200626795356,0.0,0.0,1.24633754392,0.308179591502,1.55451713542,0.308179591502,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229021302217
 07/02  15:00:00,2.78554975155,0.0211779083011,0.0,0.0,1.46692159256,0.361013515268,1.82793510783,0.361013515268,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.232502828186
 07/02  16:00:00,3.12557094865,0.0250497538101,0.0,0.0,1.63221195889,0.403558547974,2.03577050686,0.403558547974,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.263802229868
 07/02  17:00:00,3.7351375265,0.0304314474939,0.0,0.0,1.93630324785,0.478687261885,2.41499050974,0.478687261885,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328020127488
 07/02  18:00:00,3.68163633909,0.0330393670687,0.0,0.0,1.77179783821,0.448319549835,2.22011738805,0.448319549835,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392940172116
 07/02  19:00:00,3.52723032633,0.0341031237373,0.0,0.0,1.60474934023,0.415421744876,2.02017108511,0.415421744876,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407872996464
 07/02  20:00:00,3.26972793,0.0352755437216,0.0,0.0,1.27085395935,0.35153367167,1.62238763102,0.35153367167,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372574908871
 07/02  21:00:00,3.06772237461,0.0344519901717,0.0,0.0,1.01061998234,0.291274375057,1.30189435739,0.291274375057,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326077816096
 07/02  22:00:00,2.54683017094,0.0298137823315,0.0,0.0,0.834452068677,0.240453457919,1.0749055266,0.240453457919,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258833821874
 07/02  23:00:00,1.91494773201,0.0259076220912,0.0,0.0,0.630954814237,0.185381758866,0.816336573103,0.185381758866,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184456185505
 07/02  24:00:00,1.27469193012,0.0214295496636,0.0,0.0,0.42253033352,0.128718547168,0.551248880688,0.128718547168,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103927426128
 07/03  01:00:00,0.974096573937,0.0197309704668,0.0,0.0,0.313373531626,0.0954623111623,0.408835842788,0.0954623111623,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655024142812
 07/03  02:00:00,0.789140815573,0.0195022055919,0.0,0.0,0.218554133403,0.0676843855113,0.286238518915,0.0676843855113,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.057305415261
 07/03  03:00:00,0.710849551457,0.0192276877419,0.0,0.0,0.165715043453,0.0513201091579,0.217035152611,0.0513201091579,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596924784254
 07/03  04:00:00,0.706054592065,0.0185013592638,0.0,0.0,0.144497089139,0.0440167186894,0.188513807828,0.0440167186894,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0845904621109
 07/03  05:00:00,0.841451350136,0.0206460299668,0.0,0.0,0.12615010773,0.0390677808052,0.165217888535,0.0390677808052,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196386948849
 07/03  06:00:00,1.21325869114,0.0238544573383,0.0,0.0,0.153558085329,0.0475570816058,0.201115166935,0.0475570816058,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.404145246252
 07/03  07:00:00,1.49915618259,0.0253471481476,0.0,0.0,0.194836026586,0.0583209700853,0.253156996671,0.0583209700853,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.45766320172
 07/03  08:00:00,1.52283802903,0.0214295496636,0.0,0.0,0.27313886053,0.075517498569,0.348656359099,0.075517498569,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440017670565
 07/03  09:00:00,1.61174965687,0.0182382796576,0.0,0.0,0.421667281168,0.111605215525,0.533272496693,0.111605215525,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.392092586737
 07/03  10:00:00,2.06516312789,0.0186672137982,0.0,0.0,0.822842233824,0.208127742843,1.03096997667,0.208127742843,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337366477591
 07/03  11:00:00,2.17158403952,0.0186729329201,0.0,0.0,0.938552401606,0.231998565772,1.17055096738,0.231998565772,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289823518469
 07/03  12:00:00,2.39566524606,0.018358381217,0.0,0.0,1.16538162916,0.281418756331,1.44680038549,0.281418756331,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252764010097
 07/03  13:00:00,2.58186673618,0.018993203745,0.0,0.0,1.34972167533,0.325946558358,1.67566823369,0.325946558358,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231963126784
 07/03  14:00:00,2.85907963123,0.0200626795356,0.0,0.0,1.60517335789,0.378603227604,1.9837765855,0.378603227604,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.21035467159
 07/03  15:00:00,3.26556632278,0.0211779083011,0.0,0.0,1.92115755822,0.442563979168,2.36372153739,0.442563979168,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213791942708
 07/03  16:00:00,3.71401234158,0.0250497538101,0.0,0.0,2.18093642047,0.502407573228,2.6833439937,0.502407573228,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.240588055204
 07/03  17:00:00,4.43825660038,0.0304314474939,0.0,0.0,2.58617304947,0.595759678325,3.1819327278,0.595759678325,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.299548913523
 07/03  18:00:00,4.32505975999,0.0330393670687,0.0,0.0,2.3751094076,0.560197764909,2.93530717251,0.560197764909,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355484124089
 07/03  19:00:00,4.04957323855,0.0341031237373,0.0,0.0,2.10946953742,0.509354506183,2.61882404361,0.509354506183,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365807704382
 07/03  20:00:00,3.58106421832,0.0352755437216,0.0,0.0,1.58804352636,0.420364605037,2.00840813139,0.420364605037,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332746067136
 07/03  21:00:00,3.34207577305,0.0344519901717,0.0,0.0,1.2947392531,0.350295000889,1.64503425399,0.350295000889,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.292898175408
 07/03  22:00:00,2.49827992695,0.0298137823315,0.0,0.0,0.828490543926,0.252372472882,1.08086301681,0.252372472882,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232619299604
 07/03  23:00:00,1.9478913503,0.0259076220912,0.0,0.0,0.681203841399,0.200112958182,0.881316799581,0.200112958182,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167954422659
 07/03  24:00:00,1.3165998791,0.0214295496636,0.0,0.0,0.464391963924,0.141468205384,0.605860169308,0.141468205384,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.097797769561
 07/04  01:00:00,0.963108270471,0.0197309704668,0.0,0.0,0.30273927362,0.0952236771751,0.397962950795,0.0952236771751,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653870028089
 07/04  02:00:00,0.740330248248,0.0195022055919,0.0,0.0,0.179511389996,0.0579976984875,0.237509088483,0.0579976984875,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572242783674
 07/04  03:00:00,0.625097474476,0.0192276877419,0.0,0.0,0.0990190002647,0.0323548622274,0.131373862492,0.0323548622274,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596016915634
 07/04  04:00:00,0.593619035483,0.0185013592638,0.0,0.0,0.0574788754619,0.0187837504686,0.0762626259305,0.0187837504686,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0844060874268
 07/04  05:00:00,0.730298560358,0.0206460299668,0.0,0.0,0.04118619119,0.0134594479849,0.0546456391749,0.0134594479849,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195806408431
 07/04  06:00:00,1.03053460021,0.0238544573383,0.0,0.0,0.0148584868265,0.00485609107938,0.0197145779059,0.00485609107938,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402821744352
 07/04  07:00:00,1.35237805603,0.0253471481476,0.0,0.0,0.0820978065926,0.0258262011795,0.107924007772,0.0258262011795,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.456118064064
 07/04  08:00:00,1.32507480214,0.0214295496636,0.0,0.0,0.117289734029,0.0351070669566,0.152396800986,0.0351070669566,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.438514001788
 07/04  09:00:00,1.37953542037,0.0182382796576,0.0,0.0,0.236916704509,0.0654919322577,0.302408636767,0.0654919322577,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.390742210165
 07/04  10:00:00,1.6969831289,0.0186672137982,0.0,0.0,0.525017362156,0.138932459378,0.663949821534,0.138932459378,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336206633733
 07/04  11:00:00,1.84930478687,0.0186729329201,0.0,0.0,0.677827922518,0.171426947464,0.849254869982,0.171426947464,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.288840363205
 07/04  12:00:00,2.05988051439,0.018358381217,0.0,0.0,0.891530240758,0.220330574194,1.11186081495,0.220330574194,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251918848968
 07/04  13:00:00,2.32517014876,0.018993203745,0.0,0.0,1.14359807624,0.276131258171,1.41972933441,0.276131258171,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231205438645
 07/04  14:00:00,2.58315136866,0.0200626795356,0.0,0.0,1.37622677606,0.332296677461,1.70852345352,0.332296677461,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209679540994
 07/04  15:00:00,2.95429694472,0.0211779083011,0.0,0.0,1.66126000754,0.391875286056,2.0531352936,0.391875286056,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213108808444
 07/04  16:00:00,3.36347637723,0.0250497538101,0.0,0.0,1.88818026354,0.445405307285,2.33358557083,0.445405307285,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239810513732
 07/04  17:00:00,3.85591273213,0.0304314474939,0.0,0.0,2.09474729945,0.505819251773,2.60056655122,0.505819251773,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.298571221849
 07/04  18:00:00,3.74878940377,0.0330393670687,0.0,0.0,1.89247595281,0.467714014351,2.36018996716,0.467714014351,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.35433097322
 07/04  19:00:00,3.54553589617,0.0341031237373,0.0,0.0,1.68883468153,0.427126049919,2.11596073145,0.427126049919,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364633674164
 07/04  20:00:00,3.33699587465,0.0352755437216,0.0,0.0,1.39599126557,0.369418931573,1.76541019714,0.369418931573,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.331675657724
 07/04  21:00:00,3.10477117951,0.0344519901717,0.0,0.0,1.0985476667,0.310122631556,1.40867029826,0.310122631556,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291957537596
 07/04  22:00:00,2.43479768427,0.0298137823315,0.0,0.0,0.783548972905,0.234550216805,1.01809918971,0.234550216805,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231900884015
 07/04  23:00:00,1.81818779169,0.0259076220912,0.0,0.0,0.57642038065,0.175668610114,0.752088990764,0.175668610114,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167478672863
 07/04  24:00:00,1.20963347023,0.0214295496636,0.0,0.0,0.379633932981,0.119485830004,0.499119762985,0.119485830004,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975717670125
 07/05  01:00:00,0.94674410168,0.0197309704668,0.0,0.0,0.291390262269,0.0903203266244,0.381710588893,0.0903203266244,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0652751959197
 07/05  02:00:00,0.745815211578,0.0195022055919,0.0,0.0,0.18424028243,0.0588322285613,0.243072510992,0.0588322285613,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571458191888
 07/05  03:00:00,0.644347232369,0.0192276877419,0.0,0.0,0.113876199853,0.0368346487443,0.150710848597,0.0368346487443,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595144633508
 07/05  04:00:00,0.619100462953,0.0185013592638,0.0,0.0,0.0770088626613,0.0249128865107,0.101921749172,0.0249128865107,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842283916555
 07/05  05:00:00,0.739945877511,0.0206460299668,0.0,0.0,0.0488655663172,0.0159883651457,0.0648539314629,0.0159883651457,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195245433296
 07/05  06:00:00,1.08810550262,0.0238544573383,0.0,0.0,0.0595473704617,0.0190186907752,0.078566061237,0.0190186907752,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.401541163433
 07/05  07:00:00,1.36167440527,0.0253471481476,0.0,0.0,0.0899848050786,0.0287313496317,0.11871615471,0.0287313496317,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.454622266367
 07/05  08:00:00,1.33398730817,0.0214295496636,0.0,0.0,0.124743129814,0.0380222677091,0.162765397523,0.0380222677091,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437057911281
 07/05  09:00:00,1.36591585153,0.0182382796576,0.0,0.0,0.22621860224,0.0638781415152,0.290096743755,0.0638781415152,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.389434534338
 07/05  10:00:00,1.49597762859,0.0186672137982,0.0,0.0,0.361891906087,0.102175559358,0.464067465445,0.102175559358,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.335083489511
 07/05  11:00:00,1.57236596484,0.0186729329201,0.0,0.0,0.449112538486,0.124155505245,0.57326804373,0.124155505245,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287888367435
 07/05  12:00:00,1.69327046842,0.018358381217,0.0,0.0,0.587208296432,0.15886081449,0.746069110922,0.15886081449,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251100507025
 07/05  13:00:00,1.84854571801,0.018993203745,0.0,0.0,0.74633640311,0.197502144186,0.943838547296,0.197502144186,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230471795009
 07/05  14:00:00,2.09094047089,0.0200626795356,0.0,0.0,0.966806790681,0.250159447561,1.21696623824,0.250159447561,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209025858508
 07/05  15:00:00,2.23862846453,0.0211779083011,0.0,0.0,1.05811947216,0.280008204511,1.33812767667,0.280008204511,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.212447945173
 07/05  16:00:00,2.55212717222,0.0250497538101,0.0,0.0,1.2099268931,0.313064963303,1.5229918564,0.313064963303,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239055023151
 07/05  17:00:00,3.04732475221,0.0304314474939,0.0,0.0,1.42436140181,0.368562173201,1.79292357501,0.368562173201,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.297626218132
 07/05  18:00:00,2.97964126578,0.0330393670687,0.0,0.0,1.25314331893,0.33901336126,1.59215668019,0.33901336126,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353216122194
 07/05  19:00:00,2.91522668276,0.0341031237373,0.0,0.0,1.17020260726,0.316587150411,1.48678975767,0.316587150411,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363495434529
 07/05  20:00:00,2.83884905116,0.0352755437216,0.0,0.0,0.989071207039,0.279229006439,1.26830021348,0.279229006439,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.330638817896
 07/05  21:00:00,2.70378975202,0.0344519901717,0.0,0.0,0.776228377569,0.232371808673,1.00860018624,0.232371808673,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291046222123
 07/05  22:00:00,2.18031336054,0.0298137823315,0.0,0.0,0.583509923605,0.180800882868,0.764310806473,0.180800882868,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231204943521
 07/05  23:00:00,1.65284939756,0.0259076220912,0.0,0.0,0.448280962966,0.138930492662,0.587211455627,0.138930492662,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167017813864
 07/05  24:00:00,1.0610112994,0.0214295496636,0.0,0.0,0.265015347049,0.0857012290734,0.350716576122,0.0857012290734,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0973527830544
 07/06  01:00:00,0.774577245394,0.0197309704668,0.0,0.0,0.157976680715,0.0516757786295,0.209652459344,0.0516757786295,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651664691827
 07/06  02:00:00,0.627010298538,0.0195022055919,0.0,0.0,0.0936901120867,0.0306538541943,0.124343966281,0.0306538541943,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570694508595
 07/06  03:00:00,0.540272666536,0.0192276877419,0.0,0.0,0.0351426906083,0.0115786076586,0.0467212982669,0.0115786076586,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594294478485
 07/06  04:00:00,0.521502757041,0.0185013592638,0.0,0.0,0.00338182441584,0.00111470273041,0.00449652714624,0.00111470273041,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840559077687
 07/06  05:00:00,0.674648914715,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194802401962
 07/06  06:00:00,1.00853604494,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.400537766987
 07/06  07:00:00,1.25550945204,0.0253471481476,0.0,0.0,0.0105005519412,0.00339882381956,0.0138993757607,0.00339882381956,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453274092087
 07/06  08:00:00,1.19333452944,0.0214295496636,0.0,0.0,0.0178878378423,0.00563376091788,0.0235215987602,0.00563376091788,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435648931315
 07/06  09:00:00,1.1923144978,0.0182382796576,0.0,0.0,0.090622787494,0.0271381290243,0.117760916518,0.0271381290243,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388169007847
 07/06  10:00:00,1.34285498694,0.0186672137982,0.0,0.0,0.242233010057,0.0697982823651,0.312031292422,0.0697982823651,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333997020879
 07/06  11:00:00,1.42090152621,0.0186729329201,0.0,0.0,0.329656500653,0.0930679626667,0.422724463319,0.0930679626667,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286967509212
 07/06  12:00:00,1.57609957507,0.018358381217,0.0,0.0,0.495605956883,0.134083767706,0.629689724589,0.134083767706,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.25030900001
 07/06  13:00:00,1.74932950329,0.018993203745,0.0,0.0,0.668437655732,0.176894185794,0.845331841526,0.176894185794,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229762286059
 07/06  14:00:00,1.9918763205,0.0200626795356,0.0,0.0,0.88859864178,0.229935660862,1.11853430264,0.229935660862,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.208393643709
 07/06  15:00:00,2.24378494212,0.0211779083011,0.0,0.0,1.06765421166,0.276268325107,1.34392253677,0.276268325107,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211809562671
 07/06  16:00:00,2.58564987945,0.0250497538101,0.0,0.0,1.23712345925,0.32011898035,1.5572424396,0.32011898035,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.238327147175
 07/06  17:00:00,3.11313227325,0.0304314474939,0.0,0.0,1.47734493061,0.382299878147,1.85964480875,0.382299878147,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296712505438
 07/06  18:00:00,3.13867874563,0.0330393670687,0.0,0.0,1.38555910974,0.366714714865,1.7522738246,0.366714714865,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.35213645763
 07/06  19:00:00,2.98139485926,0.0341031237373,0.0,0.0,1.21744279182,0.336616242568,1.55405903439,0.336616242568,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362394334317
 07/06  20:00:00,2.75795995413,0.0352755437216,0.0,0.0,0.914543471245,0.273870528815,1.18841400006,0.273870528815,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.329635934288
 07/06  21:00:00,2.59413216227,0.0344519901717,0.0,0.0,0.684305394709,0.215518660663,0.899824055372,0.215518660663,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290164763241
