Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/06  22:00:00,2.08579012404,0.0298137823315,0.0,0.0,0.508065124961,0.16239563574,0.670460760701,0.16239563574,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230531752798
 07/06  23:00:00,1.49865172898,0.0259076220912,0.0,0.0,0.326479714059,0.106980030386,0.433459744445,0.106980030386,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166571856466
 07/06  24:00:00,1.02155177126,0.0214295496636,0.0,0.0,0.235975478446,0.0754933352895,0.311468813736,0.0754933352895,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971410172966
 07/07  01:00:00,0.753790061059,0.0197309704668,0.0,0.0,0.142703876085,0.0462659864749,0.18896986256,0.0462659864749,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0650618816321
 07/07  02:00:00,0.598765904377,0.0195022055919,0.0,0.0,0.0724157072219,0.0237573064197,0.0961730136416,0.0237573064197,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056996009338
 07/07  03:00:00,0.539720353353,0.0192276877419,0.0,0.0,0.0348230653422,0.0114275481126,0.0462506134547,0.0114275481126,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0593478194775
 07/07  04:00:00,0.528568437869,0.0185013592638,0.0,0.0,0.00882968296112,0.00289862867571,0.0117283116368,0.00289862867571,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0838898041066
 07/07  05:00:00,0.674024579227,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194178066474
 07/07  06:00:00,1.00871349178,0.0238544573383,0.0,0.0,0.00121721275711,0.000395130136471,0.00161234289358,0.000395130136471,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399102870939
 07/07  07:00:00,1.30231163513,0.0253471481476,0.0,0.0,0.0471176295896,0.0150817562788,0.0621993858684,0.0150817562788,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.451776265066
 07/07  08:00:00,1.25149586276,0.0214295496636,0.0,0.0,0.0633705919628,0.0196730125931,0.0830436045559,0.0196730125931,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434288258847
 07/07  09:00:00,1.18544745981,0.0182382796576,0.0,0.0,0.0859028529826,0.0262132182333,0.112116071216,0.0262132182333,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.386946815155
 07/07  10:00:00,1.16762644528,0.0186672137982,0.0,0.0,0.105631119822,0.0322215100854,0.137852629907,0.0322215100854,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.33294714174
 07/07  11:00:00,1.26786750783,0.0186729329201,0.0,0.0,0.210031339873,0.0605488431255,0.270580182998,0.0605488431255,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286077771151
 07/07  12:00:00,1.32207308624,0.018358381217,0.0,0.0,0.292206895772,0.0842212566146,0.376428152386,0.0842212566146,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249544083381
 07/07  13:00:00,1.38337332286,0.018993203745,0.0,0.0,0.372662757296,0.107398683242,0.480061440539,0.107398683242,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22907650661
 07/07  14:00:00,1.52344977268,0.0200626795356,0.0,0.0,0.509758372926,0.140960477575,0.650718850501,0.140960477575,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.207782548033
 07/07  15:00:00,1.62241347953,0.0211779083011,0.0,0.0,0.563926541836,0.159242513585,0.723169055421,0.159242513585,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.21119158143
 07/07  16:00:00,1.82742142216,0.0250497538101,0.0,0.0,0.623622150367,0.17609777647,0.799719926837,0.17609777647,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237621202651
 07/07  17:00:00,2.27219330021,0.0304314474939,0.0,0.0,0.798730712461,0.220859851349,1.01959056381,0.220859851349,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.295827777341
 07/07  18:00:00,2.31704400943,0.0330393670687,0.0,0.0,0.723264172617,0.208418394733,0.93168256735,0.208418394733,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351092978683
 07/07  19:00:00,2.3233574487,0.0341031237373,0.0,0.0,0.696397545851,0.200688193284,0.897085739134,0.200688193284,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361330219003
 07/07  20:00:00,2.35569290846,0.0352755437216,0.0,0.0,0.605740965315,0.181375264238,0.787116229552,0.181375264238,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328666659125
 07/07  21:00:00,2.39569427078,0.0344519901717,0.0,0.0,0.538188078173,0.164049632501,0.702237710674,0.164049632501,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289313216453
 07/07  22:00:00,2.0220030496,0.0298137823315,0.0,0.0,0.465436777473,0.141887178732,0.607323956205,0.141887178732,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22988148285
 07/07  23:00:00,1.53152867311,0.0259076220912,0.0,0.0,0.356313588884,0.110453293895,0.466766882779,0.110453293895,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166141662266
 07/07  24:00:00,1.03433936357,0.0214295496636,0.0,0.0,0.246767653603,0.0776929097417,0.324460563344,0.0776929097417,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0969368599969
 07/08  01:00:00,0.791172349031,0.0197309704668,0.0,0.0,0.166420456092,0.0531453879451,0.219565844037,0.0531453879451,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0679011640521
 07/08  02:00:00,0.661514048774,0.0195022055919,0.0,0.0,0.11684007228,0.0373118524936,0.154151924774,0.0373118524936,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591540041758
 07/08  03:00:00,0.608909322465,0.0192276877419,0.0,0.0,0.0847059939238,0.0270511058881,0.111757099812,0.0270511058881,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0616648980606
 07/08  04:00:00,0.605506105932,0.0185013592638,0.0,0.0,0.0615947102342,0.0196711537541,0.0812658639883,0.0196711537541,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0886187642027
 07/08  05:00:00,0.748691807738,0.0206460299668,0.0,0.0,0.0427285138475,0.0138217896835,0.056550303531,0.0138217896835,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208198298855
 07/08  06:00:00,1.09153665203,0.0238544573383,0.0,0.0,0.0313779579405,0.0101502667898,0.0415282247303,0.0101502667898,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.431384637128
 07/08  07:00:00,1.40200233316,0.0253471481476,0.0,0.0,0.077510775288,0.0247473218281,0.102258097116,0.0247473218281,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.49024688993
 07/08  08:00:00,1.35647441103,0.0214295496636,0.0,0.0,0.0884447346251,0.0276263109417,0.116071045567,0.0276263109417,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.473802065209
 07/08  09:00:00,1.30355199183,0.0182382796576,0.0,0.0,0.114557332899,0.0349097913773,0.149467124276,0.0349097913773,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422669235647
 07/08  10:00:00,1.42400152111,0.0186672137982,0.0,0.0,0.243022685816,0.0700196080144,0.31304229383,0.0700196080144,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363216324357
 07/08  11:00:00,1.51580901501,0.0186729329201,0.0,0.0,0.345583373718,0.0955312194105,0.441114593129,0.0955312194105,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310996108688
 07/08  12:00:00,1.59592133047,0.018358381217,0.0,0.0,0.455141647537,0.125813115654,0.580954763191,0.125813115654,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.271055210716
 07/08  13:00:00,1.728736112,0.018993203745,0.0,0.0,0.600694805116,0.162503619875,0.76319842499,0.162503619875,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247714278788
 07/08  14:00:00,1.85244386689,0.0200626795356,0.0,0.0,0.726985140067,0.196670850389,0.923655990456,0.196670850389,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224713930119
 07/08  15:00:00,2.09561753767,0.0211779083011,0.0,0.0,0.903313094722,0.239034898845,1.14234799357,0.239034898845,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228157728571
 07/08  16:00:00,2.44499928435,0.0250497538101,0.0,0.0,1.07556756196,0.284617108626,1.36018467058,0.284617108626,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258816401853
 07/08  17:00:00,2.69905217599,0.0304314474939,0.0,0.0,1.08018146021,0.30493845247,1.38511991268,0.30493845247,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321805374036
 07/08  18:00:00,2.81668520679,0.0330393670687,0.0,0.0,1.06257529251,0.299976051379,1.36255134388,0.299976051379,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.38555508397
 07/08  19:00:00,2.74245417871,0.0341031237373,0.0,0.0,0.964986635918,0.27800982624,1.24299646216,0.27800982624,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.400271471799
 07/08  20:00:00,2.73274971071,0.0352755437216,0.0,0.0,0.844336168285,0.248037672979,1.09237384126,0.248037672979,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.365610479334
 07/08  21:00:00,2.6664514418,0.0344519901717,0.0,0.0,0.695011360056,0.21170691671,0.906718276766,0.21170691671,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319982963912
 07/08  22:00:00,2.18034141697,0.0298137823315,0.0,0.0,0.544465387816,0.168617453723,0.713082841539,0.168617453723,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.254167752967
 07/08  23:00:00,1.61655960585,0.0259076220912,0.0,0.0,0.396361383425,0.124651337091,0.521012720515,0.124651337091,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181391911934
 07/08  24:00:00,1.06346378522,0.0214295496636,0.0,0.0,0.258877738949,0.0825661397407,0.34144387869,0.0825661397407,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102504283224
 07/09  01:00:00,0.806394198007,0.0197309704668,0.0,0.0,0.178092588585,0.056803072933,0.234895661518,0.056803072933,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0677931955462
 07/09  02:00:00,0.647036761801,0.0195022055919,0.0,0.0,0.10562967764,0.0341208131644,0.139750490804,0.0341208131644,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.059078151173
 07/09  03:00:00,0.586891280254,0.0192276877419,0.0,0.0,0.0678916715807,0.0219314898812,0.0898231614619,0.0219314898812,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0615807941997
 07/09  04:00:00,0.558473831814,0.0185013592638,0.0,0.0,0.0259335489214,0.00847147104503,0.0344050199665,0.00847147104503,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0884473341066
 07/09  05:00:00,0.695631464056,0.0206460299668,0.0,0.0,0.00302822635236,0.000995785184591,0.00402401153695,0.000995785184591,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.207664247167
 07/09  06:00:00,1.08414517844,0.0238544573383,0.0,0.0,0.0266494990723,0.00870607929085,0.0353555783631,0.00870607929085,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.430165809907
 07/09  07:00:00,1.35675287461,0.0253471481476,0.0,0.0,0.0441735932649,0.0142669178497,0.0584405111147,0.0142669178497,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.488815017376
 07/09  08:00:00,1.336356742,0.0214295496636,0.0,0.0,0.0743377414469,0.0230217183523,0.0973594597992,0.0230217183523,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472395981949
 07/09  09:00:00,1.35924972119,0.0182382796576,0.0,0.0,0.159560121943,0.0468733651799,0.206433487123,0.0468733651799,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.42140060216
 07/09  10:00:00,1.56236720747,0.0186672137982,0.0,0.0,0.352875819283,0.0996228904269,0.45249870971,0.0996228904269,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.362125594838
 07/09  11:00:00,1.69370987377,0.0186729329201,0.0,0.0,0.487919738392,0.132018707145,0.619938445537,0.132018707145,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.31007311504
 07/09  12:00:00,1.887718244,0.018358381217,0.0,0.0,0.690726382434,0.182819576933,0.873545959367,0.182819576933,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270260928068
 07/09  13:00:00,2.08173239802,0.018993203745,0.0,0.0,0.887288630112,0.229615531056,1.11690416117,0.229615531056,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247004828626
 07/09  14:00:00,2.26551660654,0.0200626795356,0.0,0.0,1.06241836527,0.274943151171,1.33736151644,0.274943151171,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224081143782
 07/09  15:00:00,2.45773400879,0.0211779083011,0.0,0.0,1.19007959513,0.315022043684,1.50510163881,0.315022043684,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227520554436
 07/09  16:00:00,2.47538096551,0.0250497538101,0.0,0.0,1.07995863898,0.311341872635,1.39130051162,0.311341872635,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258082241978
 07/09  17:00:00,2.69198969281,0.0304314474939,0.0,0.0,1.06569838597,0.313272610435,1.37897099641,0.313272610435,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320891807123
 07/09  18:00:00,2.65711557001,0.0330393670687,0.0,0.0,0.922773183166,0.281294695867,1.20406787903,0.281294695867,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.384468912043
 07/09  19:00:00,2.57039670809,0.0341031237373,0.0,0.0,0.821643913454,0.250413226968,1.07205714042,0.250413226968,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399153322912
 07/09  20:00:00,2.542232206,0.0352755437216,0.0,0.0,0.689329987348,0.213550904157,0.902880891506,0.213550904157,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.36458592438
 07/09  21:00:00,2.54793066624,0.0344519901717,0.0,0.0,0.602477228176,0.186616962835,0.789094191011,0.186616962835,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319086274111
 07/09  22:00:00,2.07819661405,0.0298137823315,0.0,0.0,0.465294723476,0.146329819617,0.611624543093,0.146329819617,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253481248487
 07/09  23:00:00,1.55438226358,0.0259076220912,0.0,0.0,0.349407310461,0.109878956442,0.459286266902,0.109878956442,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180941023281
 07/09  24:00:00,1.01817812433,0.0214295496636,0.0,0.0,0.224712001688,0.0716554061689,0.296367407857,0.0716554061689,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102295093171
 07/10  01:00:00,0.766068075703,0.0197309704668,0.0,0.0,0.152811673979,0.04872757741,0.201539251389,0.04872757741,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064770507447
 07/10  02:00:00,0.61761023367,0.0195022055919,0.0,0.0,0.0870992299273,0.028122444265,0.115221674192,0.028122444265,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567916780806
 07/10  03:00:00,0.561486505995,0.0192276877419,0.0,0.0,0.0515876224455,0.0166565293852,0.0682441518306,0.0166565293852,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591204337442
 07/10  04:00:00,0.551229509154,0.0185013592638,0.0,0.0,0.026345674116,0.00850644270442,0.0348521168204,0.00850644270442,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0834270702079
 07/10  05:00:00,0.701895266275,0.0206460299668,0.0,0.0,0.0221724319565,0.00715901021655,0.029331442173,0.00715901021655,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19271731135
 07/10  06:00:00,1.06618761354,0.0238544573383,0.0,0.0,0.0471851906275,0.0152350681319,0.0624202587594,0.0152350681319,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395769076826
 07/10  07:00:00,1.34734432675,0.0253471481476,0.0,0.0,0.0844516120551,0.0266759747936,0.111127586849,0.0266759747936,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447880755708
 07/10  08:00:00,1.31334601259,0.0214295496636,0.0,0.0,0.113957736464,0.0347272260356,0.148684962499,0.0347272260356,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.43049705073
 07/10  09:00:00,1.35683290556,0.0182382796576,0.0,0.0,0.222709244376,0.0641967565838,0.28690600096,0.0641967565838,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383542331163
 07/10  10:00:00,1.61535955684,0.0186672137982,0.0,0.0,0.460995078258,0.12751314517,0.588508223428,0.12751314517,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330024659774
 07/10  11:00:00,1.75198737527,0.0186729329201,0.0,0.0,0.598664588654,0.158512007534,0.757176596188,0.158512007534,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.283601225408
 07/10  12:00:00,1.8302159769,0.018358381217,0.0,0.0,0.69776653601,0.188933016945,0.886699552955,0.188933016945,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247415573467
 07/10  13:00:00,1.99950919473,0.018993203745,0.0,0.0,0.868193061803,0.229912011892,1.0981050737,0.229912011892,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227168745326
 07/10  14:00:00,2.14018097908,0.0200626795356,0.0,0.0,1.00342467382,0.265724843566,1.26914951739,0.265724843566,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20608308755
 07/10  15:00:00,2.31896993319,0.0211779083011,0.0,0.0,1.12382920405,0.29761401928,1.42144322333,0.29761401928,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.209473867176
 07/10  16:00:00,2.71095615171,0.0250497538101,0.0,0.0,1.34495207532,0.340262994188,1.68521506951,0.340262994188,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235660789534
 07/10  17:00:00,3.30605565617,0.0304314474939,0.0,0.0,1.64084426032,0.415069129248,2.05591338957,0.415069129248,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.293367307541
 07/10  18:00:00,3.29751559881,0.0330393670687,0.0,0.0,1.52130301786,0.393755376729,1.91505839459,0.393755376729,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348188740832
 07/10  19:00:00,3.10088909584,0.0341031237373,0.0,0.0,1.3184013639,0.359177534202,1.67757889811,0.359177534202,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35836870717
 07/10  20:00:00,2.93152757262,0.0352755437216,0.0,0.0,1.0601224502,0.305525609658,1.36564805986,0.305525609658,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325969492979
 07/10  21:00:00,2.84621591204,0.0344519901717,0.0,0.0,0.892812930408,0.262317110682,1.15513004109,0.262317110682,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286942527295
 07/10  22:00:00,2.30017748262,0.0298137823315,0.0,0.0,0.68012576209,0.207182802281,0.887308564371,0.207182802281,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228071307705
 07/10  23:00:00,1.79205407754,0.0259076220912,0.0,0.0,0.560682266301,0.167808201427,0.728490467728,0.167808201427,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164943481752
 07/10  24:00:00,1.20869154594,0.0214295496636,0.0,0.0,0.381299371637,0.118081862892,0.499381234529,0.118081862892,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0963683711849
 07/11  01:00:00,0.943846353955,0.0197309704668,0.0,0.0,0.289693767837,0.0897130229618,0.379406790799,0.0897130229618,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0646812462887
 07/11  02:00:00,0.794337735458,0.0195022055919,0.0,0.0,0.222963318579,0.0690477915256,0.292011110104,0.0690477915256,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567297439562
 07/11  03:00:00,0.733652925033,0.0192276877419,0.0,0.0,0.183616496707,0.0568628470278,0.240479343735,0.0568628470278,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.059051660877
 07/11  04:00:00,0.701078601909,0.0185013592638,0.0,0.0,0.140623281682,0.0442197383318,0.184843020014,0.0442197383318,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.083285259769
 07/11  05:00:00,0.846605069383,0.0206460299668,0.0,0.0,0.132746846945,0.0417428597937,0.174489706738,0.0417428597937,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192268849893
 07/11  06:00:00,1.20725220457,0.0238544573383,0.0,0.0,0.155477003495,0.0490323800459,0.204509383541,0.0490323800459,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394744543078
 07/11  07:00:00,1.47637345435,0.0253471481476,0.0,0.0,0.184283401741,0.0570698462185,0.24135324796,0.0570698462185,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446684222197
 07/11  08:00:00,1.39276564354,0.0214295496636,0.0,0.0,0.175737285802,0.0535327916316,0.229270077434,0.0535327916316,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429331566741
 07/11  09:00:00,1.2851158199,0.0182382796576,0.0,0.0,0.165745581097,0.0504906019572,0.216236183054,0.0504906019572,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.382495063413
 07/11  10:00:00,1.24378206875,0.0186672137982,0.0,0.0,0.166966951023,0.0508635751731,0.217830526196,0.0508635751731,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329124868914
 07/11  11:00:00,1.3004397771,0.0186729329201,0.0,0.0,0.236815028217,0.069577228646,0.306392256863,0.069577228646,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.28283796656
 07/11  12:00:00,1.3124494001,0.018358381217,0.0,0.0,0.285657181434,0.0839320102849,0.369589191719,0.0839320102849,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246759357903
 07/11  13:00:00,1.42430399828,0.018993203745,0.0,0.0,0.406388936598,0.117099381981,0.523488318579,0.117099381981,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226580303996
 07/11  14:00:00,1.49688166189,0.0200626795356,0.0,0.0,0.488453680874,0.137920750688,0.626374431562,0.137920750688,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205558856182
 07/11  15:00:00,1.60295037392,0.0211779083011,0.0,0.0,0.55050632554,0.155447910418,0.705954235958,0.155447910418,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20894329528
 07/11  16:00:00,1.82415981841,0.0250497538101,0.0,0.0,0.623079945233,0.175944244483,0.799024189715,0.175944244483,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235055336023
 07/11  17:00:00,2.31131632406,0.0304314474939,0.0,0.0,0.831920161378,0.230012909367,1.06193307075,0.230012909367,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.292608294249
 07/11  18:00:00,2.53572202887,0.0330393670687,0.0,0.0,0.904178060187,0.24998053862,1.15415859881,0.24998053862,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347294966666
 07/11  19:00:00,2.43555803678,0.0341031237373,0.0,0.0,0.78651624471,0.226643551414,1.01315979612,0.226643551414,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.357456750092
 07/11  20:00:00,2.45433345171,0.0352755437216,0.0,0.0,0.684406287725,0.20487828824,0.889284575965,0.20487828824,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325138855964
 07/11  21:00:00,2.47768921017,0.0344519901717,0.0,0.0,0.603491148449,0.183842195028,0.787333343477,0.183842195028,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286212523038
 07/11  22:00:00,2.01047167766,0.0298137823315,0.0,0.0,0.455063428477,0.143096919984,0.598160348461,0.143096919984,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227513718657
 07/11  23:00:00,1.48686756221,0.0259076220912,0.0,0.0,0.321237262754,0.102436602556,0.42367386531,0.102436602556,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164573568831
 07/11  24:00:00,0.993311917938,0.0214295496636,0.0,0.0,0.215466153496,0.0687113347207,0.284177488217,0.0687113347207,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961924894938
 07/12  01:00:00,0.730154700564,0.0197309704668,0.0,0.0,0.125328099008,0.0404739918117,0.165802090819,0.0404739918117,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645942928772
 07/12  02:00:00,0.603031434202,0.0195022055919,0.0,0.0,0.0761668844356,0.0245994248775,0.100766309313,0.0245994248775,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566682434917
 07/12  03:00:00,0.53006449683,0.0192276877419,0.0,0.0,0.0278607120621,0.00909893205101,0.0369596441132,0.00909893205101,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589829322966
 07/12  04:00:00,0.516096604189,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831462820629
 07/12  05:00:00,0.671780382659,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191933869906
 07/12  06:00:00,1.00191384519,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.39391556724
 07/12  07:00:00,1.26487002674,0.0253471481476,0.0,0.0,0.0234954234781,0.00749371975365,0.0309891432318,0.00749371975365,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445544899311
 07/12  08:00:00,1.24543619015,0.0214295496636,0.0,0.0,0.0636645205713,0.0193929865657,0.083057507137,0.0193929865657,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.428214683652
 07/12  09:00:00,1.28267697031,0.0182382796576,0.0,0.0,0.166756921038,0.0480429330194,0.214799854057,0.0480429330194,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381492542815
 07/12  10:00:00,1.53123283484,0.0186672137982,0.0,0.0,0.396519377222,0.109622124461,0.506141501683,0.109622124461,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328264659518
 07/12  11:00:00,1.66656395646,0.0186729329201,0.0,0.0,0.532355027171,0.14088982625,0.673244853421,0.14088982625,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282109549362
 07/12  12:00:00,1.80613908226,0.018358381217,0.0,0.0,0.683107424869,0.180797411562,0.863904836431,0.180797411562,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24613339536
 07/12  13:00:00,2.00828266233,0.018993203745,0.0,0.0,0.880249018508,0.227778888883,1.10802790739,0.227778888883,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226019379235
 07/12  14:00:00,2.19045102891,0.0200626795356,0.0,0.0,1.04899958064,0.271444141783,1.32044372243,0.271444141783,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205058932339
 07/12  15:00:00,2.60503336389,0.0211779083011,0.0,0.0,1.36997996452,0.338562895592,1.70854286011,0.338562895592,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208437661099
 07/12  16:00:00,2.88044748672,0.0250497538101,0.0,0.0,1.47438321537,0.381505962656,1.85588917802,0.381505962656,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.234478016024
 07/12  17:00:00,3.41153763331,0.0304314474939,0.0,0.0,1.7182784084,0.444601288659,2.16287969706,0.444601288659,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291882977192
 07/12  18:00:00,3.38298641338,0.0330393670687,0.0,0.0,1.58328198104,0.418996305594,2.00227828664,0.418996305594,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.346439663347
 07/12  19:00:00,3.15228610711,0.0341031237373,0.0,0.0,1.35592468332,0.374835034588,1.73075971791,0.374835034588,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.35658489864
 07/12  20:00:00,2.97175986441,0.0352755437216,0.0,0.0,1.09271211475,0.31479287114,1.40750498589,0.31479287114,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324344858734
 07/12  21:00:00,2.81829871728,0.0344519901717,0.0,0.0,0.868653910471,0.259986799718,1.12864071019,0.259986799718,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.285514663433
 07/12  22:00:00,2.33050796131,0.0298137823315,0.0,0.0,0.707077118788,0.211652348969,0.918729467756,0.211652348969,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226980883016
 07/12  23:00:00,1.72758943912,0.0259076220912,0.0,0.0,0.507523985604,0.157224392262,0.664748377866,0.157224392262,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16422093319
 07/12  24:00:00,1.16725955052,0.0214295496636,0.0,0.0,0.348611840636,0.10968048504,0.458292325675,0.10968048504,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960252846161
 07/13  01:00:00,0.896761441924,0.0197309704668,0.0,0.0,0.25291066001,0.0795800057195,0.33249066573,0.0795800057195,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645124593272
 07/13  02:00:00,0.722213952794,0.0195022055919,0.0,0.0,0.166778801035,0.0532273325562,0.220006133591,0.0532273325562,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566109378063
 07/13  03:00:00,0.626740579026,0.0192276877419,0.0,0.0,0.101036525447,0.0326629817645,0.133699507211,0.0326629817645,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058919151394
 07/13  04:00:00,0.603794746389,0.0185013592638,0.0,0.0,0.066369786831,0.021456924976,0.087826711807,0.021456924976,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.083017712456
 07/13  05:00:00,0.744580333368,0.0206460299668,0.0,0.0,0.0553969669174,0.0179097546321,0.0733067215495,0.0179097546321,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191427099066
 07/13  06:00:00,1.0301408468,0.0238544573383,0.0,0.0,0.022094706827,0.00722398009776,0.0293186869248,0.00722398009776,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392823881922
 07/13  07:00:00,1.35441109382,0.0253471481476,0.0,0.0,0.0925222487025,0.0291124001968,0.121634648899,0.0291124001968,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444440460729
 07/13  08:00:00,1.32696438018,0.0214295496636,0.0,0.0,0.127487871431,0.0381636559638,0.165651527395,0.0381636559638,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42714885342
 07/13  09:00:00,1.35231120778,0.0182382796576,0.0,0.0,0.222560324212,0.0628311280326,0.285391452244,0.0628311280326,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380535182096
 07/13  10:00:00,1.6258298598,0.0186672137982,0.0,0.0,0.473469854286,0.12809081755,0.601560671836,0.12809081755,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327442514323
 07/13  11:00:00,1.71742019306,0.0186729329201,0.0,0.0,0.573133845182,0.151664092023,0.724797937205,0.151664092023,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281412702174
 07/13  12:00:00,1.88276475168,0.018358381217,0.0,0.0,0.747677084401,0.193452438985,0.941129523386,0.193452438985,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245534377821
 07/13  13:00:00,2.08805275676,0.018993203745,0.0,0.0,0.947147482491,0.241187476236,1.18833495873,0.241187476236,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225482422321
 07/13  14:00:00,2.28170017415,0.0200626795356,0.0,0.0,1.12712122,0.285050081855,1.41217130186,0.285050081855,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204580498149
 07/13  15:00:00,2.62468435313,0.0211779083011,0.0,0.0,1.38611413266,0.342563486969,1.72867761963,0.342563486969,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207953890823
 07/13  16:00:00,2.97769042297,0.0250497538101,0.0,0.0,1.56652814167,0.387156926142,1.95368506782,0.387156926142,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233925062483
 07/13  17:00:00,3.60481247023,0.0304314474939,0.0,0.0,1.88979263123,0.467055694036,2.35684832527,0.467055694036,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291189185902
 07/13  18:00:00,3.4662370548,0.0330393670687,0.0,0.0,1.65749162537,0.428855170512,2.08634679588,0.428855170512,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.34562179553
 07/13  19:00:00,3.27656714155,0.0341031237373,0.0,0.0,1.46753168925,0.38834249543,1.85587418468,0.38834249543,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.355751466309
 07/13  20:00:00,3.17635135239,0.0352755437216,0.0,0.0,1.26943040588,0.343425025552,1.61285543143,0.343425025552,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323585901172
 07/13  21:00:00,2.86996484721,0.0344519901717,0.0,0.0,0.908922216197,0.272051560387,1.18097377658,0.272051560387,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.28484772697
 07/13  22:00:00,2.40255341777,0.0298137823315,0.0,0.0,0.766168970499,0.225115247372,0.991284217872,0.225115247372,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22647158936
 07/13  23:00:00,1.82714886755,0.0259076220912,0.0,0.0,0.588468814455,0.176176204461,0.764645018916,0.176176204461,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163883720573
 07/13  24:00:00,1.23192255891,0.0214295496636,0.0,0.0,0.399371991707,0.123743473134,0.523115464841,0.123743473134,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958651538409
 07/14  01:00:00,0.955778295324,0.0197309704668,0.0,0.0,0.298951531697,0.0926343389416,0.391585870639,0.0926343389416,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644341078177
 07/14  02:00:00,0.801422043523,0.0195022055919,0.0,0.0,0.228470079316,0.0707988235465,0.299268902862,0.0707988235465,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0565562592632
 07/14  03:00:00,0.705853050228,0.0192276877419,0.0,0.0,0.16191521981,0.0509573079474,0.212872527757,0.0509573079474,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588586020497
 07/14  04:00:00,0.659998107763,0.0185013592638,0.0,0.0,0.109275016671,0.0348789434574,0.144153960129,0.0348789434574,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.082893825508
 07/14  05:00:00,0.798387080964,0.0206460299668,0.0,0.0,0.0966550659249,0.0308497416167,0.127504807542,0.0308497416167,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19103576067
 07/14  06:00:00,1.15125005838,0.0238544573383,0.0,0.0,0.114712126898,0.0366093044545,0.151321431352,0.0366093044545,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391930349072
 07/14  07:00:00,1.40673326131,0.0253471481476,0.0,0.0,0.133116950726,0.0418831859744,0.1750001367,0.0418831859744,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443397140418
 07/14  08:00:00,1.37489087194,0.0214295496636,0.0,0.0,0.165154265922,0.049439672232,0.214593938153,0.049439672232,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42613293443
 07/14  09:00:00,1.40787972113,0.0182382796576,0.0,0.0,0.266606016409,0.0752662095328,0.341872225942,0.0752662095328,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379622921754
 07/14  10:00:00,1.70535803499,0.0186672137982,0.0,0.0,0.536681765227,0.14519027253,0.681872037757,0.14519027253,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.3266593236
 07/14  11:00:00,1.81559433009,0.0186729329201,0.0,0.0,0.653420346711,0.170215458686,0.823635805397,0.170215458686,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.280748971016
 07/14  12:00:00,2.00690233041,0.018358381217,0.0,0.0,0.850695717464,0.215141909116,1.06583762658,0.215141909116,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244963853362
 07/14  13:00:00,2.22767425166,0.018993203745,0.0,0.0,1.06521572958,0.263252192076,1.32846792166,0.263252192076,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224970954297
 07/14  14:00:00,2.46740323596,0.0200626795356,0.0,0.0,1.28512329644,0.313206790758,1.59833008719,0.313206790758,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204124774619
 07/14  15:00:00,2.74550990402,0.0211779083011,0.0,0.0,1.4901466886,0.35981788669,1.84996457529,0.35981788669,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207492486053
 07/14  16:00:00,3.12274192398,0.0250497538101,0.0,0.0,1.6909575045,0.408303135585,2.09926064008,0.408303135585,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233400991227
 07/14  17:00:00,3.72883400129,0.0304314474939,0.0,0.0,1.99886194808,0.48266764565,2.48152959373,0.48266764565,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.2905294485
 07/14  18:00:00,3.57910233565,0.0330393670687,0.0,0.0,1.75591813093,0.44407264823,2.19999077916,0.44407264823,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344843093094
 07/14  19:00:00,3.40588665708,0.0341031237373,0.0,0.0,1.57776126289,0.408226314148,1.98598757704,0.408226314148,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354957589477
 07/14  20:00:00,3.15063672288,0.0352755437216,0.0,0.0,1.24227318691,0.345590645131,1.58786383204,0.345590645131,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.322862871058
 07/14  21:00:00,2.93810653042,0.0344519901717,0.0,0.0,0.96596691987,0.283784004858,1.24975092473,0.283784004858,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284212262042
 07/14  22:00:00,2.44056235119,0.0298137823315,0.0,0.0,0.795923847839,0.23385452973,1.02977837757,0.23385452973,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.225986363083
 07/14  23:00:00,1.77585803531,0.0259076220912,0.0,0.0,0.544866431185,0.168809036876,0.713675468062,0.168809036876,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163562439189
 07/14  24:00:00,1.22953163077,0.0214295496636,0.0,0.0,0.397659341005,0.123217577841,0.520876918847,0.123217577841,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.095712771695
 07/15  01:00:00,0.959769793633,0.0197309704668,0.0,0.0,0.296842215537,0.0919900801496,0.388832295687,0.0919900801496,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0672321570037
 07/15  02:00:00,0.778815558648,0.0195022055919,0.0,0.0,0.206826287298,0.0650957383309,0.271922025629,0.0650957383309,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586854131946
 07/15  03:00:00,0.703285453342,0.0192276877419,0.0,0.0,0.157180145544,0.0494722822879,0.206652427831,0.0494722822879,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611457009185
 07/15  04:00:00,0.665034655777,0.0185013592638,0.0,0.0,0.107525722686,0.0343258703013,0.141851592987,0.0343258703013,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875615850477
 07/15  05:00:00,0.800772657113,0.0206460299668,0.0,0.0,0.0845823790962,0.0273452848703,0.111927663966,0.0273452848703,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204901787794
 07/15  06:00:00,1.13662886547,0.0238544573383,0.0,0.0,0.0711468400631,0.0230003926923,0.0941472327553,0.0230003926923,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.423857842545
 07/15  07:00:00,1.44450306056,0.0253471481476,0.0,0.0,0.116441837658,0.0371606805993,0.153602518257,0.0371606805993,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481403196184
 07/15  08:00:00,1.42543146998,0.0214295496636,0.0,0.0,0.148472339468,0.0452408517371,0.193713191205,0.0452408517371,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465116978522
 07/15  09:00:00,1.48365244071,0.0182382796576,0.0,0.0,0.263120234104,0.0742851083124,0.337405342416,0.0742851083124,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414831466392
 07/15  10:00:00,1.83362689721,0.0186672137982,0.0,0.0,0.576770182185,0.152637447361,0.729407629546,0.152637447361,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356476364736
 07/15  11:00:00,1.97586157293,0.0186729329201,0.0,0.0,0.723809297033,0.183062355623,0.906871652657,0.183062355623,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305291607077
 07/15  12:00:00,2.18756705372,0.018358381217,0.0,0.0,0.944164849941,0.233346012052,1.17751086199,0.233346012052,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.26614483516
 07/15  13:00:00,2.45868498214,0.018993203745,0.0,0.0,1.20625856749,0.291275408865,1.49753397636,0.291275408865,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243327597566
 07/15  14:00:00,2.73270700317,0.0200626795356,0.0,0.0,1.45620823956,0.35162379714,1.8078320367,0.35162379714,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.22080102015
 07/15  15:00:00,3.10272361289,0.0211779083011,0.0,0.0,1.74237175545,0.411028170994,2.15339992644,0.411028170994,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224211870915
 07/15  16:00:00,3.08692129767,0.0250497538101,0.0,0.0,1.59416887148,0.412469507243,2.00663837872,0.412469507243,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.254284707029
 07/15  17:00:00,3.71846807149,0.0304314474939,0.0,0.0,1.93255740482,0.477626173796,2.41018357861,0.477626173796,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316157603596
 07/15  18:00:00,3.48420143981,0.0330393670687,0.0,0.0,1.61058709607,0.426192411306,2.03677950738,0.426192411306,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.3788431535
 07/15  19:00:00,3.21698568542,0.0341031237373,0.0,0.0,1.35098769588,0.373448877924,1.72443657381,0.373448877924,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.393362866858
 07/15  20:00:00,3.09758905381,0.0352755437216,0.0,0.0,1.14134893065,0.322193885346,1.463542816,0.322193885346,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359280847698
 07/15  21:00:00,2.95475642925,0.0344519901717,0.0,0.0,0.927153095363,0.273409437295,1.20056253266,0.273409437295,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314443695474
 07/15  22:00:00,2.39310833198,0.0298137823315,0.0,0.0,0.712902983985,0.217187278449,0.930090262435,0.217187278449,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249927247077
 07/15  23:00:00,1.83328558338,0.0259076220912,0.0,0.0,0.567593201246,0.172929934449,0.740523135695,0.172929934449,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178607474286
 07/15  24:00:00,1.26335702354,0.0214295496636,0.0,0.0,0.414291553682,0.128338228371,0.542629782052,0.128338228371,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101211618188
 07/16  01:00:00,0.989306269402,0.0197309704668,0.0,0.0,0.319476297323,0.0989708805298,0.418447177853,0.0989708805298,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0671537506067
 07/16  02:00:00,0.814963001612,0.0195022055919,0.0,0.0,0.234387150643,0.0737370094672,0.30812416011,0.0737370094672,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586307216775
 07/16  03:00:00,0.740816190478,0.0192276877419,0.0,0.0,0.185794870835,0.0584490508186,0.244243921653,0.0584490508186,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610849442325
 07/16  04:00:00,0.721761603009,0.0185013592638,0.0,0.0,0.151151666384,0.047550745527,0.198702411911,0.047550745527,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0874377133569
 07/16  05:00:00,0.851435635319,0.0206460299668,0.0,0.0,0.1235566281,0.0394201623006,0.1629767904,0.0394201623006,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204515639566
 07/16  06:00:00,1.19548233023,0.0238544573383,0.0,0.0,0.116661771414,0.0372201448719,0.153881916286,0.0372201448719,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.422976623771
 07/16  07:00:00,1.51704433566,0.0253471481476,0.0,0.0,0.173451945843,0.053727420687,0.22717936653,0.053727420687,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.480367623018
 07/16  08:00:00,1.51188660844,0.0214295496636,0.0,0.0,0.21733564035,0.0638495774413,0.281185217792,0.0638495774413,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464100090392
 07/16  09:00:00,1.56882604354,0.0182382796576,0.0,0.0,0.331781485476,0.0917151550406,0.423496640517,0.0917151550406,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.413913771123
 07/16  10:00:00,1.91199800372,0.0186672137982,0.0,0.0,0.639374548128,0.169193344813,0.808567892941,0.169193344813,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.355687207854
 07/16  11:00:00,2.04500535671,0.0186729329201,0.0,0.0,0.779537062897,0.197146259338,0.976683322235,0.197146259338,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304623721277
 07/16  12:00:00,2.18342186586,0.018358381217,0.0,0.0,0.936979172576,0.236961379078,1.17394055165,0.236961379078,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.265569957637
 07/16  13:00:00,2.38043677876,0.018993203745,0.0,0.0,1.13845370039,0.281345677371,1.41979937777,0.281345677371,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242813992774
 07/16  14:00:00,2.65111947459,0.0200626795356,0.0,0.0,1.39087405652,0.335828995505,1.72670305203,0.335828995505,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220342476245
 07/16  15:00:00,2.90868692008,0.0211779083011,0.0,0.0,1.57865803948,0.381167553022,1.95982559251,0.381167553022,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.223749512042
 07/16  16:00:00,3.26141379687,0.0250497538101,0.0,0.0,1.75734602959,0.424314816446,2.18166084603,0.424314816446,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253754738923
 07/16  17:00:00,3.74942674754,0.0304314474939,0.0,0.0,1.957934475,0.48386874753,2.44180322253,0.48386874753,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315496635734
 07/16  18:00:00,3.14017560254,0.0330393670687,0.0,0.0,1.30895342273,0.384586136033,1.69353955876,0.384586136033,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378057264844
 07/16  19:00:00,2.91921572396,0.0341031237373,0.0,0.0,1.10334184908,0.324133848217,1.42747569729,0.324133848217,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.392553781914
 07/16  20:00:00,2.83202061729,0.0352755437216,0.0,0.0,0.922595967797,0.276119682221,1.19871565002,0.276119682221,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.358539577157
 07/16  21:00:00,2.75022560405,0.0344519901717,0.0,0.0,0.763963539277,0.232716991601,0.996680530878,0.232716991601,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.313794872049
 07/16  22:00:00,2.24306124769,0.0298137823315,0.0,0.0,0.595960537726,0.184579430982,0.780539968708,0.184579430982,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249430456512
 07/16  23:00:00,1.69716371117,0.0259076220912,0.0,0.0,0.461716635274,0.143010798473,0.604727433748,0.143010798473,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178281304022
 07/16  24:00:00,1.14835971742,0.0214295496636,0.0,0.0,0.325425204567,0.10235840768,0.427783612247,0.10235840768,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101060481867
 07/17  01:00:00,0.889041814311,0.0197309704668,0.0,0.0,0.247281498856,0.077779858712,0.325061357568,0.077779858712,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0642221398758
 07/17  02:00:00,0.753240904346,0.0195022055919,0.0,0.0,0.191052732449,0.060182976315,0.251235708764,0.060182976315,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056408314185
 07/17  03:00:00,0.69464784982,0.0192276877419,0.0,0.0,0.15348513398,0.0483468749249,0.201832008905,0.0483468749249,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586939204941
 07/17  04:00:00,0.683755488368,0.0185013592638,0.0,0.0,0.127991145417,0.0402551666981,0.168246312115,0.0402551666981,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0825588541273
 07/17  05:00:00,0.834195849,0.0206460299668,0.0,0.0,0.125044237717,0.0393262656311,0.164370503348,0.0393262656311,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.1899788329
 07/17  06:00:00,1.19549614076,0.0238544573383,0.0,0.0,0.150614643205,0.0473657361962,0.197980379401,0.0473657361962,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389517483405
