Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/17  07:00:00,1.45713569221,0.0253471481476,0.0,0.0,0.174255009926,0.0539654512808,0.228220461207,0.0539654512808,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440579246804
 07/17  08:00:00,1.37589631731,0.0214295496636,0.0,0.0,0.167361935683,0.0509802869251,0.218342222608,0.0509802869251,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42339009534
 07/17  09:00:00,1.29728553415,0.0182382796576,0.0,0.0,0.179900022479,0.0538415974051,0.233741619884,0.0538415974051,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.377159340831
 07/17  10:00:00,1.39764719348,0.0186672137982,0.0,0.0,0.292119070411,0.0841577551454,0.376276825556,0.0841577551454,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.324543694292
 07/17  11:00:00,1.44760437226,0.0186729329201,0.0,0.0,0.358365881969,0.0990730730285,0.457438954997,0.0990730730285,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278955863583
 07/17  12:00:00,1.57843018303,0.018358381217,0.0,0.0,0.502853332313,0.136053406597,0.63890673891,0.136053406597,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243422593642
 07/17  13:00:00,1.73330147714,0.018993203745,0.0,0.0,0.660633406076,0.17484325007,0.835476656145,0.17484325007,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223589445292
 07/17  14:00:00,1.93625892617,0.0200626795356,0.0,0.0,0.847192033999,0.22122450026,1.06841653426,0.22122450026,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202894017765
 07/17  15:00:00,2.24011727679,0.0211779083011,0.0,0.0,1.06914962408,0.276665936752,1.34581556083,0.276665936752,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20624887328
 07/17  16:00:00,2.48428734739,0.0250497538101,0.0,0.0,1.15619259272,0.306034738288,1.46222733101,0.306034738288,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231979723712
 07/17  17:00:00,2.97422450721,0.0304314474939,0.0,0.0,1.36690953289,0.361791334639,1.72870086753,0.361791334639,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288748680621
 07/17  18:00:00,2.86684477299,0.0330393670687,0.0,0.0,1.16174130918,0.328093374553,1.48983468373,0.328093374553,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342741625864
 07/17  19:00:00,2.72707284908,0.0341031237373,0.0,0.0,1.01641933635,0.292898099755,1.3093174361,0.292898099755,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352813922419
 07/17  20:00:00,2.70618399321,0.0352755437216,0.0,0.0,0.885263845927,0.260099692517,1.14536353844,0.260099692517,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320910434976
 07/17  21:00:00,2.72822889809,0.0344519901717,0.0,0.0,0.805072939241,0.236516273527,1.04158921277,0.236516273527,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282496341666
 07/17  22:00:00,2.24286515206,0.0298137823315,0.0,0.0,0.639833404642,0.193558121662,0.833391526304,0.193558121662,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22467601521
 07/17  23:00:00,1.67850235835,0.0259076220912,0.0,0.0,0.471249690079,0.145937759536,0.617187449615,0.145937759536,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162694780668
 07/17  24:00:00,1.16709770005,0.0214295496636,0.0,0.0,0.350355589611,0.108499320319,0.45885490993,0.108499320319,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953008498889
 07/18  01:00:00,0.912674337591,0.0197309704668,0.0,0.0,0.266290954397,0.0824662894746,0.348757243872,0.0824662894746,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641587768517
 07/18  02:00:00,0.773683332609,0.0195022055919,0.0,0.0,0.207471615184,0.0642510794732,0.271722694657,0.0642510794732,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563637565549
 07/18  03:00:00,0.690081966555,0.0192276877419,0.0,0.0,0.150110948649,0.0472043645149,0.197315313164,0.0472043645149,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586447329702
 07/18  04:00:00,0.652798012556,0.0185013592638,0.0,0.0,0.104170235722,0.0332183532348,0.137388588957,0.0332183532348,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0824591014729
 07/18  05:00:00,0.796291640255,0.0206460299668,0.0,0.0,0.0961264115336,0.0306529690595,0.126779380593,0.0306529690595,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18966574691
 07/18  06:00:00,1.12048799232,0.0238544573383,0.0,0.0,0.0937813795976,0.0299046395656,0.123686019163,0.0299046395656,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38880369521
 07/18  07:00:00,1.4209691768,0.0253471481476,0.0,0.0,0.147278408434,0.0456102288312,0.192888637266,0.0456102288312,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.439744555335
 07/18  08:00:00,1.4036582807,0.0214295496636,0.0,0.0,0.190847869694,0.0560681639395,0.246916033633,0.0560681639395,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422578247701
 07/18  09:00:00,1.46330065707,0.0182382796576,0.0,0.0,0.313747010226,0.0867384686913,0.400485478917,0.0867384686913,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376430604717
 07/18  10:00:00,1.7512329665,0.0186672137982,0.0,0.0,0.574924533884,0.155563333264,0.730487867149,0.155563333264,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323918425716
 07/18  11:00:00,1.89656584688,0.0186729329201,0.0,0.0,0.720472920042,0.186457157862,0.906930077904,0.186457157862,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.2784262153
 07/18  12:00:00,2.10732453777,0.018358381217,0.0,0.0,0.932400194347,0.235856032335,1.16825622668,0.235856032335,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242967460611
 07/18  13:00:00,2.2917502765,0.018993203745,0.0,0.0,1.11282391498,0.281509450253,1.39433336524,0.281509450253,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223181535556
 07/18  14:00:00,2.54944356899,0.0200626795356,0.0,0.0,1.34863249514,0.333332304826,1.68196479997,0.333332304826,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202530394879
 07/18  15:00:00,2.87038524313,0.0211779083011,0.0,0.0,1.59204994662,0.384400988545,1.97645093517,0.384400988545,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205881465281
 07/18  16:00:00,3.24763488028,0.0250497538101,0.0,0.0,1.7930646636,0.432929579021,2.22599424262,0.432929579021,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231560344995
 07/18  17:00:00,3.66893015689,0.0304314474939,0.0,0.0,1.93460114878,0.489332763343,2.42393391212,0.489332763343,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288221285708
 07/18  18:00:00,3.5830788855,0.0330393670687,0.0,0.0,1.7530195609,0.453671282597,2.2066908435,0.453671282597,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342119578611
 07/18  19:00:00,3.38022747785,0.0341031237373,0.0,0.0,1.55226478578,0.410841224515,1.96310601029,0.410841224515,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352179976993
 07/18  20:00:00,3.05280737431,0.0352755437216,0.0,0.0,1.15869495028,0.333869399615,1.49256434989,0.333869399615,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320333004635
 07/18  21:00:00,2.91201058059,0.0344519901717,0.0,0.0,0.947519720464,0.278358752828,1.22587847329,0.278358752828,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281988763643
 07/18  22:00:00,2.34434263581,0.0298137823315,0.0,0.0,0.716886353448,0.218370265552,0.935256619,0.218370265552,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224288406263
 07/18  23:00:00,1.78442700676,0.0259076220912,0.0,0.0,0.554469806636,0.168898902756,0.723368709392,0.168898902756,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162438169301
 07/18  24:00:00,1.22026122504,0.0214295496636,0.0,0.0,0.391036733615,0.1211034186,0.512140152215,0.1211034186,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.095179132596
 07/19  01:00:00,0.947292611081,0.0197309704668,0.0,0.0,0.292763868007,0.0906708090435,0.38343467705,0.0906708090435,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640996171638
 07/19  02:00:00,0.77731156116,0.0195022055919,0.0,0.0,0.209651990252,0.0657401662081,0.27539215646,0.0657401662081,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563225233025
 07/19  03:00:00,0.691929060133,0.0192276877419,0.0,0.0,0.151337881779,0.0478706157407,0.19920849752,0.0478706157407,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585986421927
 07/19  04:00:00,0.656770624466,0.0185013592638,0.0,0.0,0.107249469095,0.0342050003581,0.141454469453,0.0342050003581,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0823658328864
 07/19  05:00:00,0.796935878088,0.0206460299668,0.0,0.0,0.0968340900522,0.0308827984292,0.127716888481,0.0308827984292,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189372476854
 07/19  06:00:00,1.08868282623,0.0238544573383,0.0,0.0,0.0699571494243,0.0225930317336,0.0925501811578,0.0225930317336,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388134367118
 07/19  07:00:00,1.41287654701,0.0253471481476,0.0,0.0,0.141696017864,0.0438813369188,0.185577354783,0.0438813369188,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438963208029
 07/19  08:00:00,1.39320700867,0.0214295496636,0.0,0.0,0.183360129743,0.0538646700981,0.237224799841,0.0538646700981,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42181820947
 07/19  09:00:00,1.35869109281,0.0182382796576,0.0,0.0,0.23126986859,0.0652890263488,0.296558894939,0.0652890263488,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375747624438
 07/19  10:00:00,1.66423882607,0.0186672137982,0.0,0.0,0.506930560425,0.137149634044,0.644080194469,0.137149634044,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.32333195796
 07/19  11:00:00,1.73244288254,0.0186729329201,0.0,0.0,0.587741901194,0.155562320228,0.743304221421,0.155562320228,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277929107445
 07/19  12:00:00,1.96561969962,0.018358381217,0.0,0.0,0.819659998232,0.207318681506,1.02697867974,0.207318681506,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24254016941
 07/19  13:00:00,2.22622175918,0.018993203745,0.0,0.0,1.06676135427,0.262426506243,1.32918786051,0.262426506243,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22279852296
 07/19  14:00:00,2.52464750777,0.0200626795356,0.0,0.0,1.33514141034,0.322368351977,1.65750976232,0.322368351977,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202189371305
 07/19  15:00:00,2.82607327738,0.0211779083011,0.0,0.0,1.55663327141,0.37585048733,1.93248375874,0.37585048733,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205536675954
 07/19  16:00:00,3.30905856804,0.0250497538101,0.0,0.0,1.85120309816,0.436607098334,2.28781019649,0.436607098334,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231168078877
 07/19  17:00:00,3.90407671639,0.0304314474939,0.0,0.0,2.14232332046,0.517250570064,2.65957389052,0.517250570064,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287727866801
 07/19  18:00:00,3.82635453827,0.0330393670687,0.0,0.0,1.96493355157,0.485617191184,2.45055074275,0.485617191184,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.341535332125
 07/19  19:00:00,3.64713705924,0.0341031237373,0.0,0.0,1.7803362333,0.450273583954,2.23060981726,0.450273583954,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351585751424
 07/19  20:00:00,3.28163264504,0.0352755437216,0.0,0.0,1.34897479264,0.372955829185,1.72193062183,0.372955829185,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319792003431
 07/19  21:00:00,3.10910336596,0.0344519901717,0.0,0.0,1.10906178457,0.314384889556,1.42344667413,0.314384889556,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281513348174
 07/19  22:00:00,2.56533067206,0.0298137823315,0.0,0.0,0.897929861872,0.258677756812,1.15660761868,0.258677756812,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223925442838
 07/19  23:00:00,1.99971528994,0.0259076220912,0.0,0.0,0.728911459983,0.209985719043,0.938897179026,0.209985719043,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162197982854
 07/19  24:00:00,1.37912471607,0.0214295496636,0.0,0.0,0.516526782017,0.154590703731,0.671117485748,0.154590703731,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0950652900966
 07/20  01:00:00,1.06090158933,0.0197309704668,0.0,0.0,0.381028898299,0.116069831732,0.497098730031,0.116069831732,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640445424269
 07/20  02:00:00,0.867937364785,0.0195022055919,0.0,0.0,0.279494951836,0.0865616382958,0.366056590132,0.0865616382958,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562838932556
 07/20  03:00:00,0.782234621917,0.0192276877419,0.0,0.0,0.221084239433,0.0684725276575,0.28955676709,0.0684725276575,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058555934406
 07/20  04:00:00,0.75031190735,0.0185013592638,0.0,0.0,0.179490998879,0.0555911783137,0.235082177193,0.0555911783137,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.082279408031
 07/20  05:00:00,0.885234166317,0.0206460299668,0.0,0.0,0.165140996836,0.0511466722699,0.216287669106,0.0511466722699,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189099984459
 07/20  06:00:00,1.23878330734,0.0238544573383,0.0,0.0,0.185745725111,0.0575274681516,0.243273193263,0.0575274681516,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.387511836124
 07/20  07:00:00,1.50355863141,0.0253471481476,0.0,0.0,0.212312489637,0.0646740323335,0.276986521971,0.0646740323335,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43823612524
 07/20  08:00:00,1.4552092338,0.0214295496636,0.0,0.0,0.231832262128,0.0681031365704,0.299935398698,0.0681031365704,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421109835738
 07/20  09:00:00,1.53390862255,0.0182382796576,0.0,0.0,0.370275772945,0.102136480183,0.472412253128,0.102136480183,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375111795983
 07/20  10:00:00,1.96337980428,0.0186672137982,0.0,0.0,0.749773111566,0.193993832746,0.943766944312,0.193993832746,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322786186334
 07/20  11:00:00,2.0035880838,0.0186729329201,0.0,0.0,0.806281973483,0.208630007036,1.01491198052,0.208630007036,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277466549602
 07/20  12:00:00,2.24771064884,0.018358381217,0.0,0.0,1.04998329957,0.259483998546,1.30946729811,0.259483998546,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242142500257
 07/20  13:00:00,2.33193931784,0.018993203745,0.0,0.0,1.14553755969,0.289724091971,1.43526165166,0.289724091971,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222442290473
 07/20  14:00:00,2.61338253145,0.0200626795356,0.0,0.0,1.40688180089,0.339680960921,1.74656276181,0.339680960921,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201871395502
 07/20  15:00:00,2.71826118836,0.0211779083011,0.0,0.0,1.46335494378,0.361639108784,1.82499405257,0.361639108784,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205214293114
 07/20  16:00:00,2.92713182705,0.0250497538101,0.0,0.0,1.52145915199,0.384792173983,1.90625132597,0.384792173983,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230800208409
 07/20  17:00:00,3.62084863714,0.0304314474939,0.0,0.0,1.91454547861,0.462259456792,2.3768049354,0.462259456792,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287268742682
 07/20  18:00:00,3.64676929639,0.0330393670687,0.0,0.0,1.82972809385,0.441778043221,2.27150613707,0.441778043221,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340994695922
 07/20  19:00:00,3.35493301197,0.0341031237373,0.0,0.0,1.54038410859,0.398575632564,1.93895974116,0.398575632564,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351031780253
 07/20  20:00:00,3.17905098011,0.0352755437216,0.0,0.0,1.27492932771,0.344924058518,1.61985338622,0.344924058518,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319287574099
 07/20  21:00:00,3.09504057677,0.0344519901717,0.0,0.0,1.10450684066,0.305320314768,1.40982715543,0.305320314768,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281070077688
 07/20  22:00:00,2.46462948156,0.0298137823315,0.0,0.0,0.816414102444,0.239830837667,1.05624494011,0.239830837667,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223586930907
 07/20  23:00:00,1.95354965648,0.0259076220912,0.0,0.0,0.693243860671,0.199711923206,0.892955783877,0.199711923206,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161973744541
 07/20  24:00:00,1.39034180528,0.0214295496636,0.0,0.0,0.527483524788,0.154957191335,0.682440716123,0.154957191335,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949591489259
 07/21  01:00:00,1.05134308568,0.0197309704668,0.0,0.0,0.373739938451,0.113851815494,0.487591753944,0.113851815494,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.063993014866
 07/21  02:00:00,0.888975354034,0.0195022055919,0.0,0.0,0.296733630518,0.0903966274249,0.387130257943,0.0903966274249,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562482146948
 07/21  03:00:00,0.813248248799,0.0192276877419,0.0,0.0,0.245745186504,0.0748643976817,0.320609584186,0.0748643976817,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585167441929
 07/21  04:00:00,0.788659810791,0.0185013592638,0.0,0.0,0.209643489907,0.0638663116144,0.273509801522,0.0638663116144,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821996871436
 07/21  05:00:00,0.908704874927,0.0206460299668,0.0,0.0,0.183254211127,0.0567566842359,0.240010895363,0.0567566842359,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188847466811
 07/21  06:00:00,1.26215219549,0.0238544573383,0.0,0.0,0.204030220132,0.0631890803002,0.267219300433,0.0631890803002,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386934617105
 07/21  07:00:00,1.54435512583,0.0253471481476,0.0,0.0,0.245101590365,0.0733556443847,0.31845723475,0.0733556443847,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.437561906881
 07/21  08:00:00,1.5051945387,0.0214295496636,0.0,0.0,0.27216989482,0.0784069740438,0.350576868864,0.0784069740438,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.420453670471
 07/21  09:00:00,1.46944493341,0.0182382796576,0.0,0.0,0.318599035822,0.0899389683362,0.408538004159,0.0899389683362,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.374522355814
 07/21  10:00:00,1.67961713372,0.0186672137982,0.0,0.0,0.517460297506,0.143050423494,0.660510721,0.143050423494,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322279739085
 07/21  11:00:00,1.69482446103,0.0186729329201,0.0,0.0,0.556105934412,0.150471718611,0.706577653022,0.150471718611,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277037254334
 07/21  12:00:00,1.95917459511,0.018358381217,0.0,0.0,0.815140378801,0.206159795252,1.02130017405,0.206159795252,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241773570584
 07/21  13:00:00,2.06485325423,0.018993203745,0.0,0.0,0.92828290823,0.240223642865,1.16850655109,0.240223642865,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22211132743
 07/21  14:00:00,2.12751741279,0.0200626795356,0.0,0.0,0.997067574047,0.263924467515,1.26099204156,0.263924467515,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201576997082
 07/21  15:00:00,2.28711584067,0.0211779083011,0.0,0.0,1.10753240775,0.286614196608,1.39414660435,0.286614196608,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204916393639
 07/21  16:00:00,2.53186743479,0.0250497538101,0.0,0.0,1.20061695176,0.310709586565,1.51132653832,0.310709586565,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230460603792
 07/21  17:00:00,2.87918434912,0.0304314474939,0.0,0.0,1.29931949019,0.336248330987,1.63556782117,0.336248330987,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286841568884
 07/21  18:00:00,3.07505299369,0.0330393670687,0.0,0.0,1.35074278547,0.349548810184,1.70029159565,0.349548810184,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340492934642
 07/21  19:00:00,2.86103181145,0.0341031237373,0.0,0.0,1.12719465002,0.318376585101,1.44557123512,0.318376585101,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.350519085763
 07/21  20:00:00,2.81047518548,0.0352755437216,0.0,0.0,0.971698268653,0.280046459234,1.25174472789,0.280046459234,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318820437807
 07/21  21:00:00,2.77372067506,0.0344519901717,0.0,0.0,0.840875632158,0.248042140005,1.08891777216,0.248042140005,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280659559246
 07/21  22:00:00,2.29537729842,0.0298137823315,0.0,0.0,0.682881650251,0.204424630577,0.887306280827,0.204424630577,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223273407054
 07/21  23:00:00,1.776168763,0.0259076220912,0.0,0.0,0.550882852621,0.164899685342,0.715782537963,0.164899685342,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161766096969
 07/21  24:00:00,1.26798555134,0.0214295496636,0.0,0.0,0.43113306792,0.12905005141,0.56018311933,0.12905005141,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948604917822
 07/22  01:00:00,1.02612459436,0.0197309704668,0.0,0.0,0.350680450759,0.104965531293,0.455645982052,0.104965531293,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667732713666
 07/22  02:00:00,0.894049169682,0.0195022055919,0.0,0.0,0.298214200005,0.0892610967098,0.387475296715,0.0892610967098,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583657531428
 07/22  03:00:00,0.842126666522,0.0192276877419,0.0,0.0,0.266175058176,0.0796718416715,0.345846899847,0.0796718416715,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607924420818
 07/22  04:00:00,0.820777516533,0.0185013592638,0.0,0.0,0.228654163376,0.0696603358241,0.2983144992,0.0696603358241,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086841539592
 07/22  05:00:00,0.982891864367,0.0206460299668,0.0,0.0,0.227100796276,0.0691907955406,0.296291591816,0.0691907955406,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202657067199
 07/22  06:00:00,1.33469904251,0.0238544573383,0.0,0.0,0.227022705835,0.0703203914992,0.297343097334,0.0703203914992,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418732155005
 07/22  07:00:00,1.65347912458,0.0253471481476,0.0,0.0,0.283671224778,0.0849294543447,0.368600679123,0.0849294543447,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475381099341
 07/22  08:00:00,1.60087780907,0.0214295496636,0.0,0.0,0.289877952316,0.0851962759647,0.375074228281,0.0851962759647,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.459202280538
 07/22  09:00:00,1.64337913969,0.0182382796576,0.0,0.0,0.391807749088,0.110662600999,0.502470350087,0.110662600999,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409493157703
 07/22  10:00:00,2.02450667806,0.0186672137982,0.0,0.0,0.731288344818,0.193589370845,0.924877715663,0.193589370845,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351886059469
 07/22  11:00:00,2.01896792197,0.0186729329201,0.0,0.0,0.750624984095,0.203238087361,0.953863071456,0.203238087361,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301406537317
 07/22  12:00:00,2.10460813344,0.018358381217,0.0,0.0,0.863941024749,0.233955058399,1.09789608315,0.233955058399,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262800693725
 07/22  13:00:00,2.38427476168,0.018993203745,0.0,0.0,1.13815421536,0.287956965951,1.42611118132,0.287956965951,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240340172146
 07/22  14:00:00,2.63845758136,0.0200626795356,0.0,0.0,1.37609209843,0.340155876833,1.71624797526,0.340155876833,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218135659781
 07/22  15:00:00,2.57199137585,0.0211779083011,0.0,0.0,1.27422725659,0.351128643139,1.62535589973,0.351128643139,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221523660587
 07/22  16:00:00,2.37937654323,0.0250497538101,0.0,0.0,0.997788006917,0.304391111911,1.30217911883,0.304391111911,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.25119921248
 07/22  17:00:00,2.79906831217,0.0304314474939,0.0,0.0,1.16537116602,0.32925699517,1.49462816119,0.32925699517,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312313261698
 07/22  18:00:00,2.86252909021,0.0330393670687,0.0,0.0,1.10694232115,0.31273664182,1.41967896297,0.31273664182,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.3742713483
 07/22  19:00:00,2.76476467247,0.0341031237373,0.0,0.0,0.991148625693,0.285772353557,1.27692097925,0.285772353557,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388657448462
 07/22  20:00:00,2.76084116512,0.0352755437216,0.0,0.0,0.874129169194,0.256976760438,1.13110592963,0.256976760438,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.35496984538
 07/22  21:00:00,2.74347512885,0.0344519901717,0.0,0.0,0.764209220366,0.228844739341,0.993053959707,0.228844739341,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310670968017
 07/22  22:00:00,2.31556464045,0.0298137823315,0.0,0.0,0.658320750969,0.197114074691,0.85543482566,0.197114074691,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.247038992326
 07/22  23:00:00,1.76018931228,0.0259076220912,0.0,0.0,0.512995773563,0.15632728249,0.669323056052,0.15632728249,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176711282826
 07/22  24:00:00,1.27002207184,0.0214295496636,0.0,0.0,0.423406150128,0.126768400514,0.550174550642,0.126768400514,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100331897892
 07/23  01:00:00,1.02647305677,0.0197309704668,0.0,0.0,0.350966781667,0.10507516303,0.456041944698,0.10507516303,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667257711346
 07/23  02:00:00,0.87407982958,0.0195022055919,0.0,0.0,0.281699943016,0.08583994791,0.367539890926,0.08583994791,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583318188294
 07/23  03:00:00,0.815329610754,0.0192276877419,0.0,0.0,0.244561953449,0.0745257556764,0.319087709125,0.0745257556764,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607545770357
 07/23  04:00:00,0.808777316732,0.0185013592638,0.0,0.0,0.219497539331,0.0668923549498,0.28638989428,0.0668923549498,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0867659447105
 07/23  05:00:00,0.958113710859,0.0206460299668,0.0,0.0,0.207784162854,0.0639620581352,0.271746220989,0.0639620581352,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202424284518
 07/23  06:00:00,1.32402534072,0.0238544573383,0.0,0.0,0.21926044049,0.0679400415622,0.287200482053,0.0679400415622,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418201068499
 07/23  07:00:00,1.61726868204,0.0253471481476,0.0,0.0,0.255214361936,0.0778001566582,0.333014518594,0.0778001566582,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.474756817331
 07/23  08:00:00,1.54906432551,0.0214295496636,0.0,0.0,0.249214923571,0.0746590122713,0.323873935843,0.0746590122713,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458589089418
 07/23  09:00:00,1.50191653443,0.0182382796576,0.0,0.0,0.280632029711,0.0809295669709,0.361561596682,0.0809295669709,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408939305846
 07/23  10:00:00,1.53637743512,0.0186672137982,0.0,0.0,0.33888835247,0.0983373145658,0.437225667036,0.0983373145658,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351408865157
 07/23  11:00:00,1.49403577311,0.0186729329201,0.0,0.0,0.331727508892,0.097607482097,0.429334990989,0.097607482097,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.30100246892
 07/23  12:00:00,1.48228537711,0.018358381217,0.0,0.0,0.367707669312,0.108213152454,0.475920821766,0.108213152454,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262453198778
 07/23  13:00:00,1.46069295659,0.018993203745,0.0,0.0,0.386836676967,0.116003374009,0.502840050976,0.116003374009,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240029497396
 07/23  14:00:00,1.46259393289,0.0200626795356,0.0,0.0,0.415920371887,0.124740432817,0.540660804704,0.124740432817,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.217859181862
 07/23  15:00:00,1.51489628117,0.0211779083011,0.0,0.0,0.437364300129,0.131176049477,0.568540349606,0.131176049477,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221244116033
 07/23  16:00:00,1.67930259951,0.0250497538101,0.0,0.0,0.463420560226,0.139005121821,0.602425682048,0.139005121821,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250878705546
 07/23  17:00:00,1.90864102571,0.0304314474939,0.0,0.0,0.463183996128,0.141417130473,0.604601126601,0.141417130473,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.311913009831
 07/23  18:00:00,2.0712087649,0.0330393670687,0.0,0.0,0.481750519392,0.147082775557,0.628833294949,0.147082775557,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373796691022
 07/23  19:00:00,2.31068633403,0.0341031237373,0.0,0.0,0.644801718832,0.178529797101,0.823331515933,0.178529797101,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388168573342
 07/23  20:00:00,2.29435385645,0.0352755437216,0.0,0.0,0.509487118625,0.155579733239,0.665066851864,0.155579733239,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354521614469
 07/23  21:00:00,2.40056715097,0.0344519901717,0.0,0.0,0.498368474797,0.152169299068,0.650537773865,0.152169299068,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310279175982
 07/23  22:00:00,2.04694443925,0.0298137823315,0.0,0.0,0.449794083778,0.137319817342,0.58711390112,0.137319817342,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.246739715659
 07/23  23:00:00,1.555781341,0.0259076220912,0.0,0.0,0.354950267565,0.110161180978,0.465111448543,0.110161180978,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176514919059
 07/23  24:00:00,1.0825402289,0.0214295496636,0.0,0.0,0.276862341373,0.0859217585385,0.362784099912,0.0859217585385,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100240505687
 07/24  01:00:00,1.01423188619,0.0197309704668,0.0,0.0,0.352903909654,0.0977066682769,0.450610577931,0.0977066682769,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638629913937
 07/24  02:00:00,0.786039881419,0.0195022055919,0.0,0.0,0.216943150842,0.0673420048185,0.28428515566,0.0673420048185,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561578443612
 07/24  03:00:00,0.741614969363,0.0192276877419,0.0,0.0,0.190078639289,0.0589981855785,0.249076824867,0.0589981855785,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584162240748
 07/24  04:00:00,0.743725544071,0.0185013592638,0.0,0.0,0.174587641028,0.0541913244072,0.228778965435,0.0541913244072,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819962565097
 07/24  05:00:00,0.902449242755,0.0206460299668,0.0,0.0,0.178868949917,0.055524041816,0.234392991733,0.055524041816,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18820973827
 07/24  06:00:00,1.27308353265,0.0238544573383,0.0,0.0,0.213362856416,0.0662429568032,0.279605813219,0.0662429568032,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385479441478
 07/24  07:00:00,1.50448784597,0.0253471481476,0.0,0.0,0.213878199083,0.0664100287842,0.280288227867,0.0664100287842,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435863633906
 07/24  08:00:00,1.43276599865,0.0214295496636,0.0,0.0,0.214322517395,0.065479016209,0.279801533604,0.065479016209,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418800465684
 07/24  09:00:00,1.34048092005,0.0182382796576,0.0,0.0,0.216160727036,0.0648989947093,0.281059721745,0.0648989947093,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373036624862
 07/24  10:00:00,1.42721319023,0.0186672137982,0.0,0.0,0.317591269257,0.0917917903502,0.409383059608,0.0917917903502,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321003456984
 07/24  11:00:00,1.5464885646,0.0186729329201,0.0,0.0,0.437876127704,0.121446811446,0.55932293915,0.121446811446,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275956071773
 07/24  12:00:00,1.6680021311,0.018358381217,0.0,0.0,0.574970163357,0.156086811534,0.731056974891,0.156086811534,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240844305735
 07/24  13:00:00,1.90913451927,0.018993203745,0.0,0.0,0.804818908444,0.208801695874,1.01362060432,0.208801695874,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221278539245
 07/24  14:00:00,2.07221599479,0.0200626795356,0.0,0.0,0.957866603458,0.248566036531,1.20643263999,0.248566036531,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200834980653
 07/24  15:00:00,1.93010782881,0.0211779083011,0.0,0.0,0.801116518342,0.236771931231,1.03788844957,0.236771931231,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204166536554
 07/24  16:00:00,2.37655602879,0.0250497538101,0.0,0.0,1.06710896176,0.289762949718,1.35687191147,0.289762949718,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229603824645
 07/24  17:00:00,3.0558004289,0.0304314474939,0.0,0.0,1.43979779748,0.373459254082,1.81325705156,0.373459254082,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285768418284
 07/24  18:00:00,3.15262090542,0.0330393670687,0.0,0.0,1.41265779551,0.3664691274,1.77912692291,0.3664691274,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339225519115
 07/24  19:00:00,3.12749440559,0.0341031237373,0.0,0.0,1.35393853099,0.359387223652,1.71332575464,0.359387223652,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.349227160386
 07/24  20:00:00,3.05114375227,0.0352755437216,0.0,0.0,1.16926825468,0.324321614228,1.49358986891,0.324321614228,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317643863567
 07/24  21:00:00,2.94660335726,0.0344519901717,0.0,0.0,0.979664365625,0.283170147694,1.26283451332,0.283170147694,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279625500284
 07/24  22:00:00,2.43840920983,0.0298137823315,0.0,0.0,0.796466935688,0.234660781451,1.03112771714,0.234660781451,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222483882154
 07/24  23:00:00,1.86839399202,0.0259076220912,0.0,0.0,0.622425605242,0.18610481071,0.808530415951,0.18610481071,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161243448005
 07/24  24:00:00,1.32288591944,0.0214295496636,0.0,0.0,0.47252688208,0.142804426664,0.615331308743,0.142804426664,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946126704695
 07/25  01:00:00,1.04293067463,0.0197309704668,0.0,0.0,0.367210985022,0.112132726625,0.479343711647,0.112132726625,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638286461187
 07/25  02:00:00,0.89569438617,0.0195022055919,0.0,0.0,0.301687227963,0.0922759040322,0.393963131995,0.0922759040322,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561343727781
 07/25  03:00:00,0.835885782997,0.0192276877419,0.0,0.0,0.263052140145,0.0803212536829,0.343373393828,0.0803212536829,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583904687476
 07/25  04:00:00,0.824629226676,0.0185013592638,0.0,0.0,0.237280912206,0.0724549542728,0.309735866478,0.0724549542728,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819430380715
 07/25  05:00:00,0.977843066385,0.0206460299668,0.0,0.0,0.237449749593,0.0725084256758,0.309958175269,0.0725084256758,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188038378364
 07/25  06:00:00,1.34501803823,0.0238544573383,0.0,0.0,0.269590710022,0.0823409602506,0.351931670273,0.0823409602506,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385088090003
 07/25  07:00:00,1.59315247586,0.0253471481476,0.0,0.0,0.282966343447,0.0864444530445,0.369410796491,0.0864444530445,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435405695172
 07/25  08:00:00,1.50168080945,0.0214295496636,0.0,0.0,0.2674344966,0.081727576827,0.349162073427,0.081727576827,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418354736659
 07/25  09:00:00,1.51354895476,0.0182382796576,0.0,0.0,0.351055624197,0.103472676044,0.454528300241,0.103472676044,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372636081083
 07/25  10:00:00,1.71042229979,0.0186672137982,0.0,0.0,0.540008114343,0.152927020047,0.69293513439,0.152927020047,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320660491768
 07/25  11:00:00,1.84236907472,0.0186729329201,0.0,0.0,0.67292273062,0.182571568883,0.855494299503,0.182571568883,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27566522154
 07/25  12:00:00,1.99649023636,0.018358381217,0.0,0.0,0.837562106025,0.222232934755,1.05979504078,0.222232934755,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24059434511
 07/25  13:00:00,2.14076311923,0.018993203745,0.0,0.0,0.984289823921,0.261183555859,1.24547337978,0.261183555859,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221054363739
 07/25  14:00:00,2.47314096661,0.0200626795356,0.0,0.0,1.28263276576,0.324924243279,1.60755700904,0.324924243279,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20063558342
 07/25  15:00:00,2.86080078804,0.0211779083011,0.0,0.0,1.57829073001,0.390491806028,1.96878253604,0.390491806028,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203965409325
 07/25  16:00:00,3.01733242294,0.0250497538101,0.0,0.0,1.57903375714,0.418844673255,1.9978784304,0.418844673255,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229373699867
 07/25  17:00:00,3.47728126052,0.0304314474939,0.0,0.0,1.76655226674,0.468475639402,2.23502790614,0.468475639402,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285478395323
 07/25  18:00:00,3.3209628879,0.0330393670687,0.0,0.0,1.52504533413,0.422766537298,1.94781187143,0.422766537298,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.33888255307
 07/25  19:00:00,3.16831500492,0.0341031237373,0.0,0.0,1.3738672736,0.380627751476,1.75449502507,0.380627751476,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348878489282
 07/25  20:00:00,3.07474328691,0.0352755437216,0.0,0.0,1.18293392782,0.334573168079,1.5175070959,0.334573168079,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.31732617123
 07/25  21:00:00,2.92973616025,0.0344519901717,0.0,0.0,0.962886471807,0.283360117933,1.24624658974,0.283360117933,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279346226851
 07/25  22:00:00,2.49932303122,0.0298137823315,0.0,0.0,0.84772434416,0.244530587412,1.09225493157,0.244530587412,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222270489103
 07/25  23:00:00,1.93778476945,0.0259076220912,0.0,0.0,0.67849911396,0.19956279538,0.878061909341,0.19956279538,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161102732042
 07/25  24:00:00,1.41832319808,0.0214295496636,0.0,0.0,0.549289599731,0.161545413857,0.710835013588,0.161545413857,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945462442602
 07/26  01:00:00,1.1303990846,0.0197309704668,0.0,0.0,0.436163743091,0.130679317041,0.566843060133,0.130679317041,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637977076041
 07/26  02:00:00,0.952647740587,0.0195022055919,0.0,0.0,0.345565858919,0.105372291973,0.450938150892,0.105372291973,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561127082976
 07/26  03:00:00,0.878128003028,0.0192276877419,0.0,0.0,0.295521931807,0.0901179540187,0.385639885825,0.0901179540187,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583661967824
 07/26  04:00:00,0.848777400244,0.0185013592638,0.0,0.0,0.25589718606,0.0780367083456,0.333933894406,0.0780367083456,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.081893183712
 07/26  05:00:00,0.961601187324,0.0206460299668,0.0,0.0,0.224321750569,0.0695474979764,0.293869248545,0.0695474979764,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187885426027
 07/26  06:00:00,1.29229603807,0.0238544573383,0.0,0.0,0.228662464048,0.0708945528819,0.29955701693,0.0708945528819,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384740743186
 07/26  07:00:00,1.54931270323,0.0253471481476,0.0,0.0,0.24901301024,0.0769634944323,0.325976504672,0.0769634944323,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435000214362
 07/26  08:00:00,1.45034488098,0.0214295496636,0.0,0.0,0.228518206614,0.0697021362327,0.298220342847,0.0697021362327,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417960538771
 07/26  09:00:00,1.44445586618,0.0182382796576,0.0,0.0,0.299414458597,0.0863743214664,0.385788780064,0.0863743214664,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372282512675
 07/26  10:00:00,1.84326425065,0.0186672137982,0.0,0.0,0.653089620202,0.172990683303,0.826080303505,0.172990683303,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320357273513
 07/26  11:00:00,1.86964703105,0.0186729329201,0.0,0.0,0.698038161189,0.184991169571,0.88302933076,0.184991169571,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275408146612
 07/26  12:00:00,2.03548313099,0.018358381217,0.0,0.0,0.87119495956,0.227813977411,1.09900893697,0.227813977411,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240373343545
 07/26  13:00:00,2.22596689408,0.018993203745,0.0,0.0,1.05697435621,0.27390089244,1.33087524865,0.27390089244,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220856269719
 07/26  14:00:00,2.41608504787,0.0200626795356,0.0,0.0,1.23506011575,0.315618421153,1.5506785369,0.315618421153,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200458136831
 07/26  15:00:00,2.65131739504,0.0211779083011,0.0,0.0,1.40399284364,0.355482756114,1.75947559975,0.355482756114,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203788952609
 07/26  16:00:00,2.94037568157,0.0250497538101,0.0,0.0,1.5330039555,0.388118757634,1.92112271313,0.388118757634,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.22917267577
 07/26  17:00:00,3.49626180562,0.0304314474939,0.0,0.0,1.79893841817,0.455323523348,2.25426194152,0.455323523348,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285224905039
 07/26  18:00:00,3.4260919614,0.0330393670687,0.0,0.0,1.62929706021,0.423945919458,2.05324297966,0.423945919458,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338580518347
 07/26  19:00:00,3.22075626344,0.0341031237373,0.0,0.0,1.42201885961,0.385224977578,1.80724383719,0.385224977578,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348570935688
 07/26  20:00:00,3.06045924272,0.0352755437216,0.0,0.0,1.17216233521,0.3313408187,1.50350315391,0.3313408187,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317046069022
 07/26  21:00:00,2.96896198758,0.0344519901717,0.0,0.0,0.99792685552,0.287791705758,1.28571856128,0.287791705758,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279100082651
 07/26  22:00:00,2.44649452867,0.0298137823315,0.0,0.0,0.803406350971,0.236207978546,1.03961432952,0.236207978546,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222082588608
 07/26  23:00:00,1.90254493785,0.0259076220912,0.0,0.0,0.651444670836,0.191502331329,0.842947002165,0.191502331329,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160977807618
 07/26  24:00:00,1.37173042469,0.0214295496636,0.0,0.0,0.513392637082,0.150909462631,0.664302099713,0.150909462631,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944863847474
 07/27  01:00:00,1.06893489339,0.0197309704668,0.0,0.0,0.38893234845,0.116474550939,0.505406899389,0.116474550939,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637696771294
 07/27  02:00:00,0.915127281001,0.0195022055919,0.0,0.0,0.31815839691,0.0952788089365,0.413437205846,0.0952788089365,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560931937578
 07/27  03:00:00,0.815586239994,0.0192276877419,0.0,0.0,0.247640014399,0.0754792420276,0.323119256427,0.0754792420276,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583450631467
 07/27  04:00:00,0.789751390442,0.0185013592638,0.0,0.0,0.210721790929,0.0642278600421,0.274949650971,0.0642278600421,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818514173444
 07/27  05:00:00,0.929912014912,0.0206460299668,0.0,0.0,0.201033940978,0.0612769740663,0.262310915044,0.0612769740663,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187754587115
 07/27  06:00:00,1.24793454425,0.0238544573383,0.0,0.0,0.195048084022,0.060446718971,0.255494802993,0.060446718971,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384441463305
 07/27  07:00:00,1.5415927802,0.0253471481476,0.0,0.0,0.245166282694,0.0734406368864,0.31860691958,0.0734406368864,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434649876425
 07/27  08:00:00,1.48006962515,0.0214295496636,0.0,0.0,0.253684451649,0.0746014635657,0.328285915214,0.0746014635657,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417619710575
 07/27  09:00:00,1.50602537064,0.0182382796576,0.0,0.0,0.349181836947,0.098481593588,0.447663430535,0.098481593588,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371977366664
 07/27  10:00:00,1.82062426122,0.0186672137982,0.0,0.0,0.632410259826,0.171292395948,0.803702655773,0.171292395948,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320094931812
 07/27  11:00:00,1.92853405096,0.0186729329201,0.0,0.0,0.748284241243,0.193854382442,0.942138623685,0.193854382442,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275185873594
 07/27  12:00:00,2.1322660918,0.018358381217,0.0,0.0,0.954356948846,0.241625985681,1.19598293453,0.241625985681,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240182306799
 07/27  13:00:00,2.38128590339,0.018993203745,0.0,0.0,1.19164169436,0.294723797379,1.48636549174,0.294723797379,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220685035939
 07/27  14:00:00,2.62255839572,0.0200626795356,0.0,0.0,1.40885978978,0.348443761666,1.75730355145,0.348443761666,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20030647013
 07/27  15:00:00,2.89452868284,0.0211779083011,0.0,0.0,1.60571528799,0.397127558488,2.00284284648,0.397127558488,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20363299368
