Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/27  16:00:00,3.18335222104,0.0250497538101,0.0,0.0,1.7327053252,0.431571159644,2.16427648485,0.431571159644,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228995443525
 07/27  17:00:00,3.65925942498,0.0304314474939,0.0,0.0,1.9291385031,0.488345147653,2.41748365076,0.488345147653,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285000815159
 07/27  18:00:00,3.55748659318,0.0330393670687,0.0,0.0,1.73535342307,0.449544989304,2.18489841237,0.449544989304,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338319717409
 07/27  19:00:00,3.35439085194,0.0341031237373,0.0,0.0,1.53241811613,0.408726052986,1.94114416911,0.408726052986,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34830519227
 07/27  20:00:00,3.22419597275,0.0352755437216,0.0,0.0,1.30599242117,0.361489403001,1.66748182417,0.361489403001,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316804128786
 07/27  21:00:00,3.07857549689,0.0344519901717,0.0,0.0,1.0831202137,0.312424438539,1.39554465224,0.312424438539,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278887501001
 07/27  22:00:00,2.5388656424,0.0298137823315,0.0,0.0,0.874879494998,0.257268257207,1.1321477522,0.257268257207,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221920279649
 07/27  23:00:00,1.93683314706,0.0259076220912,0.0,0.0,0.675123928253,0.202218770699,0.877342698952,0.202218770699,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16087032004
 07/27  24:00:00,1.35432489631,0.0214295496636,0.0,0.0,0.495821150272,0.151126647059,0.646947797331,0.151126647059,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944351587566
 07/28  01:00:00,1.07525869618,0.0197309704668,0.0,0.0,0.392215978978,0.119538284594,0.511754263572,0.119538284594,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637461157429
 07/28  02:00:00,0.913421341969,0.0195022055919,0.0,0.0,0.315573525308,0.0961734296272,0.411746954935,0.0961734296272,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560775056364
 07/28  03:00:00,0.836929985134,0.0192276877419,0.0,0.0,0.264016515152,0.0804640587167,0.344480573869,0.0804640587167,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583274908453
 07/28  04:00:00,0.783996695239,0.0185013592638,0.0,0.0,0.205544832433,0.063686045149,0.269230877582,0.063686045149,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818154955311
 07/28  05:00:00,0.892803856027,0.0206460299668,0.0,0.0,0.171394827538,0.0539200559186,0.225314883456,0.0539200559186,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187642459819
 07/28  06:00:00,1.25640348905,0.0238544573383,0.0,0.0,0.201715820918,0.062501312297,0.264217133215,0.062501312297,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384188077884
 07/28  07:00:00,1.51600805118,0.0253471481476,0.0,0.0,0.22479829488,0.068518518408,0.293316813288,0.068518518408,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434355253694
 07/28  08:00:00,1.49714732747,0.0214295496636,0.0,0.0,0.268304875254,0.0773458492637,0.345650724517,0.0773458492637,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417332603586
 07/28  09:00:00,1.63234334921,0.0182382796576,0.0,0.0,0.454035648997,0.120203470993,0.574239119989,0.120203470993,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371719655784
 07/28  10:00:00,2.10611317569,0.0186672137982,0.0,0.0,0.869456919514,0.219955761344,1.08941268086,0.219955761344,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319873821196
 07/28  11:00:00,2.23229052708,0.0186729329201,0.0,0.0,0.999079543782,0.247002898702,1.24608244248,0.247002898702,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274998530917
 07/28  12:00:00,2.4985557081,0.018358381217,0.0,0.0,1.25848903158,0.303944548114,1.56243357969,0.303944548114,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240021277934
 07/28  13:00:00,2.80807773083,0.018993203745,0.0,0.0,1.54812785133,0.365173847294,1.91330169862,0.365173847294,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220540656501
 07/28  14:00:00,3.05747522134,0.0200626795356,0.0,0.0,1.77391125942,0.418437996981,2.1923492564,0.418437996981,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200177590798
 07/28  15:00:00,3.41967607942,0.0211779083011,0.0,0.0,2.04559949768,0.482520546477,2.52812004415,0.482520546477,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203503192587
 07/28  16:00:00,3.78488216058,0.0250497538101,0.0,0.0,2.24006573552,0.525890185096,2.76595592062,0.525890185096,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228845947289
 07/28  17:00:00,4.37660474136,0.0304314474939,0.0,0.0,2.53669984845,0.598314578294,3.13501442674,0.598314578294,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28481535555
 07/28  18:00:00,3.91452026594,0.0330393670687,0.0,0.0,2.01925679908,0.522896542743,2.54215334182,0.522896542743,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.33809846073
 07/28  19:00:00,3.53870573787,0.0341031237373,0.0,0.0,1.67432925061,0.451354369704,2.12568362031,0.451354369704,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348080627001
 07/28  20:00:00,3.23826129751,0.0352755437216,0.0,0.0,1.31133597683,0.370415797671,1.6817517745,0.370415797671,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316599503222
 07/28  21:00:00,3.08675286923,0.0344519901717,0.0,0.0,1.08982440754,0.314077558182,1.40390196572,0.314077558182,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278707559857
 07/28  22:00:00,2.5311968914,0.0298137823315,0.0,0.0,0.869217731069,0.255398739887,1.12461647096,0.255398739887,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221782809898
 07/28  23:00:00,1.91899414729,0.0259076220912,0.0,0.0,0.661574886811,0.198019917997,0.859594804807,0.198019917997,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160779214422
 07/28  24:00:00,1.370374391,0.0214295496636,0.0,0.0,0.510306777825,0.152733886917,0.663040664741,0.152733886917,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943917860356
 07/29  01:00:00,1.06811010476,0.0197309704668,0.0,0.0,0.381626369897,0.116249521717,0.497875891613,0.116249521717,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665288722057
 07/29  02:00:00,0.903492806872,0.0195022055919,0.0,0.0,0.304372225003,0.0927160347634,0.397088259766,0.0927160347634,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581964272811
 07/29  03:00:00,0.774102625238,0.0192276877419,0.0,0.0,0.211501963853,0.0665076944444,0.278009658297,0.0665076944444,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0606056423491
 07/29  04:00:00,0.743545361274,0.0185013592638,0.0,0.0,0.168479275169,0.0529789960392,0.221458271209,0.0529789960392,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864656123243
 07/29  05:00:00,0.887546608568,0.0206460299668,0.0,0.0,0.153759525585,0.048350371839,0.202109897424,0.048350371839,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201493505792
 07/29  06:00:00,1.20864066631,0.0238544573383,0.0,0.0,0.131883312479,0.0420537957719,0.173937108251,0.0420537957719,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416079767889
 07/29  07:00:00,1.52788163137,0.0253471481476,0.0,0.0,0.187920558267,0.0581998912776,0.246120449545,0.0581998912776,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472263835711
 07/29  08:00:00,1.5244934913,0.0214295496636,0.0,0.0,0.23322668826,0.0685238379281,0.301750526188,0.0685238379281,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456141664855
 07/29  09:00:00,1.50455148079,0.0182382796576,0.0,0.0,0.285727297917,0.0806771342444,0.366404432162,0.0806771342444,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.40673141673
 07/29  10:00:00,1.84912946298,0.0186672137982,0.0,0.0,0.594525320325,0.157350612663,0.751875932988,0.157350612663,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349510627067
 07/29  11:00:00,1.90369472464,0.0186729329201,0.0,0.0,0.667781072714,0.172819378157,0.840600450871,0.172819378157,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299395960568
 07/29  12:00:00,2.02298762198,0.018358381217,0.0,0.0,0.808701097143,0.209305200931,1.01800629807,0.209305200931,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.261069967341
 07/29  13:00:00,2.14767235322,0.018993203745,0.0,0.0,0.94616385839,0.244891118339,1.19105497673,0.244891118339,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238793968272
 07/29  14:00:00,2.26534841667,0.0200626795356,0.0,0.0,1.06806956511,0.276448711121,1.34451827623,0.276448711121,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216756194126
 07/29  15:00:00,2.63419438575,0.0211779083011,0.0,0.0,1.35424295879,0.334707591214,1.68895055,0.334707591214,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220132020218
 07/29  16:00:00,3.11224770374,0.0250497538101,0.0,0.0,1.64054259504,0.39610409761,2.03664669265,0.39610409761,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249602799167
 07/29  17:00:00,3.69572346684,0.0304314474939,0.0,0.0,1.91899084061,0.474281547271,2.39327238788,0.474281547271,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310324189683
 07/29  18:00:00,3.58752086155,0.0330393670687,0.0,0.0,1.70557369394,0.44146144878,2.14703514272,0.44146144878,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371906939903
 07/29  19:00:00,3.44702291416,0.0341031237373,0.0,0.0,1.55247489433,0.409138093653,1.96161298798,0.409138093653,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386223681421
 07/29  20:00:00,3.34328503937,0.0352755437216,0.0,0.0,1.35035804502,0.365421496543,1.71577954157,0.365421496543,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352740107691
 07/29  21:00:00,3.18951778782,0.0344519901717,0.0,0.0,1.1237375354,0.317310330653,1.44104786605,0.317310330653,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308719720647
 07/29  22:00:00,2.64935047738,0.0298137823315,0.0,0.0,0.924361086004,0.266353132148,1.19071421815,0.266353132148,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245545436764
 07/29  23:00:00,2.03894864576,0.0259076220912,0.0,0.0,0.733539524618,0.215523851825,0.949063376443,0.215523851825,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175730295919
 07/29  24:00:00,1.48562897741,0.0214295496636,0.0,0.0,0.592235644288,0.174001189185,0.766236833474,0.174001189185,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998765206355
 07/30  01:00:00,1.17790290859,0.0197309704668,0.0,0.0,0.467693704047,0.139991498847,0.607685202894,0.139991498847,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.066512364749
 07/30  02:00:00,0.988187517855,0.0195022055919,0.0,0.0,0.369292663107,0.112501469055,0.481794132162,0.112501469055,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.058185265869
 07/30  03:00:00,0.879287971639,0.0192276877419,0.0,0.0,0.292590917008,0.0906162821568,0.383207199165,0.0906162821568,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0605934478809
 07/30  04:00:00,0.850082755488,0.0185013592638,0.0,0.0,0.250454146629,0.0775659683145,0.328020114943,0.0775659683145,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864411628038
 07/30  05:00:00,0.996266702837,0.0206460299668,0.0,0.0,0.237386489503,0.0735195977793,0.310906087283,0.0735195977793,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201417410202
 07/30  06:00:00,1.37468222188,0.0238544573383,0.0,0.0,0.259716226239,0.080436077412,0.340152303651,0.080436077412,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.415906128063
 07/30  07:00:00,1.61493156397,0.0253471481476,0.0,0.0,0.254538506701,0.0788347947081,0.333373301409,0.0788347947081,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472060916444
 07/30  08:00:00,1.55031642879,0.0214295496636,0.0,0.0,0.251230734675,0.0765425341624,0.327773268837,0.0765425341624,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.4559418597
 07/30  09:00:00,1.46993344644,0.0182382796576,0.0,0.0,0.255481533516,0.0764860547308,0.331967588247,0.0764860547308,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.40655022629
 07/30  10:00:00,1.40557316972,0.0186672137982,0.0,0.0,0.236431174818,0.0720449037656,0.308476078584,0.0720449037656,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349354188208
 07/30  11:00:00,1.33945116586,0.0186729329201,0.0,0.0,0.211090941467,0.0653984786184,0.276489420086,0.0653984786184,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299263432577
 07/30  12:00:00,1.3172599222,0.018358381217,0.0,0.0,0.238491807447,0.0739008654223,0.312392672869,0.0739008654223,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260955892765
 07/30  13:00:00,1.26880373996,0.018993203745,0.0,0.0,0.237545075299,0.0747436500913,0.31228872539,0.0747436500913,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238691606351
 07/30  14:00:00,1.24037372551,0.0200626795356,0.0,0.0,0.243130459388,0.0765043161561,0.319634775544,0.0765043161561,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.21666500365
 07/30  15:00:00,1.26542378564,0.0211779083011,0.0,0.0,0.242807532275,0.0774642607669,0.320271793042,0.0774642607669,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220040177065
 07/30  16:00:00,1.41758066132,0.0250497538101,0.0,0.0,0.259347582789,0.0827380192666,0.342085602056,0.0827380192666,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249496847348
 07/30  17:00:00,1.61240875704,0.0304314474939,0.0,0.0,0.235091017207,0.075000161765,0.310091178971,0.075000161765,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310190688797
 07/30  18:00:00,1.81006777199,0.0330393670687,0.0,0.0,0.280311722346,0.0894278217212,0.369739544067,0.0894278217212,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371749448992
 07/30  19:00:00,1.81188013894,0.0341031237373,0.0,0.0,0.246887720444,0.0797450724575,0.326632792902,0.0797450724575,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386061101281
 07/30  20:00:00,1.94807391071,0.0352755437216,0.0,0.0,0.242419286045,0.078297823106,0.320717109151,0.078297823106,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352591411442
 07/30  21:00:00,2.03301598449,0.0344519901717,0.0,0.0,0.214608568647,0.070067850557,0.284676419204,0.070067850557,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308589364164
 07/30  22:00:00,1.64711676509,0.0298137823315,0.0,0.0,0.141945713476,0.0466353599266,0.188581073403,0.0466353599266,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245444869219
 07/30  23:00:00,1.19368965128,0.0259076220912,0.0,0.0,0.078185121243,0.0256859288552,0.103871050098,0.0256859288552,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175663627781
 07/30  24:00:00,0.748785570602,0.0214295496636,0.0,0.0,0.0221493699731,0.00727646862598,0.029425838599,0.00727646862598,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998441086989
 07/31  01:00:00,0.563518158098,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637598412309
 07/31  02:00:00,0.501719571496,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561226900988
 07/31  03:00:00,0.49261721383,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584952934092
 07/31  04:00:00,0.515093272489,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821429503634
 07/31  05:00:00,0.667857947786,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188011435034
 07/31  06:00:00,0.99227640265,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384278124699
 07/31  07:00:00,1.22262695078,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434290966587
 07/31  08:00:00,1.1515370501,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417373050742
 07/31  09:00:00,1.0581146008,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371730027364
 07/31  10:00:00,1.01687484443,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320048170793
 07/31  11:00:00,0.992175373041,0.0186729329201,0.0,0.0,0.00469709999619,0.00145480613556,0.00615190613175,0.00145480613556,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27481391323
 07/31  12:00:00,1.07284447208,0.018358381217,0.0,0.0,0.105448193177,0.0315809941871,0.137029187364,0.0315809941871,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.239714434241
 07/31  13:00:00,1.14354267297,0.018993203745,0.0,0.0,0.192441149773,0.0566011554684,0.249042305241,0.0566011554684,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220264992018
 07/31  14:00:00,1.25562360813,0.0200626795356,0.0,0.0,0.302186281441,0.0885569962409,0.390743277682,0.0885569962409,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199931956305
 07/31  15:00:00,1.42952824838,0.0211779083011,0.0,0.0,0.415870027043,0.122351254988,0.538221282031,0.122351254988,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203254123669
 07/31  16:00:00,1.72566439653,0.0250497538101,0.0,0.0,0.54630254446,0.160719042602,0.707021587062,0.160719042602,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.2285625168
 07/31  17:00:00,2.1021598193,0.0304314474939,0.0,0.0,0.668168878462,0.192753128268,0.86092200673,0.192753128268,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28446285351
 07/31  18:00:00,2.23071488998,0.0330393670687,0.0,0.0,0.660758577578,0.198005298411,0.858763875988,0.198005298411,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.337682550595
 07/31  19:00:00,2.22130550752,0.0341031237373,0.0,0.0,0.619748279118,0.188960450003,0.808708729121,0.188960450003,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.347655287838
 07/31  20:00:00,2.21122984641,0.0352755437216,0.0,0.0,0.496656427391,0.158451369014,0.655107796404,0.158451369014,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316212030223
 07/31  21:00:00,2.19647133558,0.0344519901717,0.0,0.0,0.387469895,0.126491277521,0.513961172522,0.126491277521,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278366819406
 07/31  22:00:00,1.79731450547,0.0298137823315,0.0,0.0,0.294997565262,0.0959970693688,0.390994634631,0.0959970693688,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221522260298
 07/31  23:00:00,1.32493448053,0.0259076220912,0.0,0.0,0.200632113705,0.065076053676,0.265708167381,0.065076053676,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160606185082
 07/31  24:00:00,0.860784860151,0.0214295496636,0.0,0.0,0.116027328141,0.0375065004144,0.153533828555,0.0375065004144,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943090913684
 08/01  01:00:00,0.646023534073,0.0197309704668,0.0,0.0,0.0653543064027,0.0210525119602,0.0864068183629,0.0210525119602,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636912094983
 08/01  02:00:00,0.547325550658,0.0195022055919,0.0,0.0,0.0344352031872,0.0110518397802,0.0454870429673,0.0110518397802,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560399060421
 08/01  03:00:00,0.51188731262,0.0192276877419,0.0,0.0,0.0146065564245,0.00467011327637,0.0192766697009,0.00467011327637,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582870022472
 08/01  04:00:00,0.517554821837,0.0185013592638,0.0,0.0,0.00202186942628,0.000643897303348,0.00266576672963,0.000643897303348,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817370127298
 08/01  05:00:00,0.676986122801,0.0206460299668,0.0,0.0,0.00687484104295,0.0021894303885,0.00906427143145,0.0021894303885,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187402931324
 08/01  06:00:00,1.06505482108,0.0238544573383,0.0,0.0,0.0423685628098,0.0134928356801,0.0558613984899,0.0134928356801,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383645201952
 08/01  07:00:00,1.35702861689,0.0253471481476,0.0,0.0,0.0694891319052,0.0219774053597,0.0914665372648,0.0219774053597,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433721101721
 08/01  08:00:00,1.2875965812,0.0214295496636,0.0,0.0,0.0750390971919,0.0233501520146,0.0983892492066,0.0233501520146,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416715807039
 08/01  09:00:00,1.27593939726,0.0182382796576,0.0,0.0,0.158161283945,0.0469142659364,0.205075549881,0.0469142659364,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371165524317
 08/01  10:00:00,1.44206589366,0.0186672137982,0.0,0.0,0.325016492921,0.093294252165,0.418310745086,0.093294252165,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.3193974629
 08/01  11:00:00,1.57803710231,0.0186729329201,0.0,0.0,0.460158699766,0.124543188752,0.584701888518,0.124543188752,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274594648069
 08/01  12:00:00,1.74815944324,0.018358381217,0.0,0.0,0.636673830282,0.168179722033,0.804853552315,0.168179722033,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239674028415
 08/01  13:00:00,1.90552367005,0.018993203745,0.0,0.0,0.793822922502,0.209705045065,1.00352796757,0.209705045065,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220229314733
 08/01  14:00:00,2.16751710694,0.0200626795356,0.0,0.0,1.03220336882,0.262934018325,1.29513738714,0.262934018325,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.19990033361
 08/01  15:00:00,2.40714419464,0.0211779083011,0.0,0.0,1.20213312196,0.306206070614,1.50833919257,0.306206070614,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203221147348
 08/01  16:00:00,2.64594770245,0.0250497538101,0.0,0.0,1.28395151049,0.335388769951,1.61934028044,0.335388769951,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228525431964
 08/01  17:00:00,3.07253130842,0.0304314474939,0.0,0.0,1.43433176242,0.378854970498,1.81318673291,0.378854970498,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284414503319
 08/01  18:00:00,2.99124177031,0.0330393670687,0.0,0.0,1.23841988075,0.344011008173,1.58243088892,0.344011008173,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337627021309
 08/01  19:00:00,2.89436411686,0.0341031237373,0.0,0.0,1.09408342873,0.310951305738,1.40503473447,0.310951305738,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34759846156
 08/01  20:00:00,2.86398707519,0.0352755437216,0.0,0.0,0.927306050801,0.272016213585,1.19932226439,0.272016213585,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316160376219
 08/01  21:00:00,2.79986732565,0.0344519901717,0.0,0.0,0.807431269479,0.239502410251,1.04693367973,0.239502410251,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278321642184
 08/01  22:00:00,2.22991060557,0.0298137823315,0.0,0.0,0.634592691565,0.191990870906,0.826583562471,0.191990870906,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221487989795
 08/01  23:00:00,1.67169562715,0.0259076220912,0.0,0.0,0.468502172432,0.144392893048,0.61289506548,0.144392893048,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160583833173
 08/01  24:00:00,1.13667754281,0.0214295496636,0.0,0.0,0.330296199905,0.102771632693,0.433067832598,0.102771632693,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942987926049
 08/02  01:00:00,0.866663213554,0.0197309704668,0.0,0.0,0.233759475614,0.0732897799834,0.307049255598,0.0732897799834,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636884517451
 08/02  02:00:00,0.730386729677,0.0195022055919,0.0,0.0,0.173996715022,0.0545528088639,0.228549523885,0.0545528088639,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560386041427
 08/02  03:00:00,0.669768483428,0.0192276877419,0.0,0.0,0.134872436487,0.0422863621097,0.177158798597,0.0422863621097,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.058286044159
 08/02  04:00:00,0.646292510523,0.0185013592638,0.0,0.0,0.0998313936332,0.0315738229587,0.131405216592,0.0315738229587,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817352515531
 08/02  05:00:00,0.7941144347,0.0206460299668,0.0,0.0,0.0958768159609,0.0303228298449,0.126199645806,0.0303228298449,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187395868849
 08/02  06:00:00,1.17172796317,0.0238544573383,0.0,0.0,0.123494057617,0.0390570515427,0.16255110916,0.0390570515427,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38362863337
 08/02  07:00:00,1.46461374632,0.0253471481476,0.0,0.0,0.15182915869,0.0472429573266,0.199072116017,0.0472429573266,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433700652395
 08/02  08:00:00,1.41734324674,0.0214295496636,0.0,0.0,0.175596288803,0.0525597417659,0.228156030569,0.0525597417659,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416695691221
 08/02  09:00:00,1.38770063324,0.0182382796576,0.0,0.0,0.245542314845,0.0713126306315,0.316854945477,0.0713126306315,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371147364697
 08/02  10:00:00,1.60827517505,0.0186672137982,0.0,0.0,0.456449264603,0.12808625021,0.584535514813,0.12808625021,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319381974558
 08/02  11:00:00,1.69582207131,0.0186729329201,0.0,0.0,0.551336324385,0.151163716387,0.702500040772,0.151163716387,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274581464824
 08/02  12:00:00,1.86162654767,0.018358381217,0.0,0.0,0.724423213962,0.193908767516,0.918331981477,0.193908767516,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239662703675
 08/02  13:00:00,2.04901234579,0.018993203745,0.0,0.0,0.909503494866,0.237523345138,1.14702684,0.237523345138,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220219118036
 08/02  14:00:00,2.25712121796,0.0200626795356,0.0,0.0,1.10109640004,0.283654252833,1.38475065288,0.283654252833,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199891178898
 08/02  15:00:00,2.45896388305,0.0211779083011,0.0,0.0,1.24058312294,0.319583969182,1.56016709212,0.319583969182,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203212936207
 08/02  16:00:00,2.65940436122,0.0250497538101,0.0,0.0,1.29470430793,0.338102717466,1.6328070254,0.338102717466,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228515345784
 08/02  17:00:00,2.95288951085,0.0304314474939,0.0,0.0,1.32916005571,0.364398672019,1.69355872773,0.364398672019,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284400710931
 08/02  18:00:00,2.98542875408,0.0330393670687,0.0,0.0,1.23740198807,0.339231838074,1.57663382614,0.339231838074,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337611067855
 08/02  19:00:00,2.86513330564,0.0341031237373,0.0,0.0,1.07141669252,0.304403496015,1.37582018853,0.304403496015,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347582196269
 08/02  20:00:00,2.82453193702,0.0352755437216,0.0,0.0,0.896875774771,0.263006201381,1.15988197615,0.263006201381,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316145526284
 08/02  21:00:00,2.8030124231,0.0344519901717,0.0,0.0,0.811999608707,0.2380922018,1.05009181051,0.2380922018,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278308608858
 08/02  22:00:00,2.25868776804,0.0298137823315,0.0,0.0,0.658336245508,0.197034379301,0.855370624809,0.197034379301,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221478089928
 08/02  23:00:00,1.75464702558,0.0259076220912,0.0,0.0,0.535565265285,0.160287491969,0.695852757254,0.160287491969,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160577539829
 08/02  24:00:00,1.22278885692,0.0214295496636,0.0,0.0,0.397643769017,0.12153778905,0.519181558067,0.12153778905,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942963812468
 08/03  01:00:00,0.960447420187,0.0197309704668,0.0,0.0,0.306401790588,0.0944301314818,0.40083192207,0.0944301314818,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636899919057
 08/03  02:00:00,0.813706684077,0.0195022055919,0.0,0.0,0.237857938152,0.0740098763261,0.311867814478,0.0740098763261,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560402679501
 08/03  03:00:00,0.753082603256,0.0192276877419,0.0,0.0,0.198658366002,0.0618127548419,0.260471120844,0.0618127548419,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.05828784174
 08/03  04:00:00,0.738958325417,0.0185013592638,0.0,0.0,0.170893910731,0.0531735258908,0.224067436622,0.0531735258908,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817388464175
 08/03  05:00:00,0.874335090355,0.0206460299668,0.0,0.0,0.157139391103,0.0492676837054,0.206407074808,0.0492676837054,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187409095501
 08/03  06:00:00,1.25343126722,0.0238544573383,0.0,0.0,0.185930779652,0.0582943750326,0.244225154684,0.0582943750326,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383657891895
 08/03  07:00:00,1.53610503063,0.0253471481476,0.0,0.0,0.206329479691,0.0641992179835,0.270528697675,0.0641992179835,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433735355054
 08/03  08:00:00,1.451348492,0.0214295496636,0.0,0.0,0.200763554775,0.0613643149803,0.262127869755,0.0613643149803,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416729097291
 08/03  09:00:00,1.30155692365,0.0182382796576,0.0,0.0,0.175936313943,0.0547453357916,0.230681649734,0.0547453357916,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371176950851
 08/03  10:00:00,1.28148591764,0.0186672137982,0.0,0.0,0.197000131742,0.0607218631189,0.257721994861,0.0607218631189,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319406237103
 08/03  11:00:00,1.36000149159,0.0186729329201,0.0,0.0,0.281480199609,0.0851786545515,0.366658854161,0.0851786545515,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274602071709
 08/03  12:00:00,1.38962043694,0.018358381217,0.0,0.0,0.342614745229,0.103693538363,0.446308283592,0.103693538363,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239680290835
 08/03  13:00:00,1.44427318927,0.018993203745,0.0,0.0,0.418183607874,0.124088470656,0.54227207853,0.124088470656,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220234722991
 08/03  14:00:00,1.50472165369,0.0200626795356,0.0,0.0,0.487640194778,0.144697712523,0.632337907301,0.144697712523,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199904360201
 08/03  15:00:00,1.6358690318,0.0211779083011,0.0,0.0,0.567186238232,0.169870973972,0.737057212204,0.169870973972,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203227964871
 08/03  16:00:00,1.92264983878,0.0250497538101,0.0,0.0,0.694307006667,0.201729654156,0.896036660823,0.201729654156,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228531187918
 08/03  17:00:00,2.3677945045,0.0304314474939,0.0,0.0,0.863142514511,0.245299881792,1.1084423963,0.245299881792,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284422036008
 08/03  18:00:00,2.52046620846,0.0330393670687,0.0,0.0,0.863668182763,0.24797794974,1.1116461325,0.24797794974,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337636215878
 08/03  19:00:00,2.57081894695,0.0341031237373,0.0,0.0,0.837996911303,0.243483941296,1.0814808526,0.243483941296,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347607173511
 08/03  20:00:00,2.68691187984,0.0352755437216,0.0,0.0,0.790386535839,0.231852220881,1.02223875672,0.231852220881,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316168688534
 08/03  21:00:00,2.67386536706,0.0344519901717,0.0,0.0,0.70874269913,0.212181637761,0.92092433689,0.212181637761,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27832902644
 08/03  22:00:00,2.14303892892,0.0298137823315,0.0,0.0,0.566523060184,0.173183153534,0.739706213719,0.173183153534,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221493661899
 08/03  23:00:00,1.64076386752,0.0259076220912,0.0,0.0,0.444847945234,0.137111400333,0.581959345567,0.137111400333,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160587793461
 08/03  24:00:00,1.14812599138,0.0214295496636,0.0,0.0,0.339787274364,0.104726601307,0.444513875671,0.104726601307,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943011981055
 08/04  01:00:00,0.912808275367,0.0197309704668,0.0,0.0,0.269978675,0.0832090375838,0.353187712584,0.0832090375838,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.063695056572
 08/04  02:00:00,0.794020282415,0.0195022055919,0.0,0.0,0.223341568153,0.0688359842394,0.292177552393,0.0688359842394,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560441283736
 08/04  03:00:00,0.742630893062,0.0192276877419,0.0,0.0,0.191111556298,0.0589023974637,0.250013953762,0.0589023974637,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582932986287
 08/04  04:00:00,0.738771793018,0.0185013592638,0.0,0.0,0.171126312709,0.052743713649,0.223870026358,0.052743713649,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817497242833
 08/04  05:00:00,0.881877670429,0.0206460299668,0.0,0.0,0.163147836637,0.0507689757159,0.213916812353,0.0507689757159,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187441938029
 08/04  06:00:00,1.2653203167,0.0238544573383,0.0,0.0,0.195270718117,0.0607680378773,0.256038755995,0.0607680378773,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383733340066
 08/04  07:00:00,1.55760292056,0.0253471481476,0.0,0.0,0.223149230969,0.0687890078187,0.291938238788,0.0687890078187,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433823703863
 08/04  08:00:00,1.48874897875,0.0214295496636,0.0,0.0,0.22987874953,0.0695637065571,0.299442456087,0.0695637065571,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416814997709
 08/04  09:00:00,1.40480819956,0.0182382796576,0.0,0.0,0.256290162151,0.0775653725446,0.333855534696,0.0775653725446,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371254341803
 08/04  10:00:00,1.53939427768,0.0186672137982,0.0,0.0,0.398612235104,0.116950671175,0.515562906278,0.116950671175,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319473685724
 08/04  11:00:00,1.66735610038,0.0186729329201,0.0,0.0,0.524761714961,0.149194492119,0.67395620708,0.149194492119,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274659327579
 08/04  12:00:00,1.88520344934,0.018358381217,0.0,0.0,0.741167092932,0.200674715036,0.941841807968,0.200674715036,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239729778861
 08/04  13:00:00,1.99210814264,0.018993203745,0.0,0.0,0.857783324605,0.232279181674,1.09006250628,0.232279181674,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220279248618
 08/04  14:00:00,2.1647088975,0.0200626795356,0.0,0.0,1.01931356732,0.272971163373,1.2922847307,0.272971163373,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199944780619
 08/04  15:00:00,2.43387499255,0.0211779083011,0.0,0.0,1.21705972612,0.317964218182,1.5350239443,0.317964218182,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203267193531
 08/04  16:00:00,2.43060475351,0.0250497538101,0.0,0.0,1.08766490468,0.316281444565,1.40394634924,0.316281444565,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228576414226
 08/04  17:00:00,2.53605239461,0.0304314474939,0.0,0.0,0.979842545995,0.296801464823,1.27664401082,0.296801464823,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284478311608
 08/04  18:00:00,2.61933819111,0.0330393670687,0.0,0.0,0.929068474545,0.281383590058,1.2104520646,0.281383590058,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337702266423
 08/04  19:00:00,2.60744316058,0.0341031237373,0.0,0.0,0.858179845748,0.259857123556,1.1180369693,0.259857123556,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347675270445
 08/04  20:00:00,2.68251374361,0.0352755437216,0.0,0.0,0.78126096349,0.236518013452,1.01777897694,0.236518013452,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.31623033208
 08/04  21:00:00,2.6549752556,0.0344519901717,0.0,0.0,0.691018214762,0.210961896427,0.901980111189,0.210961896427,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278383140682
 08/04  22:00:00,2.14380330791,0.0298137823315,0.0,0.0,0.56638021125,0.174049159425,0.740429370675,0.174049159425,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221534883924
 08/04  23:00:00,1.64603950477,0.0259076220912,0.0,0.0,0.448836710131,0.138370800912,0.587207511044,0.138370800912,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160615265232
 08/04  24:00:00,1.15227452793,0.0214295496636,0.0,0.0,0.342931766029,0.105717575143,0.448649341172,0.105717575143,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943142691537
 08/05  01:00:00,0.907257984138,0.0197309704668,0.0,0.0,0.259972725096,0.0809082667804,0.340880991876,0.0809082667804,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665044619748
 08/05  02:00:00,0.78372281856,0.0195022055919,0.0,0.0,0.211352076687,0.0657782453956,0.277130322083,0.0657782453956,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581826564015
 08/05  03:00:00,0.73305991929,0.0192276877419,0.0,0.0,0.180577211272,0.0562000442541,0.236777255526,0.0562000442541,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0605936189202
 08/05  04:00:00,0.734620093121,0.0185013592638,0.0,0.0,0.161948518842,0.0504043978165,0.212352916658,0.0504043978165,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0864439784693
 08/05  05:00:00,0.904592056819,0.0206460299668,0.0,0.0,0.166667637947,0.0518770246191,0.218544662566,0.0518770246191,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201431781607
 08/05  06:00:00,1.32101795125,0.0238544573383,0.0,0.0,0.204991135054,0.0639114763253,0.268902611379,0.0639114763253,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.415941607011
 08/05  07:00:00,1.63683196022,0.0253471481476,0.0,0.0,0.238249024812,0.0734785064218,0.311727531234,0.0734785064218,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472102089165
 08/05  08:00:00,1.56264069584,0.0214295496636,0.0,0.0,0.231050443196,0.0706793338647,0.30172977706,0.0706793338647,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.455982092936
 08/05  09:00:00,1.52158266107,0.0182382796576,0.0,0.0,0.284913211114,0.0853533691359,0.37026658025,0.0853533691359,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406586699288
 08/05  10:00:00,1.69796411816,0.0186672137982,0.0,0.0,0.461958505566,0.131345531811,0.593304037377,0.131345531811,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349386165814
 08/05  11:00:00,1.74896675478,0.0186729329201,0.0,0.0,0.530890423845,0.147556404208,0.678446828053,0.147556404208,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299290601491
 08/05  12:00:00,1.81734749216,0.018358381217,0.0,0.0,0.631613465219,0.173312417744,0.804925882963,0.173312417744,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.260979240596
 08/05  13:00:00,1.93404246867,0.018993203745,0.0,0.0,0.763260503514,0.206714632893,0.969975136407,0.206714632893,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238712911997
 08/05  14:00:00,2.1777439578,0.0200626795356,0.0,0.0,0.990619801485,0.258835260452,1.24945506194,0.258835260452,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216683937499
 08/05  15:00:00,2.47569838623,0.0211779083011,0.0,0.0,1.21147507679,0.311520771994,1.52299584879,0.311520771994,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220059709865
 08/05  16:00:00,2.81160629043,0.0250497538101,0.0,0.0,1.37719794947,0.350888245431,1.7280861949,0.350888245431,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249520186248
 08/05  17:00:00,3.18493837373,0.0304314474939,0.0,0.0,1.4747669588,0.389669345243,1.86443630405,0.389669345243,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310220067281
 08/05  18:00:00,3.21314563569,0.0330393670687,0.0,0.0,1.36922443497,0.366644237331,1.73586867231,0.366644237331,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371782787766
 08/05  19:00:00,3.14473769291,0.0341031237373,0.0,0.0,1.24204591299,0.340620086068,1.58266599906,0.340620086068,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386096018824
 08/05  20:00:00,3.06221967432,0.0352755437216,0.0,0.0,1.03042021646,0.295816602354,1.32623681882,0.295816602354,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352623050592
 08/05  21:00:00,2.98663991518,0.0344519901717,0.0,0.0,0.904961125022,0.262842764769,1.16780388979,0.262842764769,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308617164192
 08/05  22:00:00,2.36491766208,0.0298137823315,0.0,0.0,0.698104669044,0.211213956352,0.909318625396,0.211213956352,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245466771453
 08/05  23:00:00,1.77907197769,0.0259076220912,0.0,0.0,0.527164646769,0.162477333381,0.68964198015,0.162477333381,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175678423711
 08/05  24:00:00,1.22305348242,0.0214295496636,0.0,0.0,0.386923710412,0.120393540736,0.507317251147,0.120393540736,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998516305982
 08/06  01:00:00,0.985867918777,0.0197309704668,0.0,0.0,0.321276977318,0.0981995724333,0.419476549751,0.0981995724333,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.066518838739
 08/06  02:00:00,0.868079639781,0.0195022055919,0.0,0.0,0.277521341577,0.083954459068,0.361475800645,0.083954459068,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581939990599
 08/06  03:00:00,0.802778060581,0.0192276877419,0.0,0.0,0.234735225941,0.0717475869063,0.306482812847,0.0717475869063,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.06060620289
 08/06  04:00:00,0.791452323644,0.0185013592638,0.0,0.0,0.205747808285,0.0634118512371,0.269159659522,0.0634118512371,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.086469466129
 08/06  05:00:00,0.955774156441,0.0206460299668,0.0,0.0,0.206118639947,0.0635273376596,0.269645977606,0.0635273376596,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201512566188
 08/06  06:00:00,1.36500603097,0.0238544573383,0.0,0.0,0.239031862715,0.073672889947,0.312704752662,0.073672889947,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.41612754545
 08/06  07:00:00,1.67317807515,0.0253471481476,0.0,0.0,0.266417125676,0.081438169158,0.347855294834,0.081438169158,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472320440492
 08/06  08:00:00,1.63320905959,0.0214295496636,0.0,0.0,0.286969014676,0.085114981535,0.372083996211,0.085114981535,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.456196237532
 08/06  09:00:00,1.61504932198,0.0182382796576,0.0,0.0,0.359209877839,0.104329407171,0.46353928501,0.104329407171,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406780655439
 08/06  10:00:00,1.65245967553,0.0186672137982,0.0,0.0,0.424363159258,0.123270175937,0.547633335196,0.123270175937,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349552425365
 08/06  11:00:00,1.72075506831,0.0186729329201,0.0,0.0,0.507629923579,0.14246483091,0.650094754489,0.14246483091,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299430988585
 08/06  12:00:00,1.77701893732,0.018358381217,0.0,0.0,0.598867373668,0.165608638883,0.764476012551,0.165608638883,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.261100556164
 08/06  13:00:00,1.82246243628,0.018993203745,0.0,0.0,0.67359906223,0.184687945048,0.858287007279,0.184687945048,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238821008742
 08/06  14:00:00,1.96129285167,0.0200626795356,0.0,0.0,0.814816508603,0.218091557919,1.03290806652,0.218091557919,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216779826792
 08/06  15:00:00,2.13138743698,0.0211779083011,0.0,0.0,0.929302935172,0.249285128496,1.17858806367,0.249285128496,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220156545738
 08/06  16:00:00,2.33519974816,0.0250497538101,0.0,0.0,0.985011045831,0.266558920833,1.25156996666,0.266558920833,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249629872212
 08/06  17:00:00,2.798487379,0.0304314474939,0.0,0.0,1.16308833745,0.31475672479,1.47784506224,0.31475672479,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310360314349
 08/06  18:00:00,2.94711948086,0.0330393670687,0.0,0.0,1.15936284344,0.310311418837,1.46967426227,0.310311418837,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371951042964
 08/06  19:00:00,2.90521540151,0.0341031237373,0.0,0.0,1.04863838793,0.294335086263,1.34297347419,0.294335086263,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386266252282
 08/06  20:00:00,2.91849025137,0.0352755437216,0.0,0.0,0.916194123458,0.266157187801,1.18235131126,0.266157187801,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352779135197
 08/06  21:00:00,2.86139739569,0.0344519901717,0.0,0.0,0.803944949478,0.238479783732,1.04242473321,0.238479783732,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308753801282
 08/06  22:00:00,2.3005556389,0.0298137823315,0.0,0.0,0.648607858318,0.19624414953,0.844852007848,0.19624414953,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245571365825
 08/06  23:00:00,1.77796193728,0.0259076220912,0.0,0.0,0.528552624354,0.159910412321,0.688463036675,0.159910412321,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175747326775
 08/06  24:00:00,1.23845227045,0.0214295496636,0.0,0.0,0.400317969402,0.122365510552,0.522683479954,0.122365510552,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998841898119
 08/07  01:00:00,0.981333362065,0.0197309704668,0.0,0.0,0.322956690718,0.0987171585083,0.421673849226,0.0987171585083,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637340066278
 08/07  02:00:00,0.857610046495,0.0195022055919,0.0,0.0,0.272457189728,0.0832806812717,0.355737871,0.0832806812717,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560735738463
