Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/07  03:00:00,0.794725930842,0.0192276877419,0.0,0.0,0.230908538571,0.0711670777378,0.302075616309,0.0711670777378,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583266738607
 08/07  04:00:00,0.788071553996,0.0185013592638,0.0,0.0,0.208758839598,0.0643417006208,0.273100540219,0.0643417006208,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818189714002
 08/07  05:00:00,0.930652822129,0.0206460299668,0.0,0.0,0.200179374086,0.0622901676843,0.262469541771,0.0622901676843,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187664360312
 08/07  06:00:00,1.32560439417,0.0238544573383,0.0,0.0,0.241404310617,0.0744088844062,0.315813195023,0.0744088844062,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384242978505
 08/07  07:00:00,1.61752696538,0.0253471481476,0.0,0.0,0.269022921689,0.0822443554758,0.351267277164,0.0822443554758,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434418710306
 08/07  08:00:00,1.56117827258,0.0214295496636,0.0,0.0,0.286349303249,0.0849437252487,0.371293028498,0.0849437252487,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417393719125
 08/07  09:00:00,1.48684839764,0.0182382796576,0.0,0.0,0.321169083083,0.094206959031,0.415376042114,0.094206959031,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371774032459
 08/07  10:00:00,1.62168977588,0.0186672137982,0.0,0.0,0.464162835681,0.133249365765,0.597412201446,0.133249365765,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319919888755
 08/07  11:00:00,1.71623540828,0.0186729329201,0.0,0.0,0.56541017214,0.157047307159,0.722457479299,0.157047307159,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275037363258
 08/07  12:00:00,1.79190739203,0.018358381217,0.0,0.0,0.663817706556,0.18440330775,0.848221014306,0.18440330775,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240054515208
 08/07  13:00:00,1.9316540952,0.018993203745,0.0,0.0,0.811945034611,0.217372130557,1.02931716517,0.217372130557,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22057054228
 08/07  14:00:00,1.98440421936,0.0200626795356,0.0,0.0,0.87245081455,0.239269525215,1.11172033976,0.239269525215,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200204493411
 08/07  15:00:00,2.17487038043,0.0211779083011,0.0,0.0,1.00399364493,0.271763172439,1.27575681737,0.271763172439,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203529708339
 08/07  16:00:00,2.33535800501,0.0250497538101,0.0,0.0,1.02680622717,0.281593466149,1.30839969332,0.281593466149,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228876321652
 08/07  17:00:00,2.652479019,0.0304314474939,0.0,0.0,1.08792534003,0.304770011563,1.39269535159,0.304770011563,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284853595227
 08/07  18:00:00,2.65774586943,0.0330393670687,0.0,0.0,0.96992159197,0.278495074647,1.24841666662,0.278495074647,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338145342735
 08/07  19:00:00,2.36161279889,0.0341031237373,0.0,0.0,0.659886844288,0.211868189421,0.871755033708,0.211868189421,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34812684435
 08/07  20:00:00,2.42188110611,0.0352755437216,0.0,0.0,0.57393603591,0.182799169332,0.756735205242,0.182799169332,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316641466278
 08/07  21:00:00,2.43023435587,0.0344519901717,0.0,0.0,0.513381891341,0.163496017028,0.676877908369,0.163496017028,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278744443772
 08/07  22:00:00,1.96688167282,0.0298137823315,0.0,0.0,0.427895764441,0.135335674684,0.563231439124,0.135335674684,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221811180394
 08/07  23:00:00,1.51670767936,0.0259076220912,0.0,0.0,0.348441720047,0.10925067071,0.457692390757,0.10925067071,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160798560112
 08/07  24:00:00,1.05252794341,0.0214295496636,0.0,0.0,0.265554056986,0.0832616060037,0.34881566299,0.0832616060037,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944013628134
 08/08  01:00:00,0.838135006124,0.0197309704668,0.0,0.0,0.211988045674,0.0664664667747,0.278454512449,0.0664664667747,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637549874635
 08/08  02:00:00,0.723527873765,0.0195022055919,0.0,0.0,0.168384566276,0.053255938964,0.22164050524,0.053255938964,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560887668762
 08/08  03:00:00,0.661558950148,0.0192276877419,0.0,0.0,0.127858208207,0.0410341446974,0.168892352904,0.0410341446974,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583429565718
 08/08  04:00:00,0.641959858738,0.0185013592638,0.0,0.0,0.0959680557276,0.0309864063437,0.126954462071,0.0309864063437,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818533542891
 08/08  05:00:00,0.790189620973,0.0206460299668,0.0,0.0,0.0921417977182,0.0297510636764,0.121892861395,0.0297510636764,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187777839532
 08/08  06:00:00,1.16950879438,0.0238544573383,0.0,0.0,0.120536098511,0.0389196709713,0.159455769483,0.0389196709713,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38450480426
 08/08  07:00:00,1.38525192205,0.0253471481476,0.0,0.0,0.0895690920302,0.0291165473932,0.118685639423,0.0291165473932,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434725304717
 08/08  08:00:00,1.31988833157,0.0214295496636,0.0,0.0,0.0980453472663,0.0316586839022,0.129704031169,0.0316586839022,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417692775449
 08/08  09:00:00,1.18672664361,0.0182382796576,0.0,0.0,0.0870471722281,0.0279390716613,0.114986243889,0.0279390716613,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372042076659
 08/08  10:00:00,1.10764890661,0.0186672137982,0.0,0.0,0.0631622876492,0.0199799159536,0.0831422036028,0.0199799159536,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320149017331
 08/08  11:00:00,1.13796520344,0.0186729329201,0.0,0.0,0.109388008385,0.0346054428337,0.143993451219,0.0346054428337,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275231186503
 08/08  12:00:00,1.13292836872,0.018358381217,0.0,0.0,0.143932093412,0.0451436719144,0.189075765327,0.0451436719144,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240220740878
 08/08  13:00:00,1.13627580657,0.018993203745,0.0,0.0,0.177969087508,0.0558212723163,0.233790359824,0.0558212723163,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220719059002
 08/08  14:00:00,1.17891633301,0.0200626795356,0.0,0.0,0.233960735476,0.0721395418523,0.306100277329,0.0721395418523,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200336669492
 08/08  15:00:00,1.25852935286,0.0211779083011,0.0,0.0,0.274608516933,0.0846740235819,0.359282540515,0.0846740235819,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203662957625
 08/08  16:00:00,1.45455813324,0.0250497538101,0.0,0.0,0.326708133233,0.100739047067,0.4274471803,0.100739047067,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229028962902
 08/08  17:00:00,1.70573557395,0.0304314474939,0.0,0.0,0.339934565757,0.105823915491,0.445758481248,0.105823915491,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285047020518
 08/08  18:00:00,1.94220978628,0.0330393670687,0.0,0.0,0.407117242514,0.125534659501,0.532651902015,0.125534659501,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338374024186
 08/08  19:00:00,2.02133761815,0.0341031237373,0.0,0.0,0.405132569171,0.126114447356,0.531247016527,0.126114447356,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348359680788
 08/08  20:00:00,2.18427108251,0.0352755437216,0.0,0.0,0.395019396672,0.123893238875,0.518912635546,0.123893238875,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316854012373
 08/08  21:00:00,2.26346473135,0.0344519901717,0.0,0.0,0.388179278926,0.121742230802,0.509921509729,0.121742230802,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278931217888
 08/08  22:00:00,1.82972894291,0.0298137823315,0.0,0.0,0.323577699812,0.102358327662,0.425936027474,0.102358327662,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221953862126
 08/08  23:00:00,1.40055911001,0.0259076220912,0.0,0.0,0.259398242559,0.0820516290538,0.341449871613,0.0820516290538,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160892509905
 08/08  24:00:00,0.947894728602,0.0214295496636,0.0,0.0,0.185166414724,0.0589716660113,0.244138080735,0.0589716660113,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944457302636
 08/09  01:00:00,0.747691997812,0.0197309704668,0.0,0.0,0.142579623624,0.0454075370552,0.187987160679,0.0454075370552,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637793309219
 08/09  02:00:00,0.652625127775,0.0195022055919,0.0,0.0,0.114314708335,0.0364059568635,0.150720665198,0.0364059568635,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561058609281
 08/09  03:00:00,0.608642187091,0.0192276877419,0.0,0.0,0.0877822459899,0.0281732322698,0.11595547826,0.0281732322698,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583630681596
 08/09  04:00:00,0.613585599698,0.0185013592638,0.0,0.0,0.0745963670796,0.0239414274723,0.0985377945519,0.0239414274723,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818957627684
 08/09  05:00:00,0.775351370222,0.0206460299668,0.0,0.0,0.0809409096026,0.0259780278546,0.106918937457,0.0259780278546,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187913512719
 08/09  06:00:00,1.15275115525,0.0238544573383,0.0,0.0,0.107633202454,0.0347546269225,0.142387829376,0.0347546269225,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384815105235
 08/09  07:00:00,1.39445955945,0.0253471481476,0.0,0.0,0.0965439806364,0.0309873375172,0.127531318154,0.0309873375172,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435087263393
 08/09  08:00:00,1.33547245544,0.0214295496636,0.0,0.0,0.109996283447,0.0349396071838,0.144935890631,0.0349396071838,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418045039854
 08/09  09:00:00,1.21405586366,0.0182382796576,0.0,0.0,0.10806029102,0.0339389064432,0.141999197463,0.0339389064432,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372358343138
 08/09  10:00:00,1.14958201964,0.0186672137982,0.0,0.0,0.0951782090941,0.0296250241626,0.124803233257,0.0296250241626,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320421100703
 08/09  11:00:00,1.22589509845,0.0186729329201,0.0,0.0,0.177434677846,0.0542582765723,0.231692954418,0.0542582765723,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275461578308
 08/09  12:00:00,1.29800110656,0.018358381217,0.0,0.0,0.272383164503,0.0815667035715,0.353949868074,0.0815667035715,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240419375976
 08/09  13:00:00,1.32761107798,0.018993203745,0.0,0.0,0.327011935152,0.0979357149895,0.424947650141,0.0979357149895,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220897040091
 08/09  14:00:00,1.41135389582,0.0200626795356,0.0,0.0,0.41517372369,0.123205308054,0.538379031743,0.123205308054,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200495477887
 08/09  15:00:00,1.73439837557,0.0211779083011,0.0,0.0,0.658686602468,0.176304589161,0.834991191629,0.176304589161,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203823329219
 08/09  16:00:00,1.89783071862,0.0250497538101,0.0,0.0,0.674538536762,0.195997702411,0.870536239173,0.195997702411,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.22921248941
 08/09  17:00:00,2.30086068041,0.0304314474939,0.0,0.0,0.808512603307,0.232140658708,1.04065326202,0.232140658708,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285277346205
 08/09  18:00:00,2.44195795121,0.0330393670687,0.0,0.0,0.797993519174,0.234136059631,1.03212957881,0.234136059631,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338644512323
 08/09  19:00:00,2.46606859699,0.0341031237373,0.0,0.0,0.750839787308,0.224862202977,0.975701990285,0.224862202977,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348635685873
 08/09  20:00:00,2.5183214342,0.0352755437216,0.0,0.0,0.651764369572,0.200947244096,0.852711613668,0.200947244096,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317105385941
 08/09  21:00:00,2.50834088381,0.0344519901717,0.0,0.0,0.575271586806,0.179305116919,0.754576703726,0.179305116919,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279152176353
 08/09  22:00:00,2.01232548698,0.0298137823315,0.0,0.0,0.462983265637,0.145381002695,0.608364268332,0.145381002695,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222122165336
 08/09  23:00:00,1.52431667138,0.0259076220912,0.0,0.0,0.353584921445,0.111511190521,0.465096111966,0.111511190521,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161003830921
 08/09  24:00:00,1.03870133973,0.0214295496636,0.0,0.0,0.254425236436,0.0804667116817,0.334891948118,0.0804667116817,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944984740052
 08/10  01:00:00,0.800199773086,0.0197309704668,0.0,0.0,0.182385817369,0.0580801138522,0.240465931222,0.0580801138522,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638083356528
 08/10  02:00:00,0.68745130335,0.0195022055919,0.0,0.0,0.140715581553,0.0448103734883,0.185525955042,0.0448103734883,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561267466598
 08/10  03:00:00,0.642502920931,0.0192276877419,0.0,0.0,0.11361283662,0.0361795986535,0.149792435273,0.0361795986535,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583868449862
 08/10  04:00:00,0.630149899803,0.0185013592638,0.0,0.0,0.0870999585046,0.0279529390097,0.115052897514,0.0279529390097,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819449599116
 08/10  05:00:00,0.774313201721,0.0206460299668,0.0,0.0,0.079920353222,0.0258046452388,0.105724998461,0.0258046452388,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188069283215
 08/10  06:00:00,1.07277515625,0.0238544573383,0.0,0.0,0.046761325414,0.015294707356,0.0620560327699,0.015294707356,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385170902846
 08/10  07:00:00,1.37233214345,0.0253471481476,0.0,0.0,0.0794810057785,0.0255077659843,0.104988771763,0.0255077659843,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435502393782
 08/10  08:00:00,1.36315012488,0.0214295496636,0.0,0.0,0.131635251776,0.0405733951349,0.172208646911,0.0405733951349,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418449953016
 08/10  09:00:00,1.33290184227,0.0182382796576,0.0,0.0,0.200893304463,0.0595873732011,0.260480677664,0.0595873732011,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372722841542
 08/10  10:00:00,1.45555929624,0.0186672137982,0.0,0.0,0.332845265465,0.0976218525976,0.430467118062,0.0976218525976,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320734492504
 08/10  11:00:00,1.57625471513,0.0186729329201,0.0,0.0,0.45304493015,0.128741465417,0.581786395567,0.128741465417,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275727753845
 08/10  12:00:00,1.65022831004,0.018358381217,0.0,0.0,0.551225374144,0.154723140711,0.705948514855,0.154723140711,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240647932672
 08/10  13:00:00,1.76920535869,0.018993203745,0.0,0.0,0.678023803012,0.188313611708,0.866337414719,0.188313611708,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22110155622
 08/10  14:00:00,2.00066931204,0.0200626795356,0.0,0.0,0.889448838037,0.238063089283,1.12751192732,0.238063089283,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200677998531
 08/10  15:00:00,2.19685876604,0.0211779083011,0.0,0.0,1.02336733723,0.273899347828,1.29726668506,0.273899347828,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20400822626
 08/10  16:00:00,2.3455128992,0.0250497538101,0.0,0.0,1.03152342116,0.286484670755,1.31800809192,0.286484670755,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229422817245
 08/10  17:00:00,2.49285086615,0.0304314474939,0.0,0.0,0.95038259239,0.281998375766,1.23238096816,0.281998375766,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285539825811
 08/10  18:00:00,2.4343600834,0.0330393670687,0.0,0.0,0.781088795817,0.243132305987,1.0242211018,0.243132305987,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338955121517
 08/10  19:00:00,2.42549945547,0.0341031237373,0.0,0.0,0.714546805415,0.220268868003,0.934815673418,0.220268868003,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348952861211
 08/10  20:00:00,2.51445509982,0.0352755437216,0.0,0.0,0.648627906767,0.199928851807,0.848556758573,0.199928851807,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317393906654
 08/10  21:00:00,2.52869815026,0.0344519901717,0.0,0.0,0.59216473276,0.182515644293,0.774680377054,0.182515644293,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279405769472
 08/10  22:00:00,2.04244830435,0.0298137823315,0.0,0.0,0.486814794157,0.151478693972,0.638293488129,0.151478693972,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222315762914
 08/10  23:00:00,1.57441560656,0.0259076220912,0.0,0.0,0.392833261886,0.122233136947,0.515066398833,0.122233136947,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161132479228
 08/10  24:00:00,1.10372636599,0.0214295496636,0.0,0.0,0.304964207549,0.0948912785123,0.399855486061,0.0948912785123,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0945599623253
 08/11  01:00:00,0.87701727775,0.0197309704668,0.0,0.0,0.241962309958,0.0752877907344,0.317250100693,0.0752877907344,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638416708458
 08/11  02:00:00,0.749497922751,0.0195022055919,0.0,0.0,0.188460602892,0.0590882924138,0.247548895306,0.0590882924138,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.056150425796
 08/11  03:00:00,0.6843605551,0.0192276877419,0.0,0.0,0.145580752297,0.0460426828324,0.191623435129,0.0460426828324,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0584134792984
 08/11  04:00:00,0.664753608401,0.0185013592638,0.0,0.0,0.113468016657,0.0361335946689,0.149601611326,0.0361335946689,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.081999954697
 08/11  05:00:00,0.820948054129,0.0206460299668,0.0,0.0,0.115617430251,0.0365662000649,0.152183630316,0.0365662000649,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188245503767
 08/11  06:00:00,1.16003332937,0.0238544573383,0.0,0.0,0.11297995311,0.0359299913663,0.148909944476,0.0359299913663,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385575164252
 08/11  07:00:00,1.4369538535,0.0253471481476,0.0,0.0,0.128497849971,0.0406409076977,0.169138757668,0.0406409076977,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.43597411793
 08/11  08:00:00,1.401600047,0.0214295496636,0.0,0.0,0.160985363271,0.0492147063103,0.210200069582,0.0492147063103,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418908452465
 08/11  09:00:00,1.35393039821,0.0182382796576,0.0,0.0,0.216787242526,0.0643103799508,0.281097622476,0.0643103799508,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373134452672
 08/11  10:00:00,1.52732471883,0.0186672137982,0.0,0.0,0.389936134359,0.111942842145,0.501878976504,0.111942842145,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321088056649
 08/11  11:00:00,1.65872203304,0.0186729329201,0.0,0.0,0.519610081166,0.144343904253,0.663953985419,0.144343904253,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276027481901
 08/11  12:00:00,1.84490851535,0.018358381217,0.0,0.0,0.70855686328,0.191814068678,0.900370931958,0.191814068678,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240905720882
 08/11  13:00:00,2.04218061344,0.018993203745,0.0,0.0,0.898498135622,0.240582619576,1.1390807552,0.240582619576,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221333470499
 08/11  14:00:00,2.30192359659,0.0200626795356,0.0,0.0,1.132681427,0.295878669251,1.42856009625,0.295878669251,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200884114146
 08/11  15:00:00,2.56096200598,0.0211779083011,0.0,0.0,1.31400680785,0.347154299085,1.66116110694,0.347154299085,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204217044327
 08/11  16:00:00,2.92034344551,0.0250497538101,0.0,0.0,1.50061665326,0.391982646046,1.8925992993,0.391982646046,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229662156166
 08/11  17:00:00,2.93672771938,0.0304314474939,0.0,0.0,1.29566305314,0.380296227967,1.67595928111,0.380296227967,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285838366082
 08/11  18:00:00,2.91897748925,0.0330393670687,0.0,0.0,1.16077063112,0.347715799056,1.50848643018,0.347715799056,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.339307198992
 08/11  19:00:00,2.77528598161,0.0341031237373,0.0,0.0,0.983488108784,0.300755254637,1.28424336342,0.300755254637,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.349311697349
 08/11  20:00:00,2.75267899101,0.0352755437216,0.0,0.0,0.830456097607,0.255997847023,1.08645394463,0.255997847023,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317720611794
 08/11  21:00:00,2.66680339514,0.0344519901717,0.0,0.0,0.695943671372,0.216554932247,0.912498603619,0.216554932247,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279692787787
 08/11  22:00:00,2.0958142752,0.0298137823315,0.0,0.0,0.525303729388,0.166136537881,0.691440267269,0.166136537881,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222534954627
 08/11  23:00:00,1.58034940947,0.0259076220912,0.0,0.0,0.395706532285,0.125149183897,0.520855716181,0.125149183897,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161276964794
 08/11  24:00:00,1.05919180381,0.0214295496636,0.0,0.0,0.269446679478,0.0858062601084,0.355252939587,0.0858062601084,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0946279466206
 08/12  01:00:00,0.729382226729,0.0197309704668,0.0,0.0,0.164863420187,0.0521425179405,0.217005938127,0.0521425179405,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352592286439
 08/12  02:00:00,0.601077855235,0.0195022055919,0.0,0.0,0.100543801329,0.0320199749456,0.132563776274,0.0320199749456,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352586525249
 08/12  03:00:00,0.549505317765,0.0192276877419,0.0,0.0,0.0656863166371,0.0209191598841,0.0866054765212,0.0209191598841,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352584170611
 08/12  04:00:00,0.496531582429,0.0185013592638,0.0,0.0,0.030771679739,0.00987672972343,0.0406484094625,0.00987672972343,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352581392543
 08/12  05:00:00,0.509624103469,0.0206460299668,0.0,0.0,0.0105039799059,0.00339210485507,0.0138960847609,0.00339210485507,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352578970803
 08/12  06:00:00,0.642504359236,0.0238544573383,0.0,0.0,0.0247424968925,0.00794169984159,0.0326841967341,0.00794169984159,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352578752387
 08/12  07:00:00,0.827419066597,0.0253471481476,0.0,0.0,0.0457195560745,0.0144596778521,0.0601792339266,0.0144596778521,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352581530019
 08/12  08:00:00,0.757444030311,0.0214295496636,0.0,0.0,0.0802697507371,0.0243253895864,0.104595140323,0.0243253895864,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352581908675
 08/12  09:00:00,0.742732165142,0.0182382796576,0.0,0.0,0.170862140209,0.0493266030531,0.220188743262,0.0493266030531,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352587970405
 08/12  10:00:00,1.0435837889,0.0186672137982,0.0,0.0,0.42484060493,0.116455908994,0.541296513924,0.116455908994,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352595783907
 08/12  11:00:00,1.21292025577,0.0186729329201,0.0,0.0,0.555232352755,0.14662937503,0.701861727786,0.14662937503,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352600414752
 08/12  12:00:00,1.45636055444,0.018358381217,0.0,0.0,0.744022087262,0.194305095372,0.938327182634,0.194305095372,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352603476292
 08/12  13:00:00,1.73605365174,0.018993203745,0.0,0.0,0.973817706303,0.248023515984,1.22184122229,0.248023515984,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352607314235
 08/12  14:00:00,1.99238846762,0.0200626795356,0.0,0.0,1.16846037927,0.297600656514,1.46606103579,0.297600656514,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.035261058168
 08/12  15:00:00,2.37896371119,0.0211779083011,0.0,0.0,1.45798438417,0.362010731024,1.8199951152,0.362010731024,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352612215574
 08/12  16:00:00,2.70027405554,0.0250497538101,0.0,0.0,1.62941858414,0.404567101261,2.0339856854,0.404567101261,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352613271381
 08/12  17:00:00,3.30872995247,0.0304314474939,0.0,0.0,1.98020945733,0.484847830173,2.4650572875,0.484847830173,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352613271634
 08/12  18:00:00,3.09485452611,0.0330393670687,0.0,0.0,1.7147953432,0.441751359887,2.15654670309,0.441751359887,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352614033485
 08/12  19:00:00,2.91826505615,0.0341031237373,0.0,0.0,1.51344464304,0.39966789752,1.91311254056,0.39966789752,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352617669679
 08/12  20:00:00,2.76922378775,0.0352755437216,0.0,0.0,1.21833842151,0.338267037467,1.55660545897,0.338267037467,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035261510992
 08/12  21:00:00,2.55213360242,0.0344519901717,0.0,0.0,0.937796977282,0.274978633101,1.21277561038,0.274978633101,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352612078211
 08/12  22:00:00,2.01325734243,0.0298137823315,0.0,0.0,0.71594949254,0.214274198972,0.930223691512,0.214274198972,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352607170201
 08/12  23:00:00,1.56502247292,0.0259076220912,0.0,0.0,0.542198713004,0.164020776757,0.70621948976,0.164020776757,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352601929531
 08/12  24:00:00,1.1225036856,0.0214295496636,0.0,0.0,0.390550852415,0.119374980065,0.509925832479,0.119374980065,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352596625014
 08/13  01:00:00,0.853493348434,0.0197309704668,0.0,0.0,0.259687541115,0.0814295597027,0.341117100817,0.0814295597027,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352591876582
 08/13  02:00:00,0.715751913398,0.0195022055919,0.0,0.0,0.188216829125,0.0590207203563,0.247237549481,0.0590207203563,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.035258937481
 08/13  03:00:00,0.644981182425,0.0192276877419,0.0,0.0,0.138613529461,0.0434673628862,0.182080892347,0.0434673628862,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352588658949
 08/13  04:00:00,0.578673458244,0.0185013592638,0.0,0.0,0.0932808006283,0.0295089069603,0.122789707589,0.0295089069603,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.035258716943
 08/13  05:00:00,0.597352814045,0.0206460299668,0.0,0.0,0.0772021895517,0.0244219085446,0.101624098096,0.0244219085446,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352585943208
 08/13  06:00:00,0.724681386861,0.0238544573383,0.0,0.0,0.0872581411651,0.0276023322928,0.114860473458,0.0276023322928,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352586261401
 08/13  07:00:00,0.910358047883,0.0253471481476,0.0,0.0,0.109152617266,0.033965058394,0.14311767566,0.033965058394,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352586925544
 08/13  08:00:00,0.8699107381,0.0214295496636,0.0,0.0,0.168216608938,0.0488448726992,0.217061481637,0.0488448726992,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352585573433
 08/13  09:00:00,0.897279393273,0.0182382796576,0.0,0.0,0.294125084941,0.0806105527972,0.374735637738,0.0806105527972,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352591306961
 08/13  10:00:00,1.38593227508,0.0186672137982,0.0,0.0,0.704298375413,0.179346115042,0.883644490455,0.179346115042,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352600880377
 08/13  11:00:00,1.53449664905,0.0186729329201,0.0,0.0,0.817986523768,0.205451145333,1.0234376691,0.205451145333,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035260493439
 08/13  12:00:00,1.76686973931,0.018358381217,0.0,0.0,0.998131807385,0.250704264929,1.24883607231,0.250704264929,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352606428243
 08/13  13:00:00,2.03330697277,0.018993203745,0.0,0.0,1.2169436328,0.30215070711,1.51909433991,0.30215070711,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352609348302
 08/13  14:00:00,2.32534299386,0.0200626795356,0.0,0.0,1.44517116899,0.353844257918,1.79901542691,0.353844257918,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352611932873
 08/13  15:00:00,2.63432576258,0.0211779083011,0.0,0.0,1.6671598267,0.408196712449,2.07535653915,0.408196712449,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352618490012
 08/13  16:00:00,2.94599773243,0.0250497538101,0.0,0.0,1.83131642719,0.448390396263,2.27970682346,0.448390396263,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352638659736
 08/13  17:00:00,3.42892363833,0.0304314474939,0.0,0.0,2.0767677265,0.508483454096,2.58525118059,0.508483454096,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352611199269
 08/13  18:00:00,3.31152458984,0.0330393670687,0.0,0.0,1.90119201783,0.472025923777,2.37321794161,0.472025923777,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352602285678
 08/13  19:00:00,3.03016704347,0.0341031237373,0.0,0.0,1.60575392762,0.419260746686,2.02501467431,0.419260746686,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352616205366
 08/13  20:00:00,2.79977037076,0.0352755437216,0.0,0.0,1.23942294731,0.347729108415,1.58715205572,0.347729108415,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352614972515
 08/13  21:00:00,2.62413890084,0.0344519901717,0.0,0.0,0.995666120316,0.289114752928,1.28478087324,0.289114752928,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352612433768
 08/13  22:00:00,2.11412792188,0.0298137823315,0.0,0.0,0.79732016908,0.233774003127,1.03109417221,0.233774003127,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352608157712
 08/13  23:00:00,1.6403861396,0.0259076220912,0.0,0.0,0.601546193141,0.180036822663,0.781583015805,0.180036822663,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.035260333586
 08/13  24:00:00,1.22583188823,0.0214295496636,0.0,0.0,0.472987194934,0.140266705268,0.613253900202,0.140266705268,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352597974043
 08/14  01:00:00,0.970072383231,0.0197309704668,0.0,0.0,0.351391715415,0.106303974411,0.457695689826,0.106303974411,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.035259633447
 08/14  02:00:00,0.815386368597,0.0195022055919,0.0,0.0,0.265665553154,0.0812058677255,0.346871420879,0.0812058677255,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352595212828
 08/14  03:00:00,0.730846892607,0.0192276877419,0.0,0.0,0.204818017952,0.0631282237769,0.267946241729,0.0631282237769,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352592266958
 08/14  04:00:00,0.672309643705,0.0185013592638,0.0,0.0,0.165435275025,0.0509903525592,0.216425627584,0.0509903525592,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352589824082
 08/14  05:00:00,0.696398099097,0.0206460299668,0.0,0.0,0.153690855796,0.0469781378155,0.200668993611,0.0469781378155,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352589838571
 08/14  06:00:00,0.825709924499,0.0238544573383,0.0,0.0,0.165347224958,0.0505408428417,0.2158880678,0.0505408428417,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352595694356
 08/14  07:00:00,1.00823161254,0.0253471481476,0.0,0.0,0.185019743329,0.055970788592,0.240990531921,0.055970788592,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352594009522
 08/14  08:00:00,0.9584858737,0.0214295496636,0.0,0.0,0.237492541486,0.0681437831723,0.305636324658,0.0681437831723,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352588499219
 08/14  09:00:00,0.998322175845,0.0182382796576,0.0,0.0,0.374473476253,0.101304705401,0.475778181654,0.101304705401,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352593693521
 08/14  10:00:00,1.39134145666,0.0186672137982,0.0,0.0,0.704990221487,0.184063351296,0.889053572783,0.184063351296,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035260187296
 08/14  11:00:00,1.57302958308,0.0186729329201,0.0,0.0,0.848786084442,0.213184426786,1.06197051123,0.213184426786,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352605853394
 08/14  12:00:00,1.87001419658,0.018358381217,0.0,0.0,1.08606365731,0.265916747367,1.35198040468,0.265916747367,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352607677301
 08/14  13:00:00,2.17992987399,0.018993203745,0.0,0.0,1.34175983477,0.32395727023,1.665717105,0.32395727023,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352610709611
 08/14  14:00:00,2.83103007176,0.0200626795356,0.0,0.0,1.88770021997,0.417002203361,2.30470242333,0.417002203361,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352612747641
 08/14  15:00:00,2.91963776086,0.0211779083011,0.0,0.0,1.90155234741,0.459115920491,2.3606682679,0.459115920491,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352621185279
 08/14  16:00:00,3.27366056074,0.0250497538101,0.0,0.0,2.10503735704,0.502334213777,2.60737157082,0.502334213777,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.035261946925
 08/14  17:00:00,3.74539730604,0.0304314474939,0.0,0.0,2.33844328537,0.563281960126,2.90172524549,0.563281960126,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352607227427
 08/14  18:00:00,3.57643999483,0.0330393670687,0.0,0.0,2.11924739374,0.518885589191,2.63813298293,0.518885589191,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352605922334
 08/14  19:00:00,3.28149436827,0.0341031237373,0.0,0.0,1.81431928959,0.462022520192,2.27634180978,0.462022520192,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352618098703
 08/14  20:00:00,2.99784158045,0.0352755437216,0.0,0.0,1.40182051653,0.383402522906,1.78522303944,0.383402522906,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035261723228
 08/14  21:00:00,2.75081280987,0.0344519901717,0.0,0.0,1.09675189356,0.314702693645,1.4114545872,0.314702693645,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352614384491
 08/14  22:00:00,2.18311748704,0.0298137823315,0.0,0.0,0.850668221533,0.2494153639,1.10008358543,0.2494153639,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352609677154
 08/14  23:00:00,1.68822849741,0.0259076220912,0.0,0.0,0.638369008228,0.191056247762,0.82942525599,0.191056247762,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352604512141
 08/14  24:00:00,1.24897458943,0.0214295496636,0.0,0.0,0.48980276993,0.146593675745,0.636396445675,0.146593675745,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352599531361
 08/15  01:00:00,1.0097301613,0.0197309704668,0.0,0.0,0.382786494009,0.11456692704,0.497353421048,0.11456692704,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352596802888
 08/15  02:00:00,0.851174112073,0.0195022055919,0.0,0.0,0.293782799448,0.0888762404134,0.382659039862,0.0888762404134,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352596457759
 08/15  03:00:00,0.760292464194,0.0192276877419,0.0,0.0,0.22776984933,0.0696218640795,0.297391713409,0.0696218640795,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.035259326602
 08/15  04:00:00,0.700310778554,0.0185013592638,0.0,0.0,0.187203991439,0.0572224198677,0.244426411306,0.0572224198677,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.035259333536
 08/15  05:00:00,0.715481300038,0.0206460299668,0.0,0.0,0.16830638625,0.0514452906651,0.219751676915,0.0514452906651,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352595014953
 08/15  06:00:00,0.843100381825,0.0238544573383,0.0,0.0,0.178667834263,0.0546109616721,0.233278795935,0.0546109616721,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352592986263
 08/15  07:00:00,1.02577596982,0.0253471481476,0.0,0.0,0.198490174809,0.0600448638607,0.258535038669,0.0600448638607,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352592514804
 08/15  08:00:00,0.974562375589,0.0214295496636,0.0,0.0,0.24998458674,0.07172823489,0.32171282163,0.07172823489,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352588548387
 08/15  09:00:00,1.02899046302,0.0182382796576,0.0,0.0,0.398611567735,0.107834842882,0.506446410616,0.107834842882,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.035259427567
 08/15  10:00:00,1.44714736137,0.0186672137982,0.0,0.0,0.750291460236,0.194567960071,0.944859420307,0.194567960071,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352602444817
 08/15  11:00:00,1.60326628437,0.0186729329201,0.0,0.0,0.872953605445,0.219253619313,1.09220722476,0.219253619313,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352605730982
 08/15  12:00:00,1.86845373127,0.018358381217,0.0,0.0,1.08431408869,0.266105915937,1.35042000463,0.266105915937,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352607024702
 08/15  13:00:00,2.14998694024,0.018993203745,0.0,0.0,1.31764043068,0.318133840227,1.63577427091,0.318133840227,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352609713001
 08/15  14:00:00,2.46561468981,0.0200626795356,0.0,0.0,1.56566343063,0.373623653486,1.93928708412,0.373623653486,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352612320261
 08/15  15:00:00,2.81264515281,0.0211779083011,0.0,0.0,1.82030303448,0.433373371792,2.25367640628,0.433373371792,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352613720921
 08/15  16:00:00,3.13497171749,0.0250497538101,0.0,0.0,1.99306484707,0.475618352609,2.46868319968,0.475618352609,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352614748112
 08/15  17:00:00,3.57260398433,0.0304314474939,0.0,0.0,2.1921869077,0.536744602543,2.72893151024,0.536744602543,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352611362773
 08/15  18:00:00,3.30615366455,0.0330393670687,0.0,0.0,1.88723061402,0.480616167616,2.36784678163,0.480616167616,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352604632482
 08/15  19:00:00,2.98340599503,0.0341031237373,0.0,0.0,1.56500630678,0.413247222946,1.97825352973,0.413247222946,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352617166741
 08/15  20:00:00,2.90294373647,0.0352755437216,0.0,0.0,1.32916008762,0.361165226865,1.69032531449,0.361165226865,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352616042048
 08/15  21:00:00,2.82623574382,0.0344519901717,0.0,0.0,1.16702648411,0.319851096426,1.48687758054,0.319851096426,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352613790632
 08/15  22:00:00,2.29356205954,0.0298137823315,0.0,0.0,0.943605562392,0.266922523422,1.21052808581,0.266922523422,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352610398277
 08/15  23:00:00,1.81369945217,0.0259076220912,0.0,0.0,0.740017955089,0.214878181915,0.954896137004,0.214878181915,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.03526052496
 08/15  24:00:00,1.4181674968,0.0214295496636,0.0,0.0,0.625976958365,0.179611654551,0.805588612916,0.179611654551,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352606932648
 08/16  01:00:00,1.19808972448,0.0197309704668,0.0,0.0,0.532827656613,0.152884173916,0.685711830528,0.152884173916,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352608339959
 08/16  02:00:00,1.04231449819,0.0195022055919,0.0,0.0,0.444678623399,0.129120470433,0.573799093832,0.129120470433,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352599779257
 08/16  03:00:00,0.91774852218,0.0192276877419,0.0,0.0,0.350074973912,0.10477228304,0.454847256952,0.10477228304,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352598410459
 08/16  04:00:00,0.832054529371,0.0185013592638,0.0,0.0,0.288804349471,0.0873655542253,0.376169903697,0.0873655542253,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352595919624
 08/16  05:00:00,0.848240984117,0.0206460299668,0.0,0.0,0.271311657849,0.0811996440335,0.352511301882,0.0811996440335,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352595606069
 08/16  06:00:00,0.974009899081,0.0238544573383,0.0,0.0,0.280298183296,0.0838892271186,0.364187410414,0.0838892271186,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352602014031
 08/16  07:00:00,1.1473336035,0.0253471481476,0.0,0.0,0.293157233086,0.0869342341877,0.380091467273,0.0869342341877,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352604565555
 08/16  08:00:00,1.07421662936,0.0214295496636,0.0,0.0,0.327418298782,0.0939483617494,0.421366660532,0.0939483617494,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352592697037
 08/16  09:00:00,1.07348143819,0.0182382796576,0.0,0.0,0.43122330866,0.11971389264,0.5509372013,0.11971389264,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352596120513
 08/16  10:00:00,1.41377021208,0.0186672137982,0.0,0.0,0.71906879784,0.192413400333,0.911482198173,0.192413400333,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352603173167
 08/16  11:00:00,1.50654626217,0.0186729329201,0.0,0.0,0.787523402282,0.207963775243,0.995487177525,0.207963775243,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352605981315
 08/16  12:00:00,1.76248602271,0.018358381217,0.0,0.0,0.991855058239,0.252597207228,1.24445226547,0.252597207228,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352607330693
 08/16  13:00:00,2.04393075987,0.018993203745,0.0,0.0,1.22545069234,0.304267360958,1.5297180533,0.304267360958,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352610085424
 08/16  14:00:00,2.32240283598,0.0200626795356,0.0,0.0,1.43882081659,0.357253972375,1.79607478897,0.357253972375,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352616733511
 08/16  15:00:00,2.64853178821,0.0211779083011,0.0,0.0,1.67856286812,0.410999272316,2.08956214044,0.410999272316,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352622733383
 08/16  16:00:00,2.90159072742,0.0250497538101,0.0,0.0,1.79067879153,0.444621392645,2.23530018418,0.444621392645,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352635002369
 08/16  17:00:00,3.36133733543,0.0304314474939,0.0,0.0,2.01688958239,0.500775137818,2.51766472021,0.500775137818,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352612774167
 08/16  18:00:00,3.19988914067,0.0330393670687,0.0,0.0,1.80250368997,0.459077499828,2.2615811898,0.459077499828,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352615312104
 08/16  19:00:00,3.04248178559,0.0341031237373,0.0,0.0,1.61546500741,0.421864078009,2.03732908541,0.421864078009,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352619515518
 08/16  20:00:00,2.90847457054,0.0352755437216,0.0,0.0,1.3309883308,0.364867684939,1.69585601574,0.364867684939,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352617370141
 08/16  21:00:00,2.7424910228,0.0344519901717,0.0,0.0,1.09271182885,0.310420910899,1.40313273975,0.310420910899,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.035261498829
 08/16  22:00:00,2.20255420717,0.0298137823315,0.0,0.0,0.867582458915,0.251937728245,1.11952018716,0.251937728245,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352610861154
 08/16  23:00:00,1.74997775194,0.0259076220912,0.0,0.0,0.689118327983,0.202056025509,0.891174353492,0.202056025509,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352606082423
 08/16  24:00:00,1.2967390397,0.0214295496636,0.0,0.0,0.527677848069,0.156482957216,0.684160805285,0.156482957216,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352600437932
 08/17  01:00:00,1.0365611508,0.0197309704668,0.0,0.0,0.402442411611,0.121741784965,0.524184196576,0.121741784965,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352598942622
 08/17  02:00:00,0.917322373857,0.0195022055919,0.0,0.0,0.345425754046,0.103381320839,0.448807074884,0.103381320839,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352598725372
 08/17  03:00:00,0.836452884136,0.0192276877419,0.0,0.0,0.286793909412,0.0867571262825,0.373551035694,0.0867571262825,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352604242599
 08/17  04:00:00,0.762207652454,0.0185013592638,0.0,0.0,0.234614264541,0.0717087674111,0.306323031952,0.0717087674111,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352595867897
 08/17  05:00:00,0.788340130829,0.0206460299668,0.0,0.0,0.224651712916,0.0679588064882,0.292610519404,0.0679588064882,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352594897973
 08/17  06:00:00,0.916800821378,0.0238544573383,0.0,0.0,0.235682683293,0.0712958395557,0.306978522849,0.0712958395557,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352600112659
 08/17  07:00:00,1.10711289307,0.0253471481476,0.0,0.0,0.261582509024,0.0782889432705,0.339871452295,0.0782889432705,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352597611018
 08/17  08:00:00,1.03873193758,0.0214295496636,0.0,0.0,0.299841964995,0.0860399910349,0.38588195603,0.0860399910349,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352592824262
 08/17  09:00:00,1.09786790488,0.0182382796576,0.0,0.0,0.452816393906,0.122507238365,0.575323632271,0.122507238365,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352596477656
 08/17  10:00:00,1.5020028389,0.0186672137982,0.0,0.0,0.792730182606,0.206984485503,0.999714668109,0.206984485503,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352604742099
