Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/17  11:00:00,1.64566206381,0.0186729329201,0.0,0.0,0.904299793819,0.230302950388,1.13460274421,0.230302950388,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352608330923
 08/17  12:00:00,1.94501203608,0.018358381217,0.0,0.0,1.14419361323,0.282784391477,1.42697800471,0.282784391477,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352610072022
 08/17  13:00:00,2.27350666183,0.018993203745,0.0,0.0,1.41713152039,0.342162134306,1.75929365469,0.342162134306,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352613091014
 08/17  14:00:00,2.59689358393,0.0200626795356,0.0,0.0,1.67165155444,0.398914249472,2.07056580391,0.398914249472,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352614063559
 08/17  15:00:00,2.87779417141,0.0211779083011,0.0,0.0,1.87208297503,0.446742327557,2.31882530258,0.446742327557,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352614943906
 08/17  16:00:00,3.1906076806,0.0250497538101,0.0,0.0,2.03798477872,0.486332725511,2.52431750423,0.486332725511,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352631333659
 08/17  17:00:00,3.65971202174,0.0304314474939,0.0,0.0,2.26835941105,0.547679785881,2.81603919693,0.547679785881,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352614870017
 08/17  18:00:00,3.63553587265,0.0330393670687,0.0,0.0,2.17758405765,0.519644923676,2.69722898133,0.519644923676,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352604716577
 08/17  19:00:00,3.24750644852,0.0341031237373,0.0,0.0,1.78303114692,0.459322542053,2.24235368898,0.459322542053,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.035262010923
 08/17  20:00:00,3.03704354445,0.0352755437216,0.0,0.0,1.43523333298,0.389191523239,1.82442485621,0.389191523239,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352618704533
 08/17  21:00:00,2.8602195989,0.0344519901717,0.0,0.0,1.18873408181,0.33212712205,1.52086120386,0.33212712205,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352616108259
 08/17  22:00:00,2.28065943396,0.0298137823315,0.0,0.0,0.930596840885,0.267028493296,1.19762533418,0.267028493296,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352611658831
 08/17  23:00:00,1.78323569715,0.0259076220912,0.0,0.0,0.714839449559,0.209592797768,0.924432247326,0.209592797768,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352606596158
 08/17  24:00:00,1.31432953382,0.0214295496636,0.0,0.0,0.541246977815,0.160504231465,0.70175120928,0.160504231465,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352601339205
 08/18  01:00:00,1.05315091889,0.0197309704668,0.0,0.0,0.416209030658,0.124565174283,0.54077420494,0.124565174283,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352596539902
 08/18  02:00:00,0.87035163374,0.0195022055919,0.0,0.0,0.307768128305,0.0940685327485,0.401836661053,0.0940685327485,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352595462517
 08/18  03:00:00,0.79880163447,0.0192276877419,0.0,0.0,0.25788760887,0.078013201081,0.335900809951,0.078013201081,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352594003364
 08/18  04:00:00,0.749465171084,0.0185013592638,0.0,0.0,0.225955414792,0.0676252399631,0.293580654755,0.0676252399631,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352594826164
 08/18  05:00:00,0.754339455602,0.0206460299668,0.0,0.0,0.198547423161,0.0600621254695,0.25860954863,0.0600621254695,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352597853434
 08/18  06:00:00,0.864731223542,0.0238544573383,0.0,0.0,0.195235999308,0.0596731345531,0.254909133861,0.0596731345531,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352598024175
 08/18  07:00:00,1.06488111917,0.0253471481476,0.0,0.0,0.229079803342,0.068560372116,0.297640175458,0.068560372116,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352592640402
 08/18  08:00:00,1.05071050325,0.0214295496636,0.0,0.0,0.311124671426,0.0867361101698,0.397860781596,0.0867361101698,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352590225374
 08/18  09:00:00,1.16140045443,0.0182382796576,0.0,0.0,0.507774330379,0.131081834649,0.638856165028,0.131081834649,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352596645653
 08/18  10:00:00,1.8262549221,0.0186672137982,0.0,0.0,1.06887225693,0.255094319024,1.32396657596,0.255094319024,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352606495554
 08/18  11:00:00,1.89593260507,0.0186729329201,0.0,0.0,1.11553317814,0.269340033861,1.384873212,0.269340033861,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352609065617
 08/18  12:00:00,2.153407426,0.018358381217,0.0,0.0,1.32030067991,0.315072755877,1.63537343579,0.315072755877,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352609660414
 08/18  13:00:00,2.42686261415,0.018993203745,0.0,0.0,1.54554785205,0.367101853044,1.91264970509,0.367101853044,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352612110303
 08/18  14:00:00,2.69760417021,0.0200626795356,0.0,0.0,1.75532440684,0.415951834281,2.17127624112,0.415951834281,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352615554285
 08/18  15:00:00,2.94319720756,0.0211779083011,0.0,0.0,1.92488009939,0.459347947312,2.38422804671,0.459347947312,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352617864179
 08/18  16:00:00,3.2294650311,0.0250497538101,0.0,0.0,2.06935146798,0.493824475182,2.56317594316,0.493824475182,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352620449416
 08/18  17:00:00,3.72635547733,0.0304314474939,0.0,0.0,2.32728951266,0.555394138732,2.88268365139,0.555394138732,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352604881399
 08/18  18:00:00,3.28723943575,0.0330393670687,0.0,0.0,1.86782783819,0.48110488089,2.34893271908,0.48110488089,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352602970011
 08/18  19:00:00,2.96518968206,0.0341031237373,0.0,0.0,1.54627833599,0.413758988496,1.96003732449,0.413758988496,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352616089503
 08/18  20:00:00,2.85416226115,0.0352755437216,0.0,0.0,1.28604164056,0.355502301184,1.64154394174,0.355502301184,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352615016198
 08/18  21:00:00,2.73868370092,0.0344519901717,0.0,0.0,1.09276453578,0.306561131332,1.39932566712,0.306561131332,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352612495919
 08/18  22:00:00,2.20277983263,0.0298137823315,0.0,0.0,0.869311984392,0.25043404475,1.11974602914,0.25043404475,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352608695867
 08/18  23:00:00,1.7310254781,0.0259076220912,0.0,0.0,0.674169451436,0.198052836464,0.8722222879,0.198052836464,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352603999982
 08/18  24:00:00,1.26905930651,0.0214295496636,0.0,0.0,0.505253254656,0.151227774668,0.656481029325,0.151227774668,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352600865691
 08/19  01:00:00,1.13295652387,0.0197309704668,0.0,0.0,0.43463323203,0.131496360746,0.566129592776,0.131496360746,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669544008094
 08/19  02:00:00,0.941681695082,0.0195022055919,0.0,0.0,0.331536823682,0.103180643752,0.434717467434,0.103180643752,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0585543875725
 08/19  03:00:00,0.848739656572,0.0192276877419,0.0,0.0,0.267970941886,0.0840397270501,0.352010668936,0.0840397270501,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0610399427923
 08/19  04:00:00,0.822964127806,0.0185013592638,0.0,0.0,0.228171420369,0.0715583101628,0.299729730531,0.0715583101628,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.087411199282
 08/19  05:00:00,0.978852810597,0.0206460299668,0.0,0.0,0.220910645537,0.0687510555713,0.289661701109,0.0687510555713,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204575496842
 08/19  06:00:00,1.344790409,0.0238544573383,0.0,0.0,0.217298693099,0.0681440055675,0.285442698666,0.0681440055675,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423173977479
 08/19  07:00:00,1.6591756033,0.0253471481476,0.0,0.0,0.248302330055,0.0772703583386,0.325572688393,0.0772703583386,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.480600575084
 08/19  08:00:00,1.59892352424,0.0214295496636,0.0,0.0,0.252792847914,0.0768740214041,0.329666869318,0.0768740214041,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464327829076
 08/19  09:00:00,1.52279790251,0.0182382796576,0.0,0.0,0.28082702463,0.0831225249076,0.363949549538,0.0831225249076,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414118971448
 08/19  10:00:00,1.66243935869,0.0186672137982,0.0,0.0,0.427811251695,0.123490828121,0.551302079816,0.123490828121,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355863363904
 08/19  11:00:00,1.74657833579,0.0186729329201,0.0,0.0,0.52223380097,0.148342412827,0.670576213797,0.148342412827,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304772796757
 08/19  12:00:00,1.83489625414,0.018358381217,0.0,0.0,0.640057183542,0.17769842029,0.817755603832,0.17769842029,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.2656982817
 08/19  13:00:00,2.0179239886,0.018993203745,0.0,0.0,0.828060322358,0.221580560406,1.04964088276,0.221580560406,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242928685572
 08/19  14:00:00,2.20294338903,0.0200626795356,0.0,0.0,1.00400613774,0.266887407854,1.2708935456,0.266887407854,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.22044488507
 08/19  15:00:00,2.40434041275,0.0211779083011,0.0,0.0,1.14380266194,0.304043115891,1.44784577783,0.304043115891,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223851807342
 08/19  16:00:00,2.68557463062,0.0250497538101,0.0,0.0,1.2604194176,0.337282197973,1.59770161558,0.337282197973,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253873105757
 08/19  17:00:00,3.13620214236,0.0304314474939,0.0,0.0,1.42812770298,0.382146481066,1.81027418404,0.382146481066,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315645955916
 08/19  18:00:00,3.14717163325,0.0330393670687,0.0,0.0,1.30559122089,0.357853735126,1.66344495601,0.357853735126,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.378232501617
 08/19  19:00:00,3.02701412689,0.0341031237373,0.0,0.0,1.13569937364,0.322604356674,1.45830373031,0.322604356674,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.39273472155
 08/19  20:00:00,3.01094876541,0.0352755437216,0.0,0.0,0.982911611939,0.285971945525,1.26888355746,0.285971945525,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.358705403025
 08/19  21:00:00,2.95416269602,0.0344519901717,0.0,0.0,0.873804867354,0.25619885231,1.13000371966,0.25619885231,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313940115155
 08/19  22:00:00,2.40250203208,0.0298137823315,0.0,0.0,0.727183557346,0.215644427608,0.942827984954,0.215644427608,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.24954178189
 08/19  23:00:00,1.85583799248,0.0259076220912,0.0,0.0,0.587805820254,0.175926015319,0.763731835573,0.175926015319,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178354583073
 08/19  24:00:00,1.1803850852,0.0214295496636,0.0,0.0,0.350280039594,0.113126450023,0.463406489617,0.113126450023,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101093994904
 08/20  01:00:00,0.904758619892,0.0197309704668,0.0,0.0,0.255255027244,0.0824442676543,0.337699294899,0.0824442676543,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671867947068
 08/20  02:00:00,0.761491307433,0.0195022055919,0.0,0.0,0.192296150566,0.0621129082356,0.254409058802,0.0621129082356,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586724085548
 08/20  03:00:00,0.690867582769,0.0192276877419,0.0,0.0,0.146660582227,0.0473749568548,0.194035539082,0.0473749568548,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611429988428
 08/20  04:00:00,0.671535904048,0.0185013592638,0.0,0.0,0.111969751882,0.0361683643277,0.148138116209,0.0361683643277,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0875745898456
 08/20  05:00:00,0.832962049321,0.0206460299668,0.0,0.0,0.108521068521,0.0348402371698,0.143361305691,0.0348402371698,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204985130984
 08/20  06:00:00,1.24374005373,0.0238544573383,0.0,0.0,0.139170374161,0.0443296874292,0.18350006159,0.0443296874292,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.42406625928
 08/20  07:00:00,1.54144549149,0.0253471481476,0.0,0.0,0.157101307138,0.0496932859086,0.206794593046,0.0496932859086,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481648558615
 08/20  08:00:00,1.46029281725,0.0214295496636,0.0,0.0,0.144498108814,0.0455083618346,0.190006470649,0.0455083618346,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465357520754
 08/20  09:00:00,1.34833665139,0.0182382796576,0.0,0.0,0.143499558579,0.0450598340318,0.188559392611,0.0450598340318,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.415047877251
 08/20  10:00:00,1.312704492,0.0186672137982,0.0,0.0,0.152846777236,0.0479218965604,0.200768673797,0.0479218965604,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356661903236
 08/20  11:00:00,1.42516585493,0.0186729329201,0.0,0.0,0.266386068711,0.0821018353898,0.348487904101,0.0821018353898,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.30544862559
 08/20  12:00:00,1.50224126379,0.018358381217,0.0,0.0,0.37258810191,0.111930660441,0.484518762351,0.111930660441,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.266280132833
 08/20  13:00:00,1.63518611637,0.018993203745,0.0,0.0,0.515269521664,0.151113625754,0.666383147418,0.151113625754,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243448548689
 08/20  14:00:00,1.7569693982,0.0200626795356,0.0,0.0,0.640596855013,0.183858792354,0.824455647367,0.183858792354,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220908792473
 08/20  15:00:00,1.96196282925,0.0211779083011,0.0,0.0,0.780874995483,0.224123950675,1.00499894616,0.224123950675,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224321055521
 08/20  16:00:00,2.09621121091,0.0250497538101,0.0,0.0,0.775596695124,0.232204372143,1.00780106727,0.232204372143,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.254410234353
 08/20  17:00:00,2.39766161249,0.0304314474939,0.0,0.0,0.823604223758,0.247459921226,1.07106414498,0.247459921226,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316315465105
 08/20  18:00:00,2.54414075334,0.0330393670687,0.0,0.0,0.813466592839,0.246151832421,1.05961842526,0.246151832421,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379028152461
 08/20  19:00:00,2.57970562325,0.0341031237373,0.0,0.0,0.77551541962,0.234660812531,1.01017623215,0.234660812531,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393553716067
 08/20  20:00:00,2.61767299993,0.0352755437216,0.0,0.0,0.667225207061,0.207632256327,0.874857463387,0.207632256327,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359455731623
 08/20  21:00:00,2.60521628357,0.0344519901717,0.0,0.0,0.595198185518,0.18520253387,0.780400719387,0.18520253387,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314596702982
 08/20  22:00:00,2.1191135162,0.0298137823315,0.0,0.0,0.50293600025,0.156000760405,0.658936760655,0.156000760405,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250044490316
 08/20  23:00:00,1.62779993008,0.0259076220912,0.0,0.0,0.409238567852,0.126124911712,0.535363479563,0.126124911712,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.17868487669
 08/20  24:00:00,1.11554413468,0.0214295496636,0.0,0.0,0.303864700865,0.0945470758713,0.398411776736,0.0945470758713,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101247757264
 08/21  01:00:00,0.877750601951,0.0197309704668,0.0,0.0,0.242104920557,0.0753308279527,0.31743574851,0.0753308279527,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0643893472298
 08/21  02:00:00,0.764900486626,0.0195022055919,0.0,0.0,0.200104447189,0.0624544815104,0.2625589287,0.0624544815104,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565429562775
 08/21  03:00:00,0.720701362337,0.0192276877419,0.0,0.0,0.173277221756,0.0542458355547,0.22752305731,0.0542458355547,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0588546643542
 08/21  04:00:00,0.724313794207,0.0185013592638,0.0,0.0,0.158604576124,0.0496529383908,0.208257514515,0.0496529383908,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0829042373142
 08/21  05:00:00,0.886172546829,0.0206460299668,0.0,0.0,0.163329593068,0.0512098664308,0.214539459499,0.0512098664308,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191114167283
 08/21  06:00:00,1.28053682839,0.0238544573383,0.0,0.0,0.200111469812,0.0627455444164,0.262857014228,0.0627455444164,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392131593521
 08/21  07:00:00,1.55384909262,0.0253471481476,0.0,0.0,0.212304998468,0.0660702450809,0.278375243548,0.0660702450809,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.44363287117
 08/21  08:00:00,1.46316558362,0.0214295496636,0.0,0.0,0.20157504669,0.0627366910076,0.264311737698,0.0627366910076,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.426362320964
 08/21  09:00:00,1.31035265484,0.0182382796576,0.0,0.0,0.175716024317,0.0551100519978,0.230826076315,0.0551100519978,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.379828255466
 08/21  10:00:00,1.24343931382,0.0186672137982,0.0,0.0,0.161860059808,0.0503873453418,0.212247405149,0.0503873453418,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.326834222989
 08/21  11:00:00,1.28151943635,0.0186729329201,0.0,0.0,0.215773595002,0.0661086861724,0.281882281174,0.0661086861724,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.280896589454
 08/21  12:00:00,1.29820132922,0.018358381217,0.0,0.0,0.268367892507,0.0811106723118,0.349478564819,0.0811106723118,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245090901887
 08/21  13:00:00,1.32290324439,0.018993203745,0.0,0.0,0.320142934301,0.0959093932635,0.416052327564,0.0959093932635,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225084529075
 08/21  14:00:00,1.42438528325,0.0200626795356,0.0,0.0,0.424343294941,0.123336817772,0.547680112712,0.123336817772,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204225784349
 08/21  15:00:00,1.66902001338,0.0211779083011,0.0,0.0,0.596578931407,0.169261340164,0.765840271571,0.169261340164,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.207595887091
 08/21  16:00:00,1.95614662745,0.0250497538101,0.0,0.0,0.723512254483,0.201035079713,0.924547334196,0.201035079713,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.233517303213
 08/21  17:00:00,2.31015765473,0.0304314474939,0.0,0.0,0.813310203646,0.231240128356,1.044550332,0.231240128356,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290677250541
 08/21  18:00:00,2.53844636622,0.0330393670687,0.0,0.0,0.8738000788,0.248443651003,1.1222437298,0.248443651003,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345018776335
 08/21  19:00:00,2.53131902864,0.0341031237373,0.0,0.0,0.797648518755,0.236804429046,1.0344529478,0.236804429046,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355135159999
 08/21  20:00:00,2.59671012963,0.0352755437216,0.0,0.0,0.709587366391,0.215593448318,0.925180814709,0.215593448318,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323024880337
 08/21  21:00:00,2.59899934867,0.0344519901717,0.0,0.0,0.643290485279,0.196742187146,0.840032672425,0.196742187146,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284354672507
 08/21  22:00:00,2.09864560626,0.0298137823315,0.0,0.0,0.527930856016,0.162780610452,0.690711466468,0.162780610452,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226095086482
 08/21  23:00:00,1.5984158916,0.0259076220912,0.0,0.0,0.409197216057,0.127367596048,0.536564812104,0.127367596048,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163634350999
 08/21  24:00:00,1.09584561283,0.0214295496636,0.0,0.0,0.297490394852,0.0932971616441,0.390787556496,0.0932971616441,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0957471387318
 08/22  01:00:00,0.852734116761,0.0197309704668,0.0,0.0,0.222241332113,0.0701021213521,0.292343453465,0.0701021213521,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0644651570846
 08/22  02:00:00,0.727676424083,0.0195022055919,0.0,0.0,0.171086963209,0.0541946049616,0.225281568171,0.0541946049616,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.056596254263
 08/22  03:00:00,0.6707196242,0.0192276877419,0.0,0.0,0.134608707801,0.0428724367335,0.177481144535,0.0428724367335,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.058914838993
 08/22  04:00:00,0.672535571468,0.0185013592638,0.0,0.0,0.118741203486,0.0376140977787,0.156355301265,0.0376140977787,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0830282278254
 08/22  05:00:00,0.836486152143,0.0206460299668,0.0,0.0,0.125020672101,0.0394372039429,0.164457876044,0.0394372039429,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191509356054
 08/22  06:00:00,1.23354016619,0.0238544573383,0.0,0.0,0.163634439272,0.0513223571383,0.21495679641,0.0513223571383,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.393035149143
 08/22  07:00:00,1.45777198934,0.0253471481476,0.0,0.0,0.137452631851,0.0437900318164,0.181242663668,0.0437900318164,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.444688347765
 08/22  08:00:00,1.41822653809,0.0214295496636,0.0,0.0,0.166816443745,0.0515301869765,0.218346630721,0.0515301869765,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.427388382414
 08/22  09:00:00,1.36649819176,0.0182382796576,0.0,0.0,0.220391156696,0.065658526213,0.286049682909,0.065658526213,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.380750185785
 08/22  10:00:00,1.47027393299,0.0186672137982,0.0,0.0,0.340486415992,0.0978027971666,0.438289213159,0.0978027971666,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327627034149
 08/22  11:00:00,1.6501032122,0.0186729329201,0.0,0.0,0.511325351108,0.138467983587,0.649793334696,0.138467983587,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281569311788
 08/22  12:00:00,1.81407593532,0.018358381217,0.0,0.0,0.682066486615,0.1827083794,0.864774866015,0.1827083794,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24566920679
 08/22  13:00:00,2.01198162051,0.018993203745,0.0,0.0,0.873680580119,0.230931188746,1.10461176887,0.230931188746,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225603463896
 08/22  14:00:00,2.26584524307,0.0200626795356,0.0,0.0,1.10095325875,0.287723985843,1.38867724459,0.287723985843,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204688612298
 08/22  15:00:00,2.42670604245,0.0211779083011,0.0,0.0,1.19502827783,0.3280301389,1.52305841673,0.3280301389,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208063770998
 08/22  16:00:00,2.72615455923,0.0250497538101,0.0,0.0,1.33607121456,0.357950049243,1.6940212638,0.357950049243,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234051305393
 08/22  17:00:00,3.31015009596,0.0304314474939,0.0,0.0,1.62043649596,0.423436988435,2.04387348439,0.423436988435,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.291346539381
 08/22  18:00:00,3.16176459866,0.0330393670687,0.0,0.0,1.36521455722,0.379559465442,1.74477402266,0.379559465442,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345806715918
 08/22  19:00:00,2.98814915106,0.0341031237373,0.0,0.0,1.15780692694,0.332671998575,1.49047892551,0.332671998575,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355939304718
 08/22  20:00:00,2.92161649478,0.0352755437216,0.0,0.0,0.962947833276,0.286407342959,1.24935517623,0.286407342959,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323756883953
 08/22  21:00:00,2.82642691834,0.0344519901717,0.0,0.0,0.818912782144,0.247904192297,1.06681697444,0.247904192297,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28499794017
 08/22  22:00:00,2.23092493338,0.0298137823315,0.0,0.0,0.62724525246,0.195254335573,0.822499588033,0.195254335573,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226586292036
 08/22  23:00:00,1.72347350409,0.0259076220912,0.0,0.0,0.505464890304,0.155832203767,0.661297094071,0.155832203767,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163959681519
 08/22  24:00:00,1.19264597495,0.0214295496636,0.0,0.0,0.371738738261,0.11569455913,0.487433297391,0.11569455913,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0959017599563
 08/23  01:00:00,0.938226140374,0.0197309704668,0.0,0.0,0.288095916967,0.0896593752164,0.377755292184,0.0896593752164,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645453419785
 08/23  02:00:00,0.807317196961,0.0195022055919,0.0,0.0,0.232507089729,0.0723579878703,0.304865077599,0.0723579878703,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0566535177124
 08/23  03:00:00,0.752276654666,0.0192276877419,0.0,0.0,0.197507047105,0.0614662743876,0.258973321493,0.0614662743876,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.058979692501
 08/23  04:00:00,0.73703456814,0.0185013592638,0.0,0.0,0.168029864039,0.0526926228907,0.22072248693,0.0526926228907,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0831600388325
 08/23  05:00:00,0.888969726366,0.0206460299668,0.0,0.0,0.164717802973,0.0518083957658,0.216526198739,0.0518083957658,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191924607581
 08/23  06:00:00,1.27558828578,0.0238544573383,0.0,0.0,0.194719110308,0.0613374476867,0.256056557995,0.0613374476867,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.39398350715
 08/23  07:00:00,1.56546296457,0.0253471481476,0.0,0.0,0.219499678916,0.0683267354457,0.287826414362,0.0683267354457,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.445795572303
 08/23  08:00:00,1.48691494718,0.0214295496636,0.0,0.0,0.218990233098,0.0669668436919,0.28595707679,0.0669668436919,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.428466345439
 08/23  09:00:00,1.43248992363,0.0182382796576,0.0,0.0,0.270167823204,0.0809058976047,0.351073720808,0.0809058976047,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.381717879754
 08/23  10:00:00,1.55178845137,0.0186672137982,0.0,0.0,0.401248124742,0.117724486624,0.518972611366,0.117724486624,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328458154328
 08/23  11:00:00,1.6191229601,0.0186729329201,0.0,0.0,0.480214275777,0.137894642153,0.61810891793,0.137894642153,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.282273476453
 08/23  12:00:00,1.6876444225,0.018358381217,0.0,0.0,0.574967810619,0.162770459057,0.737738269676,0.162770459057,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246274290306
 08/23  13:00:00,1.77636666609,0.018993203745,0.0,0.0,0.67808023754,0.19037438392,0.868454621459,0.19037438392,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226145656884
 08/23  14:00:00,1.88416637223,0.0200626795356,0.0,0.0,0.787696530155,0.218819028974,1.00651555913,0.218819028974,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20517142692
 08/23  15:00:00,2.12497903428,0.0211779083011,0.0,0.0,0.95811305255,0.262730681362,1.22084373391,0.262730681362,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208551445645
 08/23  16:00:00,2.4037826222,0.0250497538101,0.0,0.0,1.07604813868,0.295045579408,1.37109371809,0.295045579408,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23460691408
 08/23  17:00:00,2.78692372402,0.0304314474939,0.0,0.0,1.1895545427,0.33039317778,1.51994772048,0.33039317778,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292045931356
 08/23  18:00:00,2.81750777204,0.0330393670687,0.0,0.0,1.08995036049,0.309741885611,1.3996922461,0.309741885611,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.346631665857
 08/23  19:00:00,2.74875329426,0.0341031237373,0.0,0.0,0.968825988534,0.281415655732,1.25024164427,0.281415655732,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.356780729154
 08/23  20:00:00,2.62732561519,0.0352755437216,0.0,0.0,0.726493711678,0.227804285599,0.954297997277,0.227804285599,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324523183324
 08/23  21:00:00,2.66370480033,0.0344519901717,0.0,0.0,0.693591298699,0.20983020564,0.903421504339,0.20983020564,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.285671292256
 08/23  22:00:00,2.17836321538,0.0298137823315,0.0,0.0,0.59072026939,0.178703015248,0.769423284638,0.178703015248,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227100877437
 08/23  23:00:00,1.53795224194,0.0259076220912,0.0,0.0,0.358798420784,0.11663716465,0.475435585434,0.11663716465,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164299928008
 08/23  24:00:00,1.05094816637,0.0214295496636,0.0,0.0,0.261454638689,0.0841198698551,0.345574508544,0.0841198698551,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960627402183
 08/24  01:00:00,0.830818906104,0.0197309704668,0.0,0.0,0.205052234791,0.0652125140654,0.270264748856,0.0652125140654,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0646286510364
 08/24  02:00:00,0.72942149773,0.0195022055919,0.0,0.0,0.172747952972,0.0541620928988,0.226910045871,0.0541620928988,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567128502107
 08/24  03:00:00,0.676137720437,0.0192276877419,0.0,0.0,0.138852627742,0.0439155366925,0.182768164434,0.0439155366925,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590459153311
 08/24  04:00:00,0.676866063412,0.0185013592638,0.0,0.0,0.121872742305,0.0385449609582,0.160417703263,0.0385449609582,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0832963177706
 08/24  05:00:00,0.839913877683,0.0206460299668,0.0,0.0,0.126901851626,0.040134977813,0.167036829439,0.040134977813,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192358128198
 08/24  06:00:00,1.23358764435,0.0238544573383,0.0,0.0,0.16187030187,0.0511941514857,0.213064453355,0.0511941514857,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394974970359
 08/24  07:00:00,1.48442471763,0.0253471481476,0.0,0.0,0.156221214949,0.0494085853882,0.205629800337,0.0494085853882,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446953939388
 08/24  08:00:00,1.41953684432,0.0214295496636,0.0,0.0,0.165844067797,0.0516071236571,0.217451191454,0.0516071236571,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429594127908
 08/24  09:00:00,1.30341033612,0.0182382796576,0.0,0.0,0.169243225666,0.0517384520471,0.220981677714,0.0517384520471,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38273033534
 08/24  10:00:00,1.34838656824,0.0186672137982,0.0,0.0,0.242601677386,0.072100468685,0.314702146071,0.072100468685,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329326736492
 08/24  11:00:00,1.38722201736,0.0186729329201,0.0,0.0,0.298694695549,0.086777063097,0.385471758646,0.086777063097,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283009692993
 08/24  12:00:00,1.44194608608,0.018358381217,0.0,0.0,0.382651613223,0.108755575839,0.491407189061,0.108755575839,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246907034508
 08/24  13:00:00,1.45855182407,0.018993203745,0.0,0.0,0.426401881528,0.123670839695,0.550072721223,0.123670839695,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226712715095
 08/24  14:00:00,1.49214250037,0.0200626795356,0.0,0.0,0.473462459355,0.140524150854,0.613986610209,0.140524150854,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205676503977
 08/24  15:00:00,1.55008344335,0.0211779083011,0.0,0.0,0.497710904887,0.147725255302,0.645436160188,0.147725255302,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209063428438
 08/24  16:00:00,1.73766476793,0.0250497538101,0.0,0.0,0.540677672585,0.163713791343,0.704391463927,0.163713791343,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235191313962
 08/24  17:00:00,2.08373426277,0.0304314474939,0.0,0.0,0.629252285316,0.186773492197,0.816025777513,0.186773492197,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292778413074
 08/24  18:00:00,2.32484587313,0.0330393670687,0.0,0.0,0.700565889466,0.205600464405,0.906166353871,0.205600464405,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347495659179
 08/24  19:00:00,2.3879948786,0.0341031237373,0.0,0.0,0.686944267019,0.201657753824,0.888602020843,0.201657753824,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357661936919
 08/24  20:00:00,2.46948161277,0.0352755437216,0.0,0.0,0.609704691382,0.185947319286,0.795652010667,0.185947319286,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.325325167512
 08/24  21:00:00,2.46163301146,0.0344519901717,0.0,0.0,0.534255714961,0.166388695198,0.700644410159,0.166388695198,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.286376597565
 08/24  22:00:00,1.98736399644,0.0298137823315,0.0,0.0,0.43986759476,0.138018385629,0.57788598039,0.138018385629,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227638962741
 08/24  23:00:00,1.52091915019,0.0259076220912,0.0,0.0,0.348657611648,0.109387868754,0.458045480402,0.109387868754,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164656941292
 08/24  24:00:00,1.04668728461,0.0214295496636,0.0,0.0,0.259676257436,0.0814674314411,0.341143688878,0.0814674314411,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0962326781289
 08/25  01:00:00,0.824827343271,0.0197309704668,0.0,0.0,0.201097928041,0.0630873703455,0.264185298387,0.0630873703455,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0647165386727
 08/25  02:00:00,0.717402630573,0.0195022055919,0.0,0.0,0.163528018539,0.0513007739443,0.214828792483,0.0513007739443,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567752364412
 08/25  03:00:00,0.664856538584,0.0192276877419,0.0,0.0,0.1302117687,0.0412052314111,0.171417000111,0.0412052314111,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591158978006
 08/25  04:00:00,0.66673351462,0.0185013592638,0.0,0.0,0.114049701823,0.0360923864578,0.150142088281,0.0360923864578,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0834393839622
 08/25  05:00:00,0.827935310196,0.0206460299668,0.0,0.0,0.117436854331,0.0371681725566,0.154605026887,0.0371681725566,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192811363263
 08/25  06:00:00,1.2224019366,0.0238544573383,0.0,0.0,0.152553496406,0.0482896862082,0.200843182614,0.0482896862082,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396010533351
 08/25  07:00:00,1.51003391335,0.0253471481476,0.0,0.0,0.175074580504,0.0549553831259,0.230029963629,0.0549553831259,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.448162971816
 08/25  08:00:00,1.43380329841,0.0214295496636,0.0,0.0,0.17617274046,0.0543681174645,0.230540857925,0.0543681174645,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430770915529
 08/25  09:00:00,1.35542486164,0.0182382796576,0.0,0.0,0.209225978818,0.062713016962,0.27193899578,0.062713016962,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.383787542802
 08/25  10:00:00,1.53331010167,0.0186672137982,0.0,0.0,0.386860151558,0.11185692889,0.498717080448,0.11185692889,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.33023533554
 08/25  11:00:00,1.6609653102,0.0186729329201,0.0,0.0,0.513988400485,0.144456469784,0.658444870269,0.144456469784,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283779874212
 08/25  12:00:00,1.80130952477,0.018358381217,0.0,0.0,0.666985288647,0.183123072004,0.850108360651,0.183123072004,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247569301609
 08/25  13:00:00,1.85435964289,0.018993203745,0.0,0.0,0.739556083531,0.205730336434,0.945286419966,0.205730336434,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227306835179
 08/25  14:00:00,1.83877684179,0.0200626795356,0.0,0.0,0.747317581863,0.212772851503,0.960090433365,0.212772851503,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.206207022237
 08/25  15:00:00,1.91998031435,0.0211779083011,0.0,0.0,0.789933961091,0.224864486041,1.01479844713,0.224864486041,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209598012495
 08/25  16:00:00,2.07636210895,0.0250497538101,0.0,0.0,0.811515299707,0.230962183896,1.0424774836,0.230962183896,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235802635311
 08/25  17:00:00,2.05407222631,0.0304314474939,0.0,0.0,0.597759381951,0.18784076019,0.785600142141,0.18784076019,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293542011978
 08/25  18:00:00,2.22705335126,0.0330393670687,0.0,0.0,0.616969700018,0.190502685465,0.807472385483,0.190502685465,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.3483971057
 08/25  19:00:00,2.24094631777,0.0341031237373,0.0,0.0,0.564653669224,0.175980738498,0.740634407722,0.175980738498,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.358580989213
 08/25  20:00:00,2.3509271495,0.0352755437216,0.0,0.0,0.514854651026,0.161404854652,0.676259505678,0.161404854652,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.326163209239
 08/25  21:00:00,2.40491134697,0.0344519901717,0.0,0.0,0.490397825153,0.152788317653,0.643186142806,0.152788317653,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28711320043
 08/25  22:00:00,1.95838024288,0.0298137823315,0.0,0.0,0.418092999726,0.130245750582,0.548338750308,0.130245750582,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228202439262
 08/25  23:00:00,1.51166776943,0.0259076220912,0.0,0.0,0.341913529423,0.106507411561,0.448420940983,0.106507411561,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165030099955
 08/25  24:00:00,1.05605488072,0.0214295496636,0.0,0.0,0.26712737095,0.083206140665,0.350333511616,0.083206140665,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964104514993
 08/26  01:00:00,0.856997833095,0.0197309704668,0.0,0.0,0.220658878067,0.0687314149435,0.28939029301,0.0687314149435,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0677350097985
 08/26  02:00:00,0.757631079942,0.0195022055919,0.0,0.0,0.190744116758,0.0594141986337,0.250158315392,0.0594141986337,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0590629244742
 08/26  03:00:00,0.720780571255,0.0192276877419,0.0,0.0,0.170423021809,0.0530894899694,0.223512511778,0.0530894899694,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0615790146332
 08/26  04:00:00,0.734734584838,0.0185013592638,0.0,0.0,0.16045403932,0.0499904095593,0.21044444888,0.0499904095593,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0884669379655
 08/26  05:00:00,0.89793978851,0.0206460299668,0.0,0.0,0.156431700993,0.0491160615191,0.205547762512,0.0491160615191,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.207776413351
 08/26  06:00:00,1.33014049295,0.0238544573383,0.0,0.0,0.200546354665,0.0629783379419,0.263524692607,0.0629783379419,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.430442067486
 08/26  07:00:00,1.62368143133,0.0253471481476,0.0,0.0,0.214629375207,0.0669097766558,0.281539151862,0.0669097766558,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.489139939642
 08/26  08:00:00,1.52934234302,0.0214295496636,0.0,0.0,0.191526559375,0.060171789812,0.251698349187,0.060171789812,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.472715167984
 08/26  09:00:00,1.39081835102,0.0182382796576,0.0,0.0,0.170746149442,0.0536551129111,0.224401262354,0.0536551129111,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.421687707134
 08/26  10:00:00,1.31466741285,0.0186672137982,0.0,0.0,0.150175942859,0.0468464640692,0.197022406929,0.0468464640692,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362371090957
 08/26  11:00:00,1.32090366968,0.0186729329201,0.0,0.0,0.182455416064,0.0569382132405,0.239393629305,0.0569382132405,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.31028071514
 08/26  12:00:00,1.28525371497,0.018358381217,0.0,0.0,0.200710737167,0.0626610801103,0.263371817277,0.0626610801103,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.270439529091
 08/26  13:00:00,1.27600940775,0.018993203745,0.0,0.0,0.231797523752,0.0716932758016,0.303490799553,0.0716932758016,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247164187938
 08/26  14:00:00,1.27242406363,0.0200626795356,0.0,0.0,0.257073399145,0.0795229270964,0.336596326242,0.0795229270964,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.22422277903
 08/26  15:00:00,1.32056635561,0.0211779083011,0.0,0.0,0.275141172909,0.0851187678811,0.36025994079,0.0851187678811,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227663587243
 08/26  16:00:00,1.47515192055,0.0250497538101,0.0,0.0,0.291770783325,0.0911341507419,0.382904934067,0.0911341507419,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258247077199
 08/26  17:00:00,1.71022048737,0.0304314474939,0.0,0.0,0.288139879289,0.090701717951,0.37884159724,0.090701717951,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321096887731
 08/26  18:00:00,1.95264139202,0.0330393670687,0.0,0.0,0.352346205725,0.110088546214,0.462434751939,0.110088546214,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.384712464455
 08/26  19:00:00,2.04849060965,0.0341031237373,0.0,0.0,0.360480672416,0.112629334286,0.473110006702,0.112629334286,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399404927913
 08/26  20:00:00,2.21489692909,0.0352755437216,0.0,0.0,0.354845286711,0.111875038733,0.466720325444,0.111875038733,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364816798726
 08/26  21:00:00,2.30417686852,0.0344519901717,0.0,0.0,0.361159613458,0.113509911738,0.474669525196,0.113509911738,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319288482119
 08/26  22:00:00,1.89129255121,0.0298137823315,0.0,0.0,0.325760803831,0.101762505303,0.427523309134,0.101762505303,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253636976845
 08/26  23:00:00,1.44975036894,0.0259076220912,0.0,0.0,0.270469827381,0.0844841238765,0.354953951258,0.0844841238765,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181044843852
 08/26  24:00:00,0.97899435626,0.0214295496636,0.0,0.0,0.198344231545,0.0624211129275,0.260765344473,0.0624211129275,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102344411108
 08/27  01:00:00,0.785039265716,0.0197309704668,0.0,0.0,0.165303528408,0.0520228081134,0.217326336521,0.0520228081134,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.067840398908
 08/27  02:00:00,0.691691030033,0.0195022055919,0.0,0.0,0.1400628699,0.044080491978,0.184143361878,0.044080491978,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591378280791
 08/27  03:00:00,0.665694622178,0.0192276877419,0.0,0.0,0.128042611894,0.0403002855649,0.168342897459,0.0403002855649,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0616626798743
 08/27  04:00:00,0.686100296238,0.0185013592638,0.0,0.0,0.122936908073,0.0387015487526,0.161638456826,0.0387015487526,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0886386414189
 08/27  05:00:00,0.892753457169,0.0206460299668,0.0,0.0,0.152589283528,0.0472343010564,0.199823584585,0.0472343010564,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208314259938
 08/27  06:00:00,1.32167157,0.0238544573383,0.0,0.0,0.193371687892,0.0604552006493,0.253826888541,0.0604552006493,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431670948603
 08/27  07:00:00,1.62798778431,0.0253471481476,0.0,0.0,0.217145813823,0.0672549925558,0.284400806379,0.0672549925558,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490584638101
 08/27  08:00:00,1.55799124939,0.0214295496636,0.0,0.0,0.213374917549,0.0655540045332,0.278928922083,0.0655540045332,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.474133501465
 08/27  09:00:00,1.44135672965,0.0182382796576,0.0,0.0,0.209841297513,0.063818917197,0.27366021471,0.063818917197,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422967133413
 08/27  10:00:00,1.37707596305,0.0186672137982,0.0,0.0,0.197587985441,0.0607418286982,0.258329814139,0.0607418286982,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363472233946
 08/27  11:00:00,1.37075771416,0.0186729329201,0.0,0.0,0.220590168554,0.0677257960506,0.288315964605,0.0677257960506,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311212424321
 08/27  12:00:00,1.34629879494,0.018358381217,0.0,0.0,0.247480619099,0.0761345156402,0.323615134739,0.0761345156402,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.271241291596
 08/27  13:00:00,1.33724562117,0.018993203745,0.0,0.0,0.278367974951,0.0856426866514,0.364010661602,0.0856426866514,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.24788053931
 08/27  14:00:00,1.34812349859,0.0200626795356,0.0,0.0,0.315048010977,0.0966077797741,0.411655790751,0.0966077797741,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224862749479
 08/27  15:00:00,1.40458881961,0.0211779083011,0.0,0.0,0.339255308217,0.104382552143,0.443637860361,0.104382552143,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.228308131672
 08/27  16:00:00,1.57144873582,0.0250497538101,0.0,0.0,0.365162841111,0.113298562978,0.478461404089,0.113298562978,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258987422447
 08/27  17:00:00,1.84164109851,0.0304314474939,0.0,0.0,0.388742659177,0.120597390085,0.509340049262,0.120597390085,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.322019046848
 08/27  18:00:00,2.0614228804,0.0330393670687,0.0,0.0,0.435135273204,0.13498375001,0.570119023214,0.13498375001,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.385809681562
 08/27  19:00:00,2.12064798351,0.0341031237373,0.0,0.0,0.413622147904,0.130517622683,0.544139770587,0.130517622683,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.400532537894
