Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/27  20:00:00,2.27994546841,0.0352755437216,0.0,0.0,0.403190765298,0.127544848417,0.530735613714,0.127544848417,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.365850049783
 08/27  21:00:00,2.36922047649,0.0344519901717,0.0,0.0,0.410386377511,0.128422166213,0.538808543724,0.128422166213,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320193071565
 08/27  22:00:00,1.95168157113,0.0298137823315,0.0,0.0,0.371949135943,0.11527020172,0.487219337664,0.11527020172,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.254329968236
 08/27  23:00:00,1.49982282324,0.0259076220912,0.0,0.0,0.308878199571,0.0956929801585,0.404571179729,0.0956929801585,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181500069681
 08/27  24:00:00,1.03613954216,0.0214295496636,0.0,0.0,0.242556554747,0.0751424237793,0.317698978527,0.0751424237793,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102555962956
 08/28  01:00:00,0.826794065543,0.0197309704668,0.0,0.0,0.202992151429,0.0628737844061,0.265865935835,0.0628737844061,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0650026234961
 08/28  02:00:00,0.737962179083,0.0195022055919,0.0,0.0,0.179576231318,0.0556087978182,0.235185029137,0.0556087978182,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0569785482981
 08/28  03:00:00,0.711441835638,0.0192276877419,0.0,0.0,0.166288191848,0.0514866936595,0.217774885508,0.0514866936595,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593433094583
 08/28  04:00:00,0.724092124127,0.0185013592638,0.0,0.0,0.158088301638,0.0489471241025,0.207035425741,0.0489471241025,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0839046560084
 08/28  05:00:00,0.882943045244,0.0206460299668,0.0,0.0,0.158571091062,0.0495686874914,0.208139778553,0.0495686874914,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194284346644
 08/28  06:00:00,1.2686964291,0.0238544573383,0.0,0.0,0.185713969257,0.0580578851259,0.243771854383,0.0580578851259,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.39937635408
 08/28  07:00:00,1.58046236206,0.0253471481476,0.0,0.0,0.226415550113,0.0701115258399,0.296527075953,0.0701115258399,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452094308201
 08/28  08:00:00,1.48877839365,0.0214295496636,0.0,0.0,0.21551068814,0.066178637471,0.281689325611,0.066178637471,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.434597543081
 08/28  09:00:00,1.38723112406,0.0182382796576,0.0,0.0,0.230695855173,0.0696135408662,0.300309396039,0.0696135408662,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38722340496
 08/28  10:00:00,1.47098344126,0.0186672137982,0.0,0.0,0.334243414569,0.0991976952022,0.433441109771,0.0991976952022,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.333184645814
 08/28  11:00:00,1.51551581543,0.0186729329201,0.0,0.0,0.394337997587,0.11615776974,0.510495767327,0.11615776974,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286279482385
 08/28  12:00:00,1.55003665952,0.018358381217,0.0,0.0,0.461730362811,0.134956752878,0.59668711569,0.134956752878,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.249717681313
 08/28  13:00:00,1.610620477,0.018993203745,0.0,0.0,0.541630255369,0.157991486047,0.699621741416,0.157991486047,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22923234784
 08/28  14:00:00,1.67102821134,0.0200626795356,0.0,0.0,0.612081453939,0.178545273247,0.790626727185,0.178545273247,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.207922097966
 08/28  15:00:00,1.84936514854,0.0211779083011,0.0,0.0,0.73298266735,0.209466150669,0.942448818019,0.209466150669,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211332475797
 08/28  16:00:00,2.13041107571,0.0250497538101,0.0,0.0,0.853696830186,0.240850331632,1.09454716182,0.240850331632,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.237781923859
 08/28  17:00:00,2.45031238715,0.0304314474939,0.0,0.0,0.920348559333,0.259006180177,1.17935473951,0.259006180177,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296027575454
 08/28  18:00:00,2.61903626352,0.0330393670687,0.0,0.0,0.931210442095,0.265311164064,1.19652160616,0.265311164064,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351330797284
 08/28  19:00:00,2.59144565177,0.0341031237373,0.0,0.0,0.840836943529,0.247306486361,1.08814342989,0.247306486361,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361571301048
 08/28  20:00:00,2.62338964192,0.0352755437216,0.0,0.0,0.726143960611,0.219854634529,0.94599859514,0.219854634529,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.328886612188
 08/28  21:00:00,2.59895271751,0.0344519901717,0.0,0.0,0.639119032815,0.195715405119,0.834834437933,0.195715405119,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.289506275841
 08/28  22:00:00,2.09173870373,0.0298137823315,0.0,0.0,0.519517466799,0.160353236306,0.679870703105,0.160353236306,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230028947318
 08/28  23:00:00,1.58298314651,0.0259076220912,0.0,0.0,0.39536060248,0.123166275848,0.518526878328,0.123166275848,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166239539687
 08/28  24:00:00,1.05866006368,0.0214295496636,0.0,0.0,0.267643561878,0.0847219992007,0.352365561079,0.0847219992007,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0969835849964
 08/29  01:00:00,0.81746207636,0.0197309704668,0.0,0.0,0.19478230728,0.0616511741773,0.256433481457,0.0616511741773,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0651030886912
 08/29  02:00:00,0.684430856484,0.0195022055919,0.0,0.0,0.137702555339,0.0438799539977,0.181582509336,0.0438799539977,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570497454986
 08/29  03:00:00,0.621000387867,0.0192276877419,0.0,0.0,0.0963231758642,0.0309303609567,0.127253536821,0.0309303609567,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594232103739
 08/29  04:00:00,0.602083046523,0.0185013592638,0.0,0.0,0.0641414360375,0.0207199566051,0.0848613926426,0.0207199566051,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0840696115025
 08/29  05:00:00,0.738544709307,0.0206460299668,0.0,0.0,0.0477024276302,0.0155124966085,0.0632149242387,0.0155124966085,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194810865022
 08/29  06:00:00,1.07074696425,0.0238544573383,0.0,0.0,0.033668518688,0.0109491808233,0.0446176995114,0.0109491808233,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.400581044097
 08/29  07:00:00,1.33027127142,0.0253471481476,0.0,0.0,0.0339031221949,0.0110260667557,0.0449291889506,0.0110260667557,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453501104562
 08/29  08:00:00,1.32398646246,0.0214295496636,0.0,0.0,0.0880892886728,0.02743874151,0.115528030183,0.02743874151,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.435966907322
 08/29  09:00:00,1.27948254626,0.0182382796576,0.0,0.0,0.146845461502,0.0444840846268,0.191329546129,0.0444840846268,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388454677074
 08/29  10:00:00,1.41180749492,0.0186672137982,0.0,0.0,0.288359510609,0.0848478633923,0.373207374001,0.0848478633923,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.334242435244
 08/29  11:00:00,1.52327866729,0.0186729329201,0.0,0.0,0.401850999061,0.115511318809,0.51736231787,0.115511318809,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287175783702
 08/29  12:00:00,1.70287868601,0.018358381217,0.0,0.0,0.585846543238,0.16291194708,0.748758490318,0.16291194708,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250488333181
 08/29  13:00:00,1.90528885597,0.018993203745,0.0,0.0,0.779585694664,0.21401340461,0.993599099274,0.21401340461,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229923368949
 08/29  14:00:00,2.16093988776,0.0200626795356,0.0,0.0,1.00898307887,0.270939932052,1.27992301092,0.270939932052,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.208537490654
 08/29  15:00:00,2.4892797239,0.0211779083011,0.0,0.0,1.25104525419,0.330695294081,1.58174054827,0.330695294081,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211955320909
 08/29  16:00:00,2.78682796327,0.0250497538101,0.0,0.0,1.38434298549,0.365909702235,1.75025268773,0.365909702235,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238493285509
 08/29  17:00:00,3.25848380288,0.0304314474939,0.0,0.0,1.57138524608,0.415248715971,1.98663396205,0.415248715971,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296919768636
 08/29  18:00:00,3.15837266798,0.0330393670687,0.0,0.0,1.35750282761,0.377304643812,1.73480747142,0.377304643812,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.35238133648
 08/29  19:00:00,2.99295982121,0.0341031237373,0.0,0.0,1.15904595999,0.329538974724,1.48858493471,0.329538974724,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.362643965664
 08/29  20:00:00,2.87209423681,0.0352755437216,0.0,0.0,0.918988301265,0.274738293676,1.19372659494,0.274738293676,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.329863207286
 08/29  21:00:00,2.72101890357,0.0344519901717,0.0,0.0,0.730751649206,0.225290768349,0.956042417555,0.225290768349,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290364482281
 08/29  22:00:00,2.15457261091,0.0298137823315,0.0,0.0,0.565723826931,0.176325384014,0.742049210946,0.176325384014,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230684346661
 08/29  23:00:00,1.62046330014,0.0259076220912,0.0,0.0,0.42295518608,0.132618244584,0.555573430664,0.132618244584,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166673140986
 08/29  24:00:00,1.09099061133,0.0214295496636,0.0,0.0,0.292105137778,0.0923852282093,0.384490365987,0.0923852282093,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0971893277404
 08/30  01:00:00,0.840347725294,0.0197309704668,0.0,0.0,0.212124791582,0.0670886433542,0.279213434936,0.0670886433542,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652087841461
 08/30  02:00:00,0.707441064212,0.0195022055919,0.0,0.0,0.1552728027,0.0492448706652,0.204517673365,0.0492448706652,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.057124789198
 08/30  03:00:00,0.645894884339,0.0192276877419,0.0,0.0,0.115335435026,0.0367281570436,0.152063592069,0.0367281570436,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595076515974
 08/30  04:00:00,0.625882237849,0.0185013592638,0.0,0.0,0.0821298320032,0.0263579145837,0.108487746587,0.0263579145837,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0842424488848
 08/30  05:00:00,0.767753388504,0.0206460299668,0.0,0.0,0.0694520632927,0.0224246694633,0.091876732756,0.0224246694633,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195357735702
 08/30  06:00:00,1.10408172247,0.0238544573383,0.0,0.0,0.0579821533191,0.0187211785087,0.0767033318278,0.0187211785087,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.401830170002
 08/30  07:00:00,1.42748096722,0.0253471481476,0.0,0.0,0.106700135834,0.0339797378287,0.140679873663,0.0339797378287,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.454960115653
 08/30  08:00:00,1.36442049848,0.0214295496636,0.0,0.0,0.118130227161,0.0364122518375,0.154542478999,0.0364122518375,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437386494528
 08/30  09:00:00,1.33385064464,0.0182382796576,0.0,0.0,0.188504642069,0.0559179970116,0.24442263908,0.0559179970116,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.389729682494
 08/30  10:00:00,1.50858861419,0.0186672137982,0.0,0.0,0.364311845076,0.104581942623,0.468893787699,0.104581942623,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.335337140811
 08/30  11:00:00,1.60438460037,0.0186729329201,0.0,0.0,0.466780182796,0.130760347242,0.597540530038,0.130760347242,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28810350461
 08/30  12:00:00,1.75911878942,0.018358381217,0.0,0.0,0.630818180608,0.173383101966,0.804201282574,0.173383101966,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.251285644332
 08/30  13:00:00,1.9383176402,0.018993203745,0.0,0.0,0.807356173276,0.218557121996,1.02591329527,0.218557121996,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230637957178
 08/30  14:00:00,2.14906159674,0.0200626795356,0.0,0.0,1.0006845442,0.26672361705,1.26740816125,0.26672361705,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209174049303
 08/30  15:00:00,2.4207262725,0.0211779083011,0.0,0.0,1.19591433139,0.316629244676,1.51254357607,0.316629244676,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212598841713
 08/30  16:00:00,2.69646748566,0.0250497538101,0.0,0.0,1.31246617628,0.346692471301,1.65915864758,0.346692471301,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239226848042
 08/30  17:00:00,3.09676366617,0.0304314474939,0.0,0.0,1.43680131111,0.387191414621,1.82399272573,0.387191414621,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297840868256
 08/30  18:00:00,3.09044439529,0.0330393670687,0.0,0.0,1.30548577825,0.360305552951,1.6657913312,0.360305552951,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353469204004
 08/30  19:00:00,2.92609454929,0.0341031237373,0.0,0.0,1.10424276255,0.31636785736,1.42061061991,0.31636785736,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363753008551
 08/30  20:00:00,2.85454452654,0.0352755437216,0.0,0.0,0.905936955975,0.269229817589,1.17516677356,0.269229817589,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330873318384
 08/30  21:00:00,2.75239493318,0.0344519901717,0.0,0.0,0.757389085125,0.229141545141,0.986530630266,0.229141545141,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291252299185
 08/30  22:00:00,2.20410356202,0.0298137823315,0.0,0.0,0.605751074043,0.18515106243,0.790902136473,0.18515106243,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.23136237224
 08/30  23:00:00,1.67217328005,0.0259076220912,0.0,0.0,0.463872453991,0.142961955075,0.606834409066,0.142961955075,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167122142487
 08/30  24:00:00,1.14610196313,0.0214295496636,0.0,0.0,0.335117421286,0.104271088226,0.439388509512,0.104271088226,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974025360156
 08/31  01:00:00,0.898361823414,0.0197309704668,0.0,0.0,0.257116361265,0.0800014050844,0.33711776635,0.0800014050844,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0653185508533
 08/31  02:00:00,0.771634487564,0.0195022055919,0.0,0.0,0.204883485867,0.063749367196,0.268632853063,0.063749367196,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572030328522
 08/31  03:00:00,0.709641387315,0.0192276877419,0.0,0.0,0.164231077936,0.0514913148015,0.215722392738,0.0514913148015,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595953539052
 08/31  04:00:00,0.705202221863,0.0185013592638,0.0,0.0,0.142843146748,0.0447853998402,0.187628546588,0.0447853998402,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844216328977
 08/31  05:00:00,0.868133819251,0.0206460299668,0.0,0.0,0.145936442628,0.045755054969,0.191691497597,0.045755054969,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195923401608
 08/31  06:00:00,1.26660198841,0.0238544573383,0.0,0.0,0.181140139241,0.0567921715509,0.237932310791,0.0567921715509,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.403121456981
 08/31  07:00:00,1.55647936481,0.0253471481476,0.0,0.0,0.204529344594,0.0636403797441,0.268169724338,0.0636403797441,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456468662567
 08/31  08:00:00,1.47298986147,0.0214295496636,0.0,0.0,0.20039168012,0.0612525972856,0.261644277406,0.0612525972856,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.438854059111
 08/31  09:00:00,1.39068618196,0.0182382796576,0.0,0.0,0.230844269095,0.0690967956069,0.299941064702,0.0690967956069,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.391046794197
 08/31  10:00:00,1.49569731118,0.0186672137982,0.0,0.0,0.351571564112,0.103299990549,0.454871554661,0.103299990549,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336468070844
 08/31  11:00:00,1.58527467875,0.0186729329201,0.0,0.0,0.447489524044,0.129982660227,0.577472184271,0.129982660227,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289061928764
 08/31  12:00:00,1.73999436635,0.018358381217,0.0,0.0,0.612395293741,0.171857765048,0.78425305879,0.171857765048,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.252109445048
 08/31  13:00:00,1.84324263639,0.018993203745,0.0,0.0,0.726280436998,0.203819523162,0.93009996016,0.203819523162,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231376288486
 08/31  14:00:00,2.00774564871,0.0200626795356,0.0,0.0,0.88329117566,0.242143353202,1.12543452886,0.242143353202,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209831733662
 08/31  15:00:00,2.1884758449,0.0211779083011,0.0,0.0,1.00245016591,0.277178103722,1.27962826963,0.277178103722,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213263720546
 08/31  16:00:00,2.3949093724,0.0250497538101,0.0,0.0,1.05951219064,0.297329179193,1.35684136984,0.297329179193,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239986012529
 08/31  17:00:00,2.72056686113,0.0304314474939,0.0,0.0,1.12672368696,0.320120135664,1.44684382263,0.320120135664,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298792966316
 08/31  18:00:00,2.77452115993,0.0330393670687,0.0,0.0,1.04703209058,0.301712890334,1.34874498091,0.301712890334,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354592318934
 08/31  19:00:00,2.66527507964,0.0341031237373,0.0,0.0,0.893610451213,0.265034969363,1.15864542058,0.265034969363,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.364898738231
 08/31  20:00:00,2.62389475365,0.0352755437216,0.0,0.0,0.721202351302,0.222271199576,0.943473550879,0.222271199576,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331916768178
 08/31  21:00:00,2.56962854908,0.0344519901717,0.0,0.0,0.612321662554,0.190525554215,0.802847216769,0.190525554215,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292169328576
 08/31  22:00:00,2.06569855695,0.0298137823315,0.0,0.0,0.496931364159,0.154865620856,0.651796985015,0.154865620856,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.232062518629
 08/31  23:00:00,1.57385824943,0.0259076220912,0.0,0.0,0.387198626236,0.12085696027,0.508055586505,0.12085696027,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167585934425
 08/31  24:00:00,1.08113033627,0.0214295496636,0.0,0.0,0.285076904465,0.0891194920655,0.374196396531,0.0891194920655,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0976230221321
 09/01  01:00:00,0.849552829159,0.0198201499944,0.0,0.0,0.217302932442,0.0680356148753,0.285338547317,0.0680356148753,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654316200429
 09/01  02:00:00,0.729936635943,0.0195903511539,0.0,0.0,0.172036189458,0.0539435565606,0.225979746018,0.0539435565606,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0572830207996
 09/01  03:00:00,0.679413221713,0.0193145925452,0.0,0.0,0.140444525021,0.0441027865778,0.184547311599,0.0441027865778,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0596850155007
 09/01  04:00:00,0.675576714453,0.0185849812266,0.0,0.0,0.119471634309,0.037570882793,0.157042517102,0.037570882793,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0846050308619
 09/01  05:00:00,0.816712709734,0.0207393453564,0.0,0.0,0.104551910374,0.0333411447052,0.137893055079,0.0333411447052,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.196505256723
 09/01  06:00:00,1.19392185688,0.0239622740947,0.0,0.0,0.107267816929,0.0342064026219,0.141474219551,0.0342064026219,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.404451907246
 09/01  07:00:00,1.5023999343,0.025461711529,0.0,0.0,0.116986447177,0.0373046399773,0.154291087154,0.0373046399773,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.45802257721
 09/01  08:00:00,1.48458139878,0.0215264063852,0.0,0.0,0.163431907422,0.0497837586221,0.213215666044,0.0497837586221,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.440367009556
 09/01  09:00:00,1.44652437989,0.01832071256,0.0,0.0,0.252233271618,0.0726694924549,0.324902764073,0.0726694924549,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.392406302464
 09/01  10:00:00,1.69912695415,0.018751585386,0.0,0.0,0.498609985412,0.137847402188,0.6364573876,0.137847402188,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337635512252
 09/01  11:00:00,1.84439770002,0.018757330357,0.0,0.0,0.644436667263,0.170557125127,0.81499379239,0.170557125127,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29005144432
 09/01  12:00:00,2.05067354289,0.0184413569513,0.0,0.0,0.852857792956,0.220697499574,1.07355529253,0.220697499574,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252959977082
 09/01  13:00:00,2.31196513494,0.0190790487337,0.0,0.0,1.09934581807,0.278048722659,1.37739454073,0.278048722659,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.232138824068
 09/01  14:00:00,2.54804738802,0.0201533583131,0.0,0.0,1.31236717211,0.331934210805,1.64430138291,0.331934210805,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210511614073
 09/01  15:00:00,2.81028129306,0.0212736276606,0.0,0.0,1.50051879943,0.379516138531,1.88003493796,0.379516138531,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213951075605
 09/01  16:00:00,3.07718271486,0.0251629730363,0.0,0.0,1.60544586085,0.406052480183,2.01149834103,0.406052480183,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.24077051198
 09/01  17:00:00,3.39973227442,0.0305689907594,0.0,0.0,1.63892351713,0.43377654909,2.07270006622,0.43377654909,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.299776373295
 09/01  18:00:00,3.415399634,0.0331886975413,0.0,0.0,1.47528549379,0.399199299627,1.87448479341,0.399199299627,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.355753289202
 09/01  19:00:00,3.33717901308,0.0342572621497,0.0,0.0,1.28534528682,0.355358892805,1.64070417963,0.355358892805,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366082139411
 09/01  20:00:00,3.26950151636,0.0354349812073,0.0,0.0,1.06649039272,0.307259177492,1.37374957021,0.307259177492,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.332994678229
 09/01  21:00:00,2.86827662182,0.0346077053815,0.0,0.0,0.84048471577,0.251547459031,1.0920321748,0.251547459031,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293116651065
 09/01  22:00:00,2.28730374804,0.0299485338901,0.0,0.0,0.662127456887,0.201690545149,0.863818002037,0.201690545149,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232786077926
 09/01  23:00:00,1.75705516642,0.0260247186883,0.0,0.0,0.523679984493,0.15951972262,0.683199707112,0.15951972262,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168064879833
 09/01  24:00:00,1.25854323325,0.0215264063852,0.0,0.0,0.422372563801,0.12641289153,0.548785455331,0.12641289153,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978503531792
 09/02  01:00:00,0.988945337795,0.0198201499944,0.0,0.0,0.32013636669,0.0975211322749,0.417657498965,0.0975211322749,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0685581529559
 09/02  02:00:00,0.800198503371,0.0195903511539,0.0,0.0,0.221580915018,0.0696853024517,0.291266217469,0.0696853024517,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0596471783498
 09/02  03:00:00,0.73037938853,0.0193145925452,0.0,0.0,0.176189673166,0.0554117971642,0.23160147033,0.0554117971642,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0622316194136
 09/02  04:00:00,0.694294090234,0.0185849812266,0.0,0.0,0.127291025121,0.0405982895075,0.167889314628,0.0405982895075,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0898044535011
 09/02  05:00:00,0.853488792972,0.0207393453564,0.0,0.0,0.117604863185,0.0375077538053,0.15511261699,0.0375077538053,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.21196508545
 09/02  06:00:00,1.30208454422,0.0239622740947,0.0,0.0,0.154775442227,0.0486747705431,0.20345021277,0.0486747705431,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440013089149
 09/02  07:00:00,1.65056065424,0.025461711529,0.0,0.0,0.182430783676,0.0564969311092,0.238927714785,0.0564969311092,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500385307592
 09/02  08:00:00,1.6069522102,0.0215264063852,0.0,0.0,0.199923797333,0.0598341676349,0.259757964968,0.0598341676349,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.483758221159
 09/02  09:00:00,1.55813065154,0.01832071256,0.0,0.0,0.273451998908,0.0787777213074,0.352229720215,0.0787777213074,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431654559511
 09/02  10:00:00,1.87201570066,0.018751585386,0.0,0.0,0.570722535028,0.154398984364,0.725121519392,0.154398984364,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.370943897672
 09/02  11:00:00,1.91007687706,0.018757330357,0.0,0.0,0.630195503012,0.170503463945,0.800698966957,0.170503463945,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.317536687271
 09/02  12:00:00,2.13855296785,0.0184413569513,0.0,0.0,0.865858153762,0.224040534234,1.089898688,0.224040534234,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276685500485
 09/02  13:00:00,2.39422450621,0.0190790487337,0.0,0.0,1.11377965913,0.281680707949,1.39546036708,0.281680707949,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.252744336465
 09/02  14:00:00,2.56113117179,0.0201533583131,0.0,0.0,1.27668697254,0.322882166299,1.59956913883,0.322882166299,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229202069747
 09/02  15:00:00,2.82231399011,0.0212736276606,0.0,0.0,1.47240072543,0.363873763606,1.83627448903,0.363873763606,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.232685248726
 09/02  16:00:00,2.98218263887,0.0251629730363,0.0,0.0,1.48242750605,0.374912015126,1.85733952117,0.374912015126,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264011336592
 09/02  17:00:00,3.49462189372,0.0305689907594,0.0,0.0,1.6790906758,0.424643342055,2.10373401785,0.424643342055,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.328280110742
 09/02  18:00:00,3.5254567141,0.0331886975413,0.0,0.0,1.51956193572,0.393173546617,1.91273548234,0.393173546617,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393249364844
 09/02  19:00:00,3.35501601168,0.0342572621497,0.0,0.0,1.2395287595,0.342658606291,1.58218736579,0.342658606291,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.408191197652
 09/02  20:00:00,3.22465818473,0.0354349812073,0.0,0.0,0.969403433753,0.284775698461,1.25417913221,0.284775698461,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372866414262
 09/02  21:00:00,2.88611846429,0.0346077053815,0.0,0.0,0.801244168763,0.239806781835,1.0410509506,0.239806781835,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326332860275
 09/02  22:00:00,2.30133895772,0.0299485338901,0.0,0.0,0.631068015037,0.192249120545,0.823317135582,0.192249120545,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259028942142
 09/02  23:00:00,1.76077193942,0.0260247186883,0.0,0.0,0.501941442671,0.152920925655,0.654862368326,0.152920925655,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.184584146284
 09/02  24:00:00,1.19929921457,0.0215264063852,0.0,0.0,0.364058959988,0.112772175349,0.476831135337,0.112772175349,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103986971415
 09/03  01:00:00,0.919647119267,0.0198201499944,0.0,0.0,0.264897363623,0.0833286159046,0.348225979528,0.0833286159046,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0686914538647
 09/03  02:00:00,0.756386288336,0.0195903511539,0.0,0.0,0.187530796168,0.0598285515497,0.247359347717,0.0598285515497,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0597418330666
 09/03  03:00:00,0.689746449306,0.0193145925452,0.0,0.0,0.144698835256,0.0461640406482,0.190862875904,0.0461640406482,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0623372746165
 09/03  04:00:00,0.677743073605,0.0185849812266,0.0,0.0,0.114569320446,0.0365525590235,0.151121879469,0.0365525590235,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0900208720312
 09/03  05:00:00,0.840273199564,0.0207393453564,0.0,0.0,0.107062066868,0.0341573030972,0.141219369965,0.0341573030972,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212642739067
 09/03  06:00:00,1.23494215088,0.0239622740947,0.0,0.0,0.102100677079,0.0326587615187,0.134759438598,0.0326587615187,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.441561469982
 09/03  07:00:00,1.56025281917,0.025461711529,0.0,0.0,0.11129708949,0.0355042399516,0.146801329441,0.0355042399516,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.502203857864
 09/03  08:00:00,1.57269198249,0.0215264063852,0.0,0.0,0.17217869507,0.0515329657447,0.223711660815,0.0515329657447,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.485544297604
 09/03  09:00:00,1.52405189408,0.01832071256,0.0,0.0,0.2457446115,0.0707945326835,0.316539144184,0.0707945326835,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.433266378077
 09/03  10:00:00,1.72066443929,0.018751585386,0.0,0.0,0.446375175007,0.126009153672,0.572384328679,0.126009153672,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.372329827022
 09/03  11:00:00,1.95656674882,0.018757330357,0.0,0.0,0.672114311759,0.173901328475,0.846015640234,0.173901328475,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.318709885757
 09/03  12:00:00,2.21393227597,0.0184413569513,0.0,0.0,0.929258684825,0.235009390387,1.16426807521,0.235009390387,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.277695421386
 09/03  13:00:00,2.55895354774,0.0190790487337,0.0,0.0,1.25602112219,0.30326614277,1.55928726496,0.30326614277,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253646480112
 09/03  14:00:00,2.60244985738,0.0201533583131,0.0,0.0,1.30902762563,0.331055684281,1.64008330991,0.331055684281,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230006584261
 09/03  15:00:00,2.39174659615,0.0212736276606,0.0,0.0,1.09557060192,0.309326620332,1.40489722226,0.309326620332,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.233495121545
 09/03  16:00:00,2.42600571108,0.0251629730363,0.0,0.0,1.00941598305,0.290817380753,1.3002333638,0.290817380753,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264940566177
 09/03  17:00:00,2.69607932542,0.0305689907594,0.0,0.0,1.01238007167,0.291652115963,1.30403218763,0.291652115963,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329439372665
 09/03  18:00:00,2.8787373023,0.0331886975413,0.0,0.0,0.986232797578,0.278403283609,1.26463608119,0.278403283609,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.394629354189
 09/03  19:00:00,2.87496425337,0.0342572621497,0.0,0.0,0.851528310439,0.249187298971,1.10071560941,0.249187298971,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409611195728
 09/03  20:00:00,2.93778303425,0.0354349812073,0.0,0.0,0.743481201209,0.222521560186,0.966002761395,0.222521560186,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.374167634605
 09/03  21:00:00,2.70588827505,0.0346077053815,0.0,0.0,0.661644724693,0.198037126006,0.859681850699,0.198037126006,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.327471770925
 09/03  22:00:00,2.21845305397,0.0299485338901,0.0,0.0,0.569189177004,0.170369399743,0.739558576747,0.170369399743,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259901597223
 09/03  23:00:00,1.72760115924,0.0260247186883,0.0,0.0,0.478030403021,0.143087217354,0.621117620374,0.143087217354,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.185158114052
 09/03  24:00:00,1.23417984006,0.0215264063852,0.0,0.0,0.393620802093,0.117823932851,0.511444734944,0.117823932851,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.104253997298
 09/04  01:00:00,0.946925338334,0.0198201499944,0.0,0.0,0.291921067487,0.0904296225057,0.382350689992,0.0904296225057,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0657919865433
 09/04  02:00:00,0.504313241089,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0576393719644
 09/04  03:00:00,0.4956067371,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0604258424863
 09/04  04:00:00,0.519656607941,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0857274414518
 09/04  05:00:00,0.681510482128,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199196084196
 09/04  06:00:00,1.05745576111,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.409460031031
 09/04  07:00:00,1.35395627193,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.463870001989
 09/04  08:00:00,1.27719771425,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.446198991075
 09/04  09:00:00,1.12696416087,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.397748847517
 09/04  10:00:00,1.06718683458,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.342152780277
 09/04  11:00:00,1.03287868268,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.293526219372
 09/04  12:00:00,1.12394624447,0.0184413569513,0.0,0.0,0.110400892233,0.0337230181509,0.144123910384,0.0337230181509,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255664060812
 09/04  13:00:00,1.28671812344,0.0190790487337,0.0,0.0,0.268807188732,0.0809174283249,0.349724617057,0.0809174283249,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234561736232
 09/04  14:00:00,1.45752777392,0.0201533583131,0.0,0.0,0.427734206119,0.123889533729,0.551623739848,0.123889533729,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212669643037
 09/04  15:00:00,1.69605603591,0.0212736276606,0.0,0.0,0.594874607681,0.168753529005,0.763628136686,0.168753529005,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216132619727
 09/04  16:00:00,1.95054401392,0.0251629730363,0.0,0.0,0.687356018955,0.195014811274,0.882370830229,0.195014811274,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243259321842
 09/04  17:00:00,2.31220626535,0.0305689907594,0.0,0.0,0.761502911877,0.220545508599,0.982048420477,0.220545508599,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302902009966
 09/04  18:00:00,2.48949545596,0.0331886975413,0.0,0.0,0.729315606204,0.215576504681,0.944892110884,0.215576504681,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.359441793698
 09/04  19:00:00,2.37400499432,0.0342572621497,0.0,0.0,0.513369351731,0.16039930579,0.673768657521,0.16039930579,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369843642751
 09/04  20:00:00,2.25980040637,0.0354349812073,0.0,0.0,0.270812742089,0.0898103469457,0.360623089034,0.0898103469457,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336420049412
 09/04  21:00:00,1.98306528796,0.0346077053815,0.0,0.0,0.15268060595,0.051129974223,0.203810580173,0.051129974223,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.296126911835
 09/04  22:00:00,1.48436868021,0.0299485338901,0.0,0.0,0.0438617811872,0.0147228819668,0.0585846631541,0.0147228819668,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235084348979
 09/04  23:00:00,1.0756479933,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169857413822
 09/04  24:00:00,0.711195963428,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.099288538691
 09/05  01:00:00,0.565334753061,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.066552091262
 09/05  02:00:00,0.505039668994,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0583657998691
 09/05  03:00:00,0.496308179666,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0611272850526
 09/05  04:00:00,0.520513590619,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0865844241294
 09/05  05:00:00,0.682876354114,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200561956182
 09/05  06:00:00,1.06006921658,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.412073486497
 09/05  07:00:00,1.35671515274,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.466628882797
 09/05  08:00:00,1.27955221861,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.448553495435
 09/05  09:00:00,1.1287966607,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399581347346
 09/05  10:00:00,1.06854026802,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343506213713
 09/05  11:00:00,1.03397821272,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.294625749415
 09/05  12:00:00,1.0812699592,0.0184413569513,0.0,0.0,0.0774698856683,0.0230250302444,0.100494915913,0.0230250302444,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.256616770007
 09/05  13:00:00,1.19230168657,0.0190790487337,0.0,0.0,0.197082902774,0.0573714311868,0.254454333961,0.0573714311868,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23541558246
 09/05  14:00:00,1.36789690244,0.0201533583131,0.0,0.0,0.358974968985,0.102257388048,0.461232357033,0.102257388048,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.213430154372
 09/05  15:00:00,1.59576291019,0.0212736276606,0.0,0.0,0.515707327198,0.146858770609,0.662566097807,0.146858770609,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216901532885
 09/05  16:00:00,1.85947854518,0.0251629730363,0.0,0.0,0.615240723536,0.175186856891,0.790427580427,0.175186856891,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244137102896
 09/05  17:00:00,2.27668783744,0.0305689907594,0.0,0.0,0.735939473744,0.209489279967,0.945428753712,0.209489279967,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.304003248828
 09/05  18:00:00,2.46715474416,0.0331886975413,0.0,0.0,0.713767290916,0.207484731147,0.921252022063,0.207484731147,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.360741170715
 09/05  19:00:00,2.48614957699,0.0342572621497,0.0,0.0,0.599696233894,0.184891654449,0.784587888342,0.184891654449,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371168994607
 09/05  20:00:00,2.49577028189,0.0354349812073,0.0,0.0,0.447985041174,0.147400326616,0.59538536779,0.147400326616,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.33762764617
 09/05  21:00:00,2.22282980771,0.0346077053815,0.0,0.0,0.331153955047,0.111359719349,0.442513674396,0.111359719349,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297188337358
 09/05  22:00:00,1.7216969038,0.0299485338901,0.0,0.0,0.220767428941,0.0743347669447,0.295102195886,0.0743347669447,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235895039836
 09/05  23:00:00,1.21069189192,0.0260247186883,0.0,0.0,0.100778938111,0.0339994770986,0.13477841521,0.0339994770986,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170122897238
 09/05  24:00:00,0.726570560749,0.0215264063852,0.0,0.0,0.0118322508049,0.00400465483121,0.0158369056361,0.00400465483121,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.098826230376
 09/06  01:00:00,0.565090811181,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0663081493822
 09/06  02:00:00,0.504896002933,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0582221338082
 09/06  03:00:00,0.496134994275,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0609540996608
 09/06  04:00:00,0.520571690229,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0866425237392
 09/06  05:00:00,0.683391494352,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.20107709642
 09/06  06:00:00,1.06122730988,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.4132315798
 09/06  07:00:00,1.3581844976,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.468098227658
 09/06  08:00:00,1.28106465653,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450065933356
 09/06  09:00:00,1.13024713016,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.401031816813
 09/06  10:00:00,1.0695084197,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.344474365398
 09/06  11:00:00,1.06269949519,0.018757330357,0.0,0.0,0.0215281115624,0.00633989794924,0.0278680095116,0.00633989794924,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.295479022371
 09/06  12:00:00,1.16875956627,0.0184413569513,0.0,0.0,0.145546744396,0.0414603005911,0.187007044987,0.0414603005911,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257594248011
 09/06  13:00:00,1.31038513424,0.0190790487337,0.0,0.0,0.29076410589,0.0808969596812,0.371661065571,0.0808969596812,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23629229852
 09/06  14:00:00,1.47945692457,0.0201533583131,0.0,0.0,0.447572394623,0.124438814303,0.572011208926,0.124438814303,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214211324605
 09/06  15:00:00,1.80017081744,0.0212736276606,0.0,0.0,0.68423934743,0.181944920985,0.866184268415,0.181944920985,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217691269528
 09/06  16:00:00,2.05705184568,0.0251629730363,0.0,0.0,0.776100173466,0.210999282924,0.98709945639,0.210999282924,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.24503852744
 09/06  17:00:00,2.50774304995,0.0305689907594,0.0,0.0,0.92411553412,0.251237498235,1.17535303235,0.251237498235,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305134182688
 09/06  18:00:00,2.66106308343,0.0331886975413,0.0,0.0,0.871616513942,0.242209473729,1.11382598767,0.242209473729,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.36207554438
 09/06  19:00:00,2.60282106285,0.0342572621497,0.0,0.0,0.691395423426,0.20850323106,0.899898654486,0.20850323106,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.372529714323
 09/06  20:00:00,2.39221511787,0.0354349812073,0.0,0.0,0.37090706343,0.119684099313,0.490591162743,0.119684099313,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338866687205
 09/06  21:00:00,2.19414916658,0.0346077053815,0.0,0.0,0.311980412669,0.100763726419,0.412744139088,0.100763726419,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298277231537
 09/06  22:00:00,1.77403056127,0.0299485338901,0.0,0.0,0.259794889952,0.0868093208349,0.346604210787,0.0868093208349,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.236726682413
 09/06  23:00:00,1.28607530131,0.0260247186883,0.0,0.0,0.157073063301,0.0525379155061,0.209610978807,0.0525379155061,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170673743029
 09/06  24:00:00,0.787037149651,0.0215264063852,0.0,0.0,0.0569597449008,0.0190821882551,0.0760419331559,0.0190821882551,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0990877917585
 09/07  01:00:00,0.56504264368,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0662599818816
 09/07  02:00:00,0.504906059969,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0582321908441
 09/07  03:00:00,0.496052905944,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0608720113307
 09/07  04:00:00,0.520472203042,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0865430365523
 09/07  05:00:00,0.683640850549,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.201326452618
 09/07  06:00:00,1.06242255662,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.414426826544
 09/07  07:00:00,1.35963236854,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.469546098604
 09/07  08:00:00,1.28247301312,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.451474289948
 09/07  09:00:00,1.1313505852,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.402135271853
 09/07  10:00:00,1.10089474284,0.018751585386,0.0,0.0,0.0234306558673,0.00695563115305,0.0303862870204,0.00695563115305,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.345474401514
 09/07  11:00:00,1.18472870962,0.018757330357,0.0,0.0,0.11583901752,0.0329273169746,0.148766334495,0.0329273169746,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.296609911817
 09/07  12:00:00,1.3519206994,0.0184413569513,0.0,0.0,0.291643984368,0.0775217070511,0.36916569142,0.0775217070511,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.258596734702
 09/07  13:00:00,1.55804834563,0.0190790487337,0.0,0.0,0.490931949307,0.127493488725,0.618425438032,0.127493488725,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23719113745
 09/07  14:00:00,1.76251805668,0.0201533583131,0.0,0.0,0.678200117644,0.176071355499,0.854271473142,0.176071355499,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215012192502
