Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/18  06:00:00,1.29111686312,0.0239622740947,0.0,0.0,0.159847256097,0.0503111717109,0.210158427808,0.0503111717109,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.432962705237
 09/18  07:00:00,1.59244545499,0.025461711529,0.0,0.0,0.160522188395,0.0505142658812,0.211036454277,0.0505142658812,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.491322730771
 09/18  08:00:00,1.5098912043,0.0215264063852,0.0,0.0,0.156786435063,0.0493299344608,0.206116369524,0.0493299344608,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.472776111602
 09/18  09:00:00,1.37025355028,0.01832071256,0.0,0.0,0.168259825685,0.0512669720368,0.219526797721,0.0512669720368,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.421511439208
 09/18  10:00:00,1.35227729594,0.018751585386,0.0,0.0,0.203658680045,0.0609591882243,0.264617868269,0.0609591882243,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.362625373368
 09/18  11:00:00,1.43497584234,0.018757330357,0.0,0.0,0.298421776263,0.0859715006034,0.384393276866,0.0859715006034,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.311230102168
 09/18  12:00:00,1.43999694287,0.0184413569513,0.0,0.0,0.343707137751,0.100967733745,0.444674871496,0.100967733745,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.271163798096
 09/18  13:00:00,1.62809641276,0.0190790487337,0.0,0.0,0.530550364631,0.146657714161,0.677208078791,0.146657714161,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.248456563818
 09/18  14:00:00,1.81850922809,0.0201533583131,0.0,0.0,0.711854296799,0.188370953361,0.900225250161,0.188370953361,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.225049586895
 09/18  15:00:00,1.98475715638,0.0212736276606,0.0,0.0,0.822233048146,0.2175795019,1.03981255005,0.2175795019,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22864932684
 09/18  16:00:00,2.27967837881,0.0251629730363,0.0,0.0,0.951126560023,0.246091947264,1.19721850729,0.246091947264,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.257546009674
 09/18  17:00:00,2.75657667098,0.0305689907594,0.0,0.0,1.11376761042,0.294726646459,1.40849425688,0.294726646459,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.320826579197
 09/18  18:00:00,2.81498845783,0.0331886975413,0.0,0.0,0.97869937644,0.270537516948,1.24923689339,0.270537516948,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.380590013065
 09/18  19:00:00,2.75962580163,0.0342572621497,0.0,0.0,0.802175906826,0.235648112139,1.03782401896,0.235648112139,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.391409088624
 09/18  20:00:00,2.83489965709,0.0354349812073,0.0,0.0,0.705055418907,0.211025422812,0.916080841718,0.211025422812,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.356061547449
 09/18  21:00:00,2.57607426762,0.0346077053815,0.0,0.0,0.597519467344,0.182037683683,0.779557151027,0.182037683683,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.313389320641
 09/18  22:00:00,2.05281857477,0.0299485338901,0.0,0.0,0.468673511614,0.145178386449,0.613851898063,0.145178386449,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.248267008636
 09/18  23:00:00,1.53264637535,0.0260247186883,0.0,0.0,0.341200125318,0.107340365197,0.448540490516,0.107340365197,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.178315305356
 09/18  24:00:00,1.0099024975,0.0215264063852,0.0,0.0,0.223850205177,0.0714291601978,0.295279365375,0.0714291601978,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.102715707391
 09/19  01:00:00,0.731035780472,0.0198201499944,0.0,0.0,0.12377122097,0.0404529171922,0.164224138162,0.0404529171922,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0680289805114
 09/19  02:00:00,0.607809286854,0.0195903511539,0.0,0.0,0.0768806444162,0.0251301719052,0.102010816321,0.0251301719052,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0591246014078
 09/19  03:00:00,0.571087248482,0.0193145925452,0.0,0.0,0.0560439151444,0.0181153109853,0.0741592261297,0.0181153109853,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0617471277382
 09/19  04:00:00,0.550756170879,0.0185849812266,0.0,0.0,0.0211053920805,0.00689957720682,0.0280049692873,0.00689957720682,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0888220351018
 09/19  05:00:00,0.711814792682,0.0207393453564,0.0,0.0,0.0148035565341,0.00483967024128,0.0196432267754,0.00483967024128,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.209857167975
 09/19  06:00:00,1.08300058711,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.435004857034
 09/19  07:00:00,1.38385815369,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493771883745
 09/19  08:00:00,1.36696111716,0.0215264063852,0.0,0.0,0.0463355677655,0.0145779732586,0.0609135410242,0.0145779732586,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475048852955
 09/19  09:00:00,1.30841377447,0.01832071256,0.0,0.0,0.11979558975,0.0358556642952,0.155651254046,0.0358556642952,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.423547207071
 09/19  10:00:00,1.51542216625,0.018751585386,0.0,0.0,0.332229046382,0.0937851809481,0.42601422733,0.0937851809481,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.364373884615
 09/19  11:00:00,1.67695842182,0.018757330357,0.0,0.0,0.49183843608,0.133055303391,0.624893739471,0.133055303391,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.312712219036
 09/19  12:00:00,1.92150727684,0.0184413569513,0.0,0.0,0.731373575968,0.193537287052,0.92491086302,0.193537287052,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.272438140541
 09/19  13:00:00,2.26383672083,0.0190790487337,0.0,0.0,1.04701631804,0.264789625337,1.31180594337,0.264789625337,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.249599007314
 09/19  14:00:00,2.54160004943,0.0201533583131,0.0,0.0,1.29843066462,0.323867413921,1.62229807854,0.323867413921,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226067579849
 09/19  15:00:00,2.83097032645,0.0212736276606,0.0,0.0,1.51146284717,0.373533209966,1.88499605714,0.373533209966,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.229678989816
 09/19  16:00:00,3.13421976022,0.0251629730363,0.0,0.0,1.6442404879,0.406345899867,2.05058638777,0.406345899867,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.258719510598
 09/19  17:00:00,3.57919595898,0.0305689907594,0.0,0.0,1.77793479691,0.451706617224,2.22964141414,0.451706617224,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322298709938
 09/19  18:00:00,3.4695660968,0.0331886975413,0.0,0.0,1.50196668636,0.400109528961,1.90207621533,0.400109528961,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.382328330089
 09/19  19:00:00,3.25642430302,0.0342572621497,0.0,0.0,1.19539882978,0.337451445401,1.53285027519,0.337451445401,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.393181333786
 09/19  20:00:00,3.18086200173,0.0354349812073,0.0,0.0,0.974220824246,0.286208294794,1.26042911904,0.286208294794,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357675614767
 09/19  21:00:00,2.81370601764,0.0346077053815,0.0,0.0,0.780128216354,0.235642192771,1.01577040913,0.235642192771,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.314807812558
 09/19  22:00:00,2.22488030813,0.0299485338901,0.0,0.0,0.599859971611,0.18497041776,0.784830389371,0.18497041776,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249350250684
 09/19  23:00:00,1.6614693526,0.0260247186883,0.0,0.0,0.438759487663,0.137886647952,0.576646135615,0.137886647952,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179032637508
 09/19  24:00:00,1.10923804761,0.0215264063852,0.0,0.0,0.298860610624,0.0954136656117,0.394274276235,0.0954136656117,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103056346642
 09/20  01:00:00,0.855073001384,0.0198201499944,0.0,0.0,0.218365719122,0.0697222305403,0.288087949662,0.0697222305403,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0682023899231
 09/20  02:00:00,0.694298049381,0.0195903511539,0.0,0.0,0.142339793178,0.0460368782357,0.188376671414,0.0460368782357,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0592475088422
 09/20  03:00:00,0.609491464316,0.0193145925452,0.0,0.0,0.0847147054102,0.0277115073543,0.112426212765,0.0277115073543,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0618843569376
 09/20  04:00:00,0.573083287806,0.0185849812266,0.0,0.0,0.0376512358452,0.0124006564103,0.0500518922555,0.0124006564103,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0891022290614
 09/20  05:00:00,0.722511544855,0.0207393453564,0.0,0.0,0.0221556617288,0.00729731853528,0.029452980264,0.00729731853528,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.210744166659
 09/20  06:00:00,1.08498534652,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.436989616437
 09/20  07:00:00,1.38613172118,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.496045451241
 09/20  08:00:00,1.38258885888,0.0215264063852,0.0,0.0,0.0564635488536,0.0177745991296,0.0742381479831,0.0177745991296,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.477351987719
 09/20  09:00:00,1.38002615639,0.01832071256,0.0,0.0,0.174820395393,0.0503746484006,0.225195043794,0.0503746484006,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.425615799248
 09/20  10:00:00,1.52995622725,0.018751585386,0.0,0.0,0.343742381793,0.0950299661738,0.438772347967,0.0950299661738,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.366149824985
 09/20  11:00:00,1.65772008712,0.018757330357,0.0,0.0,0.479954312407,0.124196181078,0.604150493485,0.124196181078,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.314217130325
 09/20  12:00:00,1.87838072386,0.0184413569513,0.0,0.0,0.705983727702,0.174507281716,0.880491009418,0.174507281716,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273731441169
 09/20  13:00:00,2.13925186859,0.0190790487337,0.0,0.0,0.950995968825,0.235065874546,1.18606184337,0.235065874546,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.250758255075
 09/20  14:00:00,2.43817544173,0.0201533583131,0.0,0.0,1.22257270286,0.29526801563,1.51784071849,0.29526801563,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.22710033221
 09/20  15:00:00,2.66609363862,0.0212736276606,0.0,0.0,1.37838440239,0.340690475471,1.71907487786,0.340690475471,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23072348126
 09/20  16:00:00,2.96738391326,0.0251629730363,0.0,0.0,1.50946195929,0.373097320119,1.88255927941,0.373097320119,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.259910771998
 09/20  17:00:00,3.44222633919,0.0305689907594,0.0,0.0,1.66902804707,0.422148181924,2.09117622899,0.422148181924,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.323794275291
 09/20  18:00:00,3.44712434645,0.0331886975413,0.0,0.0,1.49184386065,0.386025850174,1.87786971083,0.386025850174,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.384093084246
 09/20  19:00:00,3.32764604586,0.0342572621497,0.0,0.0,1.26108238857,0.341189951828,1.6022723404,0.341189951828,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.394981011419
 09/20  20:00:00,3.23162020544,0.0354349812073,0.0,0.0,1.01662465644,0.292923483303,1.30954813975,0.292923483303,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.359314797768
 09/20  21:00:00,2.94793059562,0.0346077053815,0.0,0.0,0.891613281603,0.256941007073,1.14855428868,0.256941007073,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.316248510992
 09/20  22:00:00,2.34144834465,0.0299485338901,0.0,0.0,0.69283921351,0.207458925928,0.900298139439,0.207458925928,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.250450537137
 09/20  23:00:00,1.74424978663,0.0260247186883,0.0,0.0,0.502852638707,0.155845313717,0.658697952424,0.155845313717,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179761254731
 09/20  24:00:00,1.2131882983,0.0215264063852,0.0,0.0,0.380073784591,0.117804693139,0.49787847773,0.117804693139,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103402395829
 09/21  01:00:00,0.952191620903,0.0198201499944,0.0,0.0,0.293919662644,0.0911111799469,0.385030842591,0.0911111799469,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0683781165137
 09/21  02:00:00,0.833155288457,0.0195903511539,0.0,0.0,0.250685400134,0.076423657126,0.32710905726,0.076423657126,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0593723620719
 09/21  03:00:00,0.774947738816,0.0193145925452,0.0,0.0,0.212849332765,0.0648922388935,0.277741571658,0.0648922388935,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0620252725442
 09/21  04:00:00,0.751302669864,0.0185849812266,0.0,0.0,0.174038437526,0.0539467243043,0.227985161831,0.0539467243043,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0893883415443
 09/21  05:00:00,0.917075005108,0.0207393453564,0.0,0.0,0.170323007256,0.0527915658331,0.223114573089,0.0527915658331,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.211646034088
 09/21  06:00:00,1.2768582868,0.0239622740947,0.0,0.0,0.143889015927,0.045933424007,0.189822439934,0.045933424007,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.439040116791
 09/21  07:00:00,1.60922702814,0.025461711529,0.0,0.0,0.167883611943,0.0528368548958,0.220720466839,0.0528368548958,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.498420291359
 09/21  08:00:00,1.55883945137,0.0215264063852,0.0,0.0,0.190193984095,0.0579628086574,0.248156792752,0.0579628086574,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.479683935445
 09/21  09:00:00,1.48837545134,0.01832071256,0.0,0.0,0.25617039275,0.0752733850257,0.331443777776,0.0752733850257,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.427716360209
 09/21  10:00:00,1.46685497875,0.018751585386,0.0,0.0,0.288963798162,0.0849041132251,0.373867911387,0.0849041132251,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.367953013062
 09/21  11:00:00,1.47042463102,0.018757330357,0.0,0.0,0.322427466706,0.0928997557361,0.415327222442,0.0928997557361,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.315744945274
 09/21  12:00:00,1.41789464082,0.0184413569513,0.0,0.0,0.322233129456,0.0964588247046,0.418691954161,0.0964588247046,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.275044413383
 09/21  13:00:00,1.45070421583,0.0190790487337,0.0,0.0,0.383625875118,0.112710944822,0.49633681994,0.112710944822,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.251935625748
 09/21  14:00:00,1.45307191646,0.0201533583131,0.0,0.0,0.410948306647,0.120740187953,0.531688494601,0.120740187953,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.22814903082
 09/21  15:00:00,1.51674944196,0.0212736276606,0.0,0.0,0.439530303717,0.129139785077,0.568670088793,0.129139785077,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.231784073668
 09/21  16:00:00,1.67434926594,0.0251629730363,0.0,0.0,0.452772600078,0.135541749447,0.588314349525,0.135541749447,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.261121054566
 09/21  17:00:00,1.95276957126,0.0305689907594,0.0,0.0,0.460018295573,0.14018380758,0.600202103154,0.14018380758,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.325311633199
 09/21  18:00:00,2.16902812096,0.0331886975413,0.0,0.0,0.456517968394,0.141464951004,0.597982919398,0.141464951004,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.385883650176
 09/21  19:00:00,2.31127219839,0.0342572621497,0.0,0.0,0.445882838342,0.138189397743,0.584072236085,0.138189397743,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.396807268262
 09/21  20:00:00,2.46579650999,0.0354349812073,0.0,0.0,0.412277986558,0.129783372009,0.542061358567,0.129783372009,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.360977883499
 09/21  21:00:00,2.26511213883,0.0346077053815,0.0,0.0,0.351895079676,0.11237909452,0.464274174196,0.11237909452,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.317710168685
 09/21  22:00:00,1.81883142448,0.0299485338901,0.0,0.0,0.285397762899,0.0911673084336,0.376565071333,0.0911673084336,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.251566685069
 09/21  23:00:00,1.37628946652,0.0260247186883,0.0,0.0,0.219784085205,0.0702143155765,0.289998400781,0.0702143155765,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.180500486263
 09/21  24:00:00,0.902038170825,0.0215264063852,0.0,0.0,0.140805590903,0.0455719223672,0.18637751327,0.0455719223672,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103753232818
 09/22  01:00:00,0.567524354199,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0687416924001
 09/22  02:00:00,0.507017858188,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0603439890633
 09/22  03:00:00,0.498179205376,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0629983107625
 09/22  04:00:00,0.52443838573,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0905092192407
 09/22  05:00:00,0.69580712436,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.213492726428
 09/22  06:00:00,1.0901154462,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.442119716117
 09/22  07:00:00,1.39175809947,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.501671829531
 09/22  08:00:00,1.31405727138,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.483058548206
 09/22  09:00:00,1.1602557604,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.43104044705
 09/22  10:00:00,1.09621857181,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.371184517505
 09/22  11:00:00,1.05785060426,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.318498140951
 09/22  12:00:00,1.00163753496,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.27747926168
 09/22  13:00:00,0.956228610885,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253796840739
 09/22  14:00:00,0.923019414803,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.229785023767
 09/22  15:00:00,0.949643171265,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23334789177
 09/22  16:00:00,1.08762212679,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.262708264937
 09/22  17:00:00,1.35458284441,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.327327009506
 09/22  18:00:00,1.57313535009,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.387973798713
 09/22  19:00:00,1.72924441123,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.398851717191
 09/22  20:00:00,1.92555101875,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.362793750824
 09/22  21:00:00,1.8023934513,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.319265655343
 09/22  22:00:00,1.45467264419,0.0299485338901,0.0,0.0,0.0084738657921,0.00274720405615,0.0112210698482,0.00274720405615,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.252751906269
 09/22  23:00:00,1.08711047186,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181319892391
 09/22  24:00:00,0.716456967986,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104549543249
 09/23  01:00:00,0.575433737748,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0727040518741
 09/23  02:00:00,0.511995694718,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0627105871659
 09/23  03:00:00,0.501719695747,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0651733969609
 09/23  04:00:00,0.532364872066,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0957645499611
 09/23  05:00:00,0.716568570837,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.230157480305
 09/23  06:00:00,1.13985145059,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.481230208295
 09/23  07:00:00,1.46312630451,0.025461711529,0.0,0.0,0.00247321066915,0.000816767300559,0.00328997796971,0.000816767300559,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.548588694681
 09/23  08:00:00,1.39764404786,0.0215264063852,0.0,0.0,0.0023652670891,0.0007669467623,0.0031322138514,0.0007669467623,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.531075809934
 09/23  09:00:00,1.25784585829,0.01832071256,0.0,0.0,0.00698223885394,0.00226424855055,0.00924648740449,0.00226424855055,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.474352999073
 09/23  10:00:00,1.22605930283,0.018751585386,0.0,0.0,0.0323807764695,0.0100655643159,0.0424463407854,0.0100655643159,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.407662678448
 09/23  11:00:00,1.25500897864,0.018757330357,0.0,0.0,0.0877137306056,0.026839584003,0.114553314609,0.026839584003,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.348614441207
 09/23  12:00:00,1.23483746185,0.0184413569513,0.0,0.0,0.122067355339,0.037364639575,0.159431994914,0.037364639575,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.303436687572
 09/23  13:00:00,1.36216475181,0.0190790487337,0.0,0.0,0.263358792473,0.0761437305696,0.339502523043,0.0761437305696,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.276642426103
 09/23  14:00:00,1.40909363427,0.0201533583131,0.0,0.0,0.330651675396,0.0955604191191,0.426212094515,0.0955604191191,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.250521576546
 09/23  15:00:00,1.51827686917,0.0212736276606,0.0,0.0,0.396233843269,0.114503736813,0.510737580082,0.114503736813,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.254185036741
 09/23  16:00:00,1.70558300843,0.0251629730363,0.0,0.0,0.429500008788,0.126561474994,0.556061483782,0.126561474994,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.288689743543
 09/23  17:00:00,2.08583510994,0.0305689907594,0.0,0.0,0.513025596716,0.15116264363,0.664188240346,0.15116264363,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.359039104476
 09/23  18:00:00,2.3214818312,0.0331886975413,0.0,0.0,0.517006587647,0.155190515487,0.672197103134,0.155190515487,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.429812861143
 09/23  19:00:00,2.45045952268,0.0342572621497,0.0,0.0,0.490201683264,0.149794271651,0.639995954915,0.149794271651,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.445826119523
 09/23  20:00:00,2.58234084493,0.0354349812073,0.0,0.0,0.439152942598,0.138228061552,0.577381004149,0.138228061552,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.407347202523
 09/23  21:00:00,2.36456245269,0.0346077053815,0.0,0.0,0.370589125504,0.118730328539,0.489319454043,0.118730328539,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.356508345222
 09/23  22:00:00,1.89150865938,0.0299485338901,0.0,0.0,0.295653611537,0.0947325785591,0.390386190096,0.0947325785591,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.282129589283
 09/23  23:00:00,1.3639114956,0.0260247186883,0.0,0.0,0.182786212114,0.060046657582,0.242832869696,0.060046657582,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.199753201099
 09/23  24:00:00,0.887987359906,0.0215264063852,0.0,0.0,0.119624169326,0.0388524602021,0.158476629528,0.0388524602021,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.111029622564
 09/24  01:00:00,0.673308742757,0.0198201499944,0.0,0.0,0.0741720352257,0.0240964002085,0.0982684354343,0.0240964002085,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0723106214491
 09/24  02:00:00,0.569664757615,0.0195903511539,0.0,0.0,0.0438320875877,0.0142391162149,0.0580712038025,0.0142391162149,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0623084462604
 09/24  03:00:00,0.534302784962,0.0193145925452,0.0,0.0,0.0245733943337,0.00798366522749,0.0325570595612,0.00798366522749,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0651994266156
 09/24  04:00:00,0.565050291387,0.0185849812266,0.0,0.0,0.0246680782076,0.00790845306117,0.0325765312688,0.00790845306117,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0958734380129
 09/24  05:00:00,0.760998504869,0.0207393453564,0.0,0.0,0.0330499444756,0.0105914415429,0.0436413860185,0.0105914415429,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.230946028318
 09/24  06:00:00,1.2213010227,0.0239622740947,0.0,0.0,0.0598779301429,0.019431617341,0.0793095474839,0.019431617341,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.483370232918
 09/24  07:00:00,1.56932938713,0.025461711529,0.0,0.0,0.080870354415,0.0258830518256,0.106753406241,0.0258830518256,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.551328349026
 09/24  08:00:00,1.40544311404,0.0215264063852,0.0,0.0,0.00618987171768,0.00203051189113,0.00822038360881,0.00203051189113,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.533786706361
 09/24  09:00:00,1.2512180206,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.476971648787
 09/24  10:00:00,1.18598041895,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.410030135363
 09/24  11:00:00,1.14254664953,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.3507054267
 09/24  12:00:00,1.07731491814,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.305346138769
 09/24  13:00:00,1.02447397188,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.278454169224
 09/24  14:00:00,0.984607658266,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.252247695055
 09/24  15:00:00,1.00932923626,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.255974983912
 09/24  16:00:00,1.15143397851,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.290602197409
 09/24  17:00:00,1.42398754933,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.361379784206
 09/24  18:00:00,1.65191402136,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.432442154437
 09/24  19:00:00,1.81289409787,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.448256649638
 09/24  20:00:00,2.00728162141,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.40966898316
 09/24  21:00:00,1.87738373572,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.358649082302
 09/24  22:00:00,1.50296702127,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.283974141272
 09/24  23:00:00,1.12265569371,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.201330268898
 09/24  24:00:00,0.730826610586,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.112345502772
 09/25  01:00:00,0.569097148513,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0703144867143
 09/25  02:00:00,0.507958500415,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0612846312902
 09/25  03:00:00,0.499299975209,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0641190805955
 09/25  04:00:00,0.526218474589,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0922893080992
 09/25  05:00:00,0.69960284161,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217288443679
 09/25  06:00:00,1.09747810301,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.449482372935
 09/25  07:00:00,1.40032961038,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.510243340443
 09/25  08:00:00,1.32234534167,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.491346618495
 09/25  09:00:00,1.16764063497,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.43842532162
 09/25  10:00:00,1.10277663332,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.37774257902
 09/25  11:00:00,1.06372019629,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.324367732984
 09/25  12:00:00,1.00681033192,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.282652058645
 09/25  13:00:00,0.961266245997,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258834475851
 09/25  14:00:00,0.927624331962,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.234389940926
 09/25  15:00:00,0.954172369058,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237877089563
 09/25  16:00:00,1.09268195734,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.267768095486
 09/25  17:00:00,1.36016731796,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.332911483056
 09/25  18:00:00,1.57971177008,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.394550218694
 09/25  19:00:00,1.73564049511,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.405247801065
 09/25  20:00:00,1.93137875947,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.36862149154
 09/25  21:00:00,1.80735600954,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.32422821359
 09/25  22:00:00,1.44742428252,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.256724614442
 09/25  23:00:00,1.08998762411,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184197044634
 09/25  24:00:00,0.718040475169,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106133050432
 09/26  01:00:00,0.569070652483,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0702879906841
 09/26  02:00:00,0.507842665776,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0611687966509
 09/26  03:00:00,0.499188548537,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0640076539236
 09/26  04:00:00,0.526098560131,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.092169393642
 09/26  05:00:00,0.700010119545,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217695721614
 09/26  06:00:00,1.09914628321,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.45115055313
 09/26  07:00:00,1.40221027087,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.512124000929
 09/26  08:00:00,1.32401578996,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.493017066787
 09/26  09:00:00,1.1690218083,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.439806494944
 09/26  10:00:00,1.10369952434,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.37866547004
 09/26  11:00:00,1.06413800184,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.324785538531
 09/26  12:00:00,1.0065214048,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.282363131524
 09/26  13:00:00,0.985766830956,0.0190790487337,0.0,0.0,0.0192449877492,0.00597597909329,0.0252209668425,0.00597597909329,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258114093967
 09/26  14:00:00,1.06757321768,0.0201533583131,0.0,0.0,0.107847180361,0.0328706669712,0.140717847332,0.0328706669712,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.233620979313
 09/26  15:00:00,1.14509163811,0.0212736276606,0.0,0.0,0.146768322929,0.0447117693144,0.191480092243,0.0447117693144,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.237316266367
 09/26  16:00:00,1.37592311189,0.0251629730363,0.0,0.0,0.217363356058,0.0662109654396,0.283574321498,0.0662109654396,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.267434928538
 09/26  17:00:00,1.64438669772,0.0305689907594,0.0,0.0,0.215980131458,0.0679160112419,0.2838961427,0.0679160112419,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.33323472011
 09/26  18:00:00,1.92477045513,0.0331886975413,0.0,0.0,0.261111241916,0.0832644225727,0.344375664488,0.0832644225727,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.395233239261
 09/26  19:00:00,2.08712717859,0.0342572621497,0.0,0.0,0.265671018658,0.0847221914315,0.350393210089,0.0847221914315,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.406341274459
 09/26  20:00:00,2.2561440075,0.0354349812073,0.0,0.0,0.244698982166,0.079026557398,0.323725539564,0.079026557398,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.369661200013
 09/26  21:00:00,2.09202935022,0.0346077053815,0.0,0.0,0.214333631024,0.0692263892834,0.283560020308,0.0692263892834,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.325341533961
 09/26  22:00:00,1.66032307116,0.0299485338901,0.0,0.0,0.160413755461,0.0518153394521,0.212229094913,0.0518153394521,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257394308175
 09/26  23:00:00,1.20838749645,0.0260247186883,0.0,0.0,0.0891255782896,0.0291125849803,0.11823816327,0.0291125849803,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184358753708
 09/26  24:00:00,0.754440020805,0.0215264063852,0.0,0.0,0.0278093426321,0.0091392593129,0.036948601945,0.0091392593129,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105583994124
 09/27  01:00:00,0.568290522213,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0695078604145
 09/27  02:00:00,0.507045087379,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0603712182541
 09/27  03:00:00,0.498379095974,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0631982013605
 09/27  04:00:00,0.525566671489,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0916375049992
 09/27  05:00:00,0.700213774872,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.21789937694
 09/27  06:00:00,1.10058275284,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.452587022757
 09/27  07:00:00,1.40414188007,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.514055610132
 09/27  08:00:00,1.32584686032,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.494848137146
 09/27  09:00:00,1.17125862034,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.442043306991
 09/27  10:00:00,1.1058427619,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.380808707598
 09/27  11:00:00,1.06619350993,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.326841046621
 09/27  12:00:00,1.00895568034,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.284797407068
 09/27  13:00:00,0.962811163524,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.260379393378
 09/27  14:00:00,0.92852287195,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.235288480914
 09/27  15:00:00,0.954888577992,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.238593298497
 09/27  16:00:00,1.0937479873,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.268834125443
 09/27  17:00:00,1.36219987611,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.334944041209
 09/27  18:00:00,1.65978336694,0.0331886975413,0.0,0.0,0.0582758853912,0.0191606140725,0.0774364994636,0.0191606140725,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.397185316092
 09/27  19:00:00,1.815842853,0.0342572621497,0.0,0.0,0.0580472313868,0.0190805402469,0.0771277716337,0.0190805402469,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.408322387325
 09/27  20:00:00,1.99922995464,0.0354349812073,0.0,0.0,0.0489259305911,0.016081379848,0.0650073104392,0.016081379848,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.371465376276
 09/27  21:00:00,1.87410447204,0.0346077053815,0.0,0.0,0.0482049769343,0.0158444461019,0.0640494230362,0.0158444461019,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.326927253054
 09/27  22:00:00,1.45036307993,0.0299485338901,0.0,0.0,0.000797835596833,0.000262304805995,0.00106014040283,0.000262304805995,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.258603271449
 09/27  23:00:00,1.09095051283,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185159933356
 09/27  24:00:00,0.718063873843,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106156449106
 09/28  01:00:00,0.568940774643,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0701581128444
 09/28  02:00:00,0.50768814403,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0610142749051
 09/28  03:00:00,0.499113277441,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0639323828272
 09/28  04:00:00,0.526410267297,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0924811008076
 09/28  05:00:00,0.701734120047,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.219419722116
 09/28  06:00:00,1.10349739008,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.455501660004
 09/28  07:00:00,1.4073352891,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.517249019157
 09/28  08:00:00,1.32902023131,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.498021508134
 09/28  09:00:00,1.17350841503,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.444293101677
 09/28  10:00:00,1.10751579771,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.382481743405
 09/28  11:00:00,1.06758528337,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.328232820061
 09/28  12:00:00,1.00996908017,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.285810806898
 09/28  13:00:00,0.963942413778,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261510643631
 09/28  14:00:00,0.929909754445,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.236675363409
 09/28  15:00:00,0.956451821868,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.240156542373
 09/28  16:00:00,1.09546427622,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270550414365
 09/28  17:00:00,1.3641066039,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.336850768994
 09/28  18:00:00,1.64204349561,0.0331886975413,0.0,0.0,0.0436327901267,0.0140912985022,0.057724088629,0.0140912985022,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.399157855599
 09/28  19:00:00,1.83738543622,0.0342572621497,0.0,0.0,0.0728752972635,0.0237892154968,0.0966645127603,0.0237892154968,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.410328229417
 09/28  20:00:00,2.06143730783,0.0354349812073,0.0,0.0,0.0945286979425,0.0308587346626,0.125387432605,0.0308587346626,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373292607303
 09/28  21:00:00,1.93069224068,0.0346077053815,0.0,0.0,0.0897357689045,0.0292954426823,0.119031211587,0.0292954426823,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.328533233138
 09/28  22:00:00,1.51840890353,0.0299485338901,0.0,0.0,0.0511723157183,0.0167057808851,0.0678780966034,0.0167057808851,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.259831138847
 09/28  23:00:00,1.09499009459,0.0260247186883,0.0,0.0,0.00243327229328,0.000794321949857,0.00322759424314,0.000794321949857,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.185971920875
 09/28  24:00:00,0.718468106495,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106560681758
 09/29  01:00:00,0.568957360925,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0701746991264
 09/29  02:00:00,0.507737275841,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0610634067156
 09/29  03:00:00,0.499073266659,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0638923720449
 09/29  04:00:00,0.526502212893,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0925730464033
 09/29  05:00:00,0.702457556844,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.220143158912
 09/29  06:00:00,1.10542089659,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.457425166507
 09/29  07:00:00,1.40991285692,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.519826586984
 09/29  08:00:00,1.33135460588,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.500355882698
 09/29  09:00:00,1.17536684307,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.446151529721
 09/29  10:00:00,1.10919718487,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.384163130564
 09/29  11:00:00,1.06868313924,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.329330675929
 09/29  12:00:00,1.16735909465,0.0184413569513,0.0,0.0,0.120791949847,0.0361582131766,0.156950163024,0.0361582131766,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.286250658346
 09/29  13:00:00,1.30881339782,0.0190790487337,0.0,0.0,0.26507757443,0.0793493816943,0.344426956124,0.0793493816943,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261954671553
 09/29  14:00:00,1.47202617665,0.0201533583131,0.0,0.0,0.418698439058,0.123017468685,0.541715907744,0.123017468685,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237075877872
 09/29  15:00:00,1.66520649246,0.0212736276606,0.0,0.0,0.547300400148,0.160800964239,0.708101364387,0.160800964239,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.240809848582
 09/29  16:00:00,1.89992590015,0.0251629730363,0.0,0.0,0.621106889127,0.182482648775,0.803589537903,0.182482648775,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.27142250039
 09/29  17:00:00,2.18734920493,0.0305689907594,0.0,0.0,0.63253746754,0.189319190441,0.821856657981,0.189319190441,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.338236712048
 09/29  18:00:00,2.26501695912,0.0331886975413,0.0,0.0,0.520244002901,0.158477040486,0.678721043388,0.158477040486,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.401134364355
 09/29  19:00:00,1.78827957534,0.0342572621497,0.0,0.0,0.0345090725024,0.0110045826129,0.0455136551153,0.0110045826129,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.412373226186
 09/29  20:00:00,1.93801043484,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.375253166912
