Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/29  21:00:00,1.88938661323,0.0346077053815,0.0,0.0,0.0572983335884,0.0187259186427,0.0760242522311,0.0187259186427,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.330234565042
 09/29  22:00:00,1.45217774683,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.261478078753
 09/29  23:00:00,1.09322050312,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.187429923644
 09/29  24:00:00,0.71953820683,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.107630782093
 09/30  01:00:00,0.577303724888,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0745740390143
 09/30  02:00:00,0.513406518712,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0641214111602
 09/30  03:00:00,0.503849782699,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0673034839132
 09/30  04:00:00,0.535858897419,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0992585753139
 09/30  05:00:00,0.725304459104,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.238893368572
 09/30  06:00:00,1.15836260854,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.499741366243
 09/30  07:00:00,1.4814164113,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.570168779438
 09/30  08:00:00,1.41572191551,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.552285891444
 09/30  09:00:00,1.26759480024,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.493348428425
 09/30  10:00:00,1.19963180322,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.423681519628
 09/30  11:00:00,1.16753282765,0.018757330357,0.0,0.0,0.0107739214033,0.00322735480189,0.0140012762052,0.00322735480189,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.361690328617
 09/30  12:00:00,1.25547410139,0.0184413569513,0.0,0.0,0.130511871602,0.0383972665956,0.168909138198,0.0383972665956,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.314596183821
 09/30  13:00:00,1.39628864182,0.0190790487337,0.0,0.0,0.283501098056,0.0801560330281,0.363657131084,0.0801560330281,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.286611708079
 09/30  14:00:00,1.59282581955,0.0201533583131,0.0,0.0,0.470736756705,0.130313402503,0.601050159208,0.130313402503,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.259415697134
 09/30  15:00:00,1.7997545699,0.0212736276606,0.0,0.0,0.613437068182,0.169807783928,0.78324485211,0.169807783928,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.263155465443
 09/30  16:00:00,2.03749100248,0.0251629730363,0.0,0.0,0.686449643316,0.19122425229,0.877673895606,0.19122425229,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.298985325772
 09/30  17:00:00,2.40614089002,0.0305689907594,0.0,0.0,0.757503522982,0.21415963905,0.971663162032,0.21415963905,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.37186996287
 09/30  18:00:00,2.48416168656,0.0331886975413,0.0,0.0,0.630537180804,0.189087618231,0.819624799035,0.189087618231,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.445065020604
 09/30  19:00:00,2.53306411666,0.0342572621497,0.0,0.0,0.54149048352,0.165411112051,0.706901595571,0.165411112051,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.461525072848
 09/30  20:00:00,2.60468160476,0.0354349812073,0.0,0.0,0.444856149192,0.140482517987,0.585338667179,0.140482517987,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.421730299329
 09/30  21:00:00,2.30205176835,0.0346077053815,0.0,0.0,0.311764263039,0.102457454056,0.414221717095,0.102457454056,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.36909539783
 09/30  22:00:00,1.7711172325,0.0299485338901,0.0,0.0,0.195576165857,0.0647827135526,0.260358879409,0.0647827135526,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291765473089
 09/30  23:00:00,1.24005574995,0.0260247186883,0.0,0.0,0.0845968770101,0.0280528456983,0.112649722708,0.0280528456983,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.206080602433
 09/30  24:00:00,0.73252109645,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.114039988637
 10/01  01:00:00,0.602183745065,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0743139864283
 10/01  02:00:00,0.536715820451,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0643477740658
 10/01  03:00:00,0.527277062754,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0678034763424
 10/01  04:00:00,0.559694706847,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.100155639779
 10/01  05:00:00,0.755269346211,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.240802685389
 10/01  06:00:00,1.21814978162,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.503465714048
 10/01  07:00:00,1.5932117292,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.574455807592
 10/01  08:00:00,1.5319930624,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.556405357559
 10/01  09:00:00,1.33764426147,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.497300512835
 10/01  10:00:00,1.26375882444,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.427492953714
 10/01  11:00:00,1.21917121544,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.365112232799
 10/01  12:00:00,1.15235964259,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.317168086818
 10/01  13:00:00,1.09567740055,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.288350042161
 10/01  14:00:00,1.15487148053,0.0221709611139,0.0,0.0,0.0754885407386,0.0238551891251,0.0993437298637,0.0238551891251,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.260745165959
 10/01  15:00:00,1.3406537772,0.0234033834107,0.0,0.0,0.189790171536,0.0593536151697,0.249143786706,0.0593536151697,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.264495709432
 10/01  16:00:00,1.65284624501,0.0276821008206,0.0,0.0,0.29171990501,0.0904388942326,0.382158799243,0.0904388942326,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300523613403
 10/01  17:00:00,2.05602767243,0.033629328417,0.0,0.0,0.330853894,0.103374818064,0.434228712064,0.103374818064,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373787594792
 10/01  18:00:00,2.41428148786,0.0365113005573,0.0,0.0,0.362892497385,0.116403529404,0.479296026789,0.116403529404,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447345126861
 10/01  19:00:00,2.51934724249,0.037686841825,0.0,0.0,0.293723161133,0.0975211801261,0.39124434126,0.0975211801261,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.46387188706
 10/01  20:00:00,2.41054615755,0.0389824652652,0.0,0.0,0.19993530524,0.0664778770692,0.26641318231,0.0664778770692,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423880205951
 10/01  21:00:00,2.06109198415,0.0380723687999,0.0,0.0,0.0994148840221,0.0331108625173,0.132525746539,0.0331108625173,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.37097670156
 10/01  22:00:00,1.54587171829,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.293226545901
 10/01  23:00:00,1.15655044901,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.207582213242
 10/01  24:00:00,0.756960855832,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.115448270961
 10/02  01:00:00,0.595780483961,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.071857749399
 10/02  02:00:00,0.532368168192,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0626113602344
 10/02  03:00:00,0.523885091675,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.065776909436
 10/02  04:00:00,0.552183011705,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0953151002522
 10/02  05:00:00,0.735465623537,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225095655315
 10/02  06:00:00,1.17591617546,0.216080113193,0.0,0.18971891627,0.0,0.00522141128775,0.00522141128775,0.00522141128775,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.466636208816
 10/02  07:00:00,1.5282345694,0.0404099399663,0.0,0.0123991931999,0.0,0.000333677907847,0.000333677907847,0.000333677907847,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.530306331805
 10/02  08:00:00,1.4538855305,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.510735126557
 10/02  09:00:00,1.25094940819,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.455636718018
 10/02  10:00:00,1.17711879508,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.391769153647
 10/02  11:00:00,1.13717410972,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.335603886596
 10/02  12:00:00,1.07899415145,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.291613101772
 10/02  13:00:00,1.04734063877,0.0209890997318,0.0,0.0,0.0134317449851,0.00406432521932,0.0174960702045,0.00406432521932,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.266105242691
 10/02  14:00:00,1.14610480073,0.0221709611139,0.0,0.0,0.115072918559,0.0347295190332,0.149802437592,0.0347295190332,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.24064535061
 10/02  15:00:00,1.37958350383,0.0234033834107,0.0,0.0,0.266574408648,0.078635548188,0.345209956836,0.078635548188,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244418238792
 10/02  16:00:00,1.70067953619,0.0276821008206,0.0,0.0,0.378301416435,0.112592181736,0.490893598171,0.112592181736,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275540024902
 10/02  17:00:00,2.15373024422,0.033629328417,0.0,0.0,0.459401178607,0.13826508589,0.597666264497,0.13826508589,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343404544367
 10/02  18:00:00,2.32755196601,0.0365113005573,0.0,0.0,0.35491382101,0.112075296007,0.466989117018,0.112075296007,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407232830327
 10/02  19:00:00,2.33324558119,0.037686841825,0.0,0.0,0.214014057331,0.0706681950581,0.284682252389,0.0706681950581,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.418577068828
 10/02  20:00:00,2.3827717464,0.0389824652652,0.0,0.0,0.237543197137,0.0790259836594,0.316569180797,0.0790259836594,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.380805166635
 10/02  21:00:00,2.05314206678,0.0380723687999,0.0,0.0,0.147039564777,0.0489843143318,0.196023879109,0.0489843143318,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335135509091
 10/02  22:00:00,1.5534966552,0.032946756068,0.0,0.0,0.04818941843,0.0160824367879,0.0642718552179,0.0160824367879,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.264872839519
 10/02  23:00:00,1.12294182771,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.189508437271
 10/02  24:00:00,0.743563805604,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108624903809
 10/03  01:00:00,0.595755067628,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0718323330667
 10/03  02:00:00,0.53215759577,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.062400787812
 10/03  03:00:00,0.523774153143,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0656659709036
 10/03  04:00:00,0.552066143858,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0951982324055
 10/03  05:00:00,0.736291636512,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.22592166829
 10/03  06:00:00,1.1726309623,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.468572406949
 10/03  07:00:00,1.53039825446,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.532803694773
 10/03  08:00:00,1.45624474029,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.513094336342
 10/03  09:00:00,1.25297541185,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.457662721683
 10/03  10:00:00,1.17889373995,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.393544098521
 10/03  11:00:00,1.13869788473,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.337127661603
 10/03  12:00:00,1.08022288715,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.29284183747
 10/03  13:00:00,1.11213329537,0.0209890997318,0.0,0.0,0.0627311098217,0.0183073981482,0.0810385079699,0.0183073981482,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.267355461532
 10/03  14:00:00,1.23745347312,0.0221709611139,0.0,0.0,0.186232932887,0.0537038610217,0.239936793909,0.0537038610217,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.241859666678
 10/03  15:00:00,1.46440119756,0.0234033834107,0.0,0.0,0.332877466231,0.0959222586222,0.428799724853,0.0959222586222,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.245646164504
 10/03  16:00:00,1.79228189337,0.0276821008206,0.0,0.0,0.451135481817,0.129959129888,0.581094611705,0.129959129888,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.276941368555
 10/03  17:00:00,2.2732775889,0.033629328417,0.0,0.0,0.554212356796,0.161242713298,0.715455070094,0.161242713298,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.345163083449
 10/03  18:00:00,2.50467994368,0.0365113005573,0.0,0.0,0.489213025631,0.152829289867,0.642042315499,0.152829289867,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.409307609518
 10/03  19:00:00,2.54823473565,0.037686841825,0.0,0.0,0.374162883215,0.123392394052,0.497555277267,0.123392394052,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.420693198411
 10/03  20:00:00,2.43096795918,0.0389824652652,0.0,0.0,0.272371795329,0.0904665410946,0.362838336424,0.0904665410946,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.382732223787
 10/03  21:00:00,2.09720522824,0.0380723687999,0.0,0.0,0.178895602576,0.0594979684912,0.238393571068,0.0594979684912,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.336828978598
 10/03  22:00:00,1.57947424351,0.032946756068,0.0,0.0,0.0667294401524,0.0222268140448,0.0889562541972,0.0222268140448,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.266166028846
 10/03  23:00:00,1.12374591184,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.190312521408
 10/03  24:00:00,0.743914252937,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108975351142
 10/04  01:00:00,0.595926037766,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0720033032047
 10/04  02:00:00,0.532242376135,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0624855681772
 10/04  03:00:00,0.523914543503,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0658063612632
 10/04  04:00:00,0.552301308972,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0954333975194
 10/04  05:00:00,0.73703261482,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.226662646598
 10/04  06:00:00,1.17496821081,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.470909655455
 10/04  07:00:00,1.53310948875,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.535514929064
 10/04  08:00:00,1.45875885105,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5156084471
 10/04  09:00:00,1.25527330926,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.459960619091
 10/04  10:00:00,1.18086614766,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.39551650623
 10/04  11:00:00,1.14028986531,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.338719642183
 10/04  12:00:00,1.08150884608,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.294127796401
 10/04  13:00:00,1.13404753765,0.0209890997318,0.0,0.0,0.0784593255729,0.0231482442493,0.101607569822,0.0231482442493,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.268700641957
 10/04  14:00:00,1.26774326792,0.0221709611139,0.0,0.0,0.208365667483,0.0606350053335,0.269000672816,0.0606350053335,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.243085582574
 10/04  15:00:00,1.51102019237,0.0234033834107,0.0,0.0,0.368177229745,0.106001774599,0.474179004344,0.106001774599,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.246885879819
 10/04  16:00:00,1.81911586876,0.0276821008206,0.0,0.0,0.469902673478,0.136611305292,0.60651397877,0.136611305292,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278355976882
 10/04  17:00:00,2.27407356501,0.033629328417,0.0,0.0,0.552072521854,0.162403709462,0.714476231317,0.162403709462,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.346937898336
 10/04  18:00:00,2.5075697433,0.0365113005573,0.0,0.0,0.492074878489,0.150762777318,0.642837655807,0.150762777318,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.411402068827
 10/04  19:00:00,2.4029290818,0.037686841825,0.0,0.0,0.263778473903,0.0863359837385,0.350114457641,0.0863359837385,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.42282836419
 10/04  20:00:00,2.42349910206,0.0389824652652,0.0,0.0,0.265434426899,0.0879902101531,0.353424637052,0.0879902101531,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.384677066046
 10/04  21:00:00,2.0745472642,0.0380723687999,0.0,0.0,0.160698466512,0.0533277688674,0.214026235379,0.0533277688674,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.338538350245
 10/04  22:00:00,1.57612934074,0.032946756068,0.0,0.0,0.0632770683412,0.0210289257872,0.0843059941284,0.0210289257872,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.267471386151
 10/04  23:00:00,1.12451996337,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191086572936
 10/04  24:00:00,0.744122387351,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109183485556
 10/05  01:00:00,0.596042438211,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0721197036498
 10/05  02:00:00,0.532348640665,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0625918327079
 10/05  03:00:00,0.523837494293,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.065729312054
 10/05  04:00:00,0.552668752508,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0958008410554
 10/05  05:00:00,0.738003139668,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227633171446
 10/05  06:00:00,1.1772675208,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.473208965446
 10/05  07:00:00,1.53577034523,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.538175785548
 10/05  08:00:00,1.46135705556,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.51820665161
 10/05  09:00:00,1.25760537865,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.462292688483
 10/05  10:00:00,1.18294810142,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.397598459985
 10/05  11:00:00,1.14215825859,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.340588035464
 10/05  12:00:00,1.08330798217,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.295926932497
 10/05  13:00:00,1.03424055657,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.270501230701
 10/05  14:00:00,1.00017010929,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.244513096761
 10/05  15:00:00,1.07581675629,0.0234033834107,0.0,0.0,0.0286418311718,0.00905997529275,0.0377018064646,0.00905997529275,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.24815964162
 10/05  16:00:00,1.32459128174,0.0276821008206,0.0,0.0,0.0843824785364,0.0261799077136,0.11056238625,0.0261799077136,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.279782982381
 10/05  17:00:00,1.68777764975,0.033629328417,0.0,0.0,0.0961003688045,0.030289467673,0.126389836477,0.030289467673,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.348728377909
 10/05  18:00:00,2.08977851132,0.0365113005573,0.0,0.0,0.16954391017,0.0533893598852,0.222933270055,0.0533893598852,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.413515222594
 10/05  19:00:00,2.30592331138,0.037686841825,0.0,0.0,0.190531860111,0.060421707018,0.250953567129,0.060421707018,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.424983484278
 10/05  20:00:00,2.29644786353,0.0389824652652,0.0,0.0,0.169432307237,0.0549784653461,0.224410772583,0.0549784653461,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.386639691984
 10/05  21:00:00,2.01087064168,0.0380723687999,0.0,0.0,0.111699617485,0.0369250548088,0.148624672294,0.0369250548088,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.340263290812
 10/05  22:00:00,1.57492323037,0.032946756068,0.0,0.0,0.0614614006335,0.0203211601771,0.0817825608106,0.0203211601771,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268788709095
 10/05  23:00:00,1.12533668552,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.19190329508
 10/05  24:00:00,0.744104040872,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109165139078
 10/06  01:00:00,0.595471274789,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0715485402275
 10/06  02:00:00,0.531640466256,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0618836582986
 10/06  03:00:00,0.523038112535,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0649299302957
 10/06  04:00:00,0.551704913781,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0948370023288
 10/06  05:00:00,0.737770901153,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227400932931
 10/06  06:00:00,1.17802613546,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.473967580107
 10/06  07:00:00,1.5366516332,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.539057073512
 10/06  08:00:00,1.46236874135,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.519218337406
 10/06  09:00:00,1.2585514268,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.463238736631
 10/06  10:00:00,1.1840442801,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.398694638671
 10/06  11:00:00,1.14332659941,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.34175637629
 10/06  12:00:00,1.0960780807,0.0202875670398,0.0,0.0,0.00885521901739,0.00276299114435,0.0116182101617,0.00276299114435,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.297078820866
 10/06  13:00:00,1.08666215054,0.0209890997318,0.0,0.0,0.0392176438596,0.0122161230543,0.051433766914,0.0122161230543,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.271489057754
 10/06  14:00:00,1.10447131363,0.0221709611139,0.0,0.0,0.0787415716592,0.0245022898421,0.103243861501,0.0245022898421,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.245570439595
 10/06  15:00:00,1.166924364,0.0234033834107,0.0,0.0,0.097100502323,0.0304700247067,0.12757052703,0.0304700247067,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.249398528769
 10/06  16:00:00,1.37560203542,0.0276821008206,0.0,0.0,0.121242141594,0.038891037636,0.16013317923,0.038891037636,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.281222943081
 10/06  17:00:00,1.60897123873,0.033629328417,0.0,0.0,0.0344484407127,0.0113286301737,0.0457770708864,0.0113286301737,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.350534732482
 10/06  18:00:00,1.86930111274,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.415971094069
 10/06  19:00:00,2.05768131557,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.427695055601
 10/06  20:00:00,2.07478025547,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.389382856509
 10/06  21:00:00,1.86512879894,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.343146120365
 10/06  22:00:00,1.49570032649,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.271348366028
 10/06  23:00:00,1.12785757355,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.194424183118
 10/06  24:00:00,0.746316600348,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.111377698554
 10/07  01:00:00,0.605223307558,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0773535489215
 10/07  02:00:00,0.539375261198,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0670072148132
 10/07  03:00:00,0.529860225727,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0703866393157
 10/07  04:00:00,0.571481168343,0.307154330282,0.0,0.286708760384,0.0,0.008216388369,0.008216388369,0.008216388369,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103725712906
 10/07  05:00:00,0.779802722646,0.63020783263,0.0,0.607392219853,0.0,0.0166022626556,0.0166022626556,0.0166022626556,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248733799168
 10/07  06:00:00,1.26923459216,1.34628462348,0.0,1.31992342655,0.0,0.0347370952802,0.0347370952802,0.0347370952802,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.519813429309
 10/07  07:00:00,1.64117238046,1.15481920582,0.0,1.12680845905,0.0,0.0288406388764,0.0288406388764,0.0288406388764,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.593575819977
 10/07  08:00:00,1.57379559287,0.937010794656,0.0,0.913329326214,0.0,0.0228729090355,0.0228729090355,0.0228729090355,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.57533497899
 10/07  09:00:00,1.37048556098,0.643911596973,0.0,0.623756752334,0.0,0.0155242490923,0.0155242490923,0.0155242490923,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.514617563248
 10/07  10:00:00,1.29232131636,0.552815690803,0.0,0.532186837588,0.0,0.0133091276589,0.0133091276589,0.0133091276589,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.442746317978
 10/07  11:00:00,1.23256146535,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.378502482709
 10/07  12:00:00,1.16419899722,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.329007441456
 10/07  13:00:00,1.10653195824,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.299204599851
 10/07  14:00:00,1.06511031915,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.270327734437
 10/07  15:00:00,1.1007708987,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.273756617638
 10/07  16:00:00,1.28089721549,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.310733383127
 10/07  17:00:00,1.63392157533,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.385910209749
 10/07  18:00:00,2.02178079952,0.0365113005573,0.0,0.0,0.0544462905857,0.0181615202766,0.0726078108623,0.0181615202766,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.461532654453
 10/07  19:00:00,2.15220540541,0.037686841825,0.0,0.0,0.00715399766577,0.00238269052649,0.00953668819225,0.00238269052649,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.478437703048
 10/07  20:00:00,2.15779204097,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.437539271676
 10/07  21:00:00,1.94088973894,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.383300202893
 10/07  22:00:00,1.55595916391,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.303313991524
 10/07  23:00:00,1.16367251313,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.214704277353
 10/07  24:00:00,0.760832039659,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.119319454788
 10/08  01:00:00,0.606168184157,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0782984255202
 10/08  02:00:00,0.542580031496,0.117016381067,0.0,0.0954647911587,0.0,0.00257491535811,0.00257491535811,0.00257491535811,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.067637069753
 10/08  03:00:00,0.543588279592,0.515141085946,0.0,0.493892861526,0.0,0.0132168138238,0.0132168138238,0.0132168138238,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0708978793565
 10/08  04:00:00,0.5882165884,0.956769350887,0.0,0.936323780988,0.0,0.024510474179,0.024510474179,0.024510474179,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.104167047153
 10/08  05:00:00,0.798643141753,1.35203047249,0.0,1.32921485971,0.0,0.0342463320103,0.0342463320103,0.0342463320103,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.249930148921
 10/08  06:00:00,1.28389609904,1.85135024545,0.0,1.82498904853,0.0,0.0466733284788,0.0466733284788,0.0466733284788,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.522538702994
 10/08  07:00:00,1.66522591488,1.97851582247,0.0,1.95050507571,0.0,0.0496921084138,0.0496921084138,0.0496921084138,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.596777884866
 10/08  08:00:00,1.58867139749,1.40953838445,0.0,1.38585691601,0.0,0.0346041202411,0.0346041202411,0.0346041202411,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.578479572412
 10/08  09:00:00,1.38332336536,1.04321645635,0.0,1.02306161172,0.0,0.025524155548,0.025524155548,0.025524155548,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.517455461175
 10/08  10:00:00,1.29965604017,0.746804278508,0.0,0.726175425294,0.0,0.0182033238396,0.0182033238396,0.0182033238396,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.445186845606
 10/08  11:00:00,1.2347471684,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.380688185761
 10/08  12:00:00,1.16608815163,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.330896595858
 10/08  13:00:00,1.10825852928,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.300931170892
 10/08  14:00:00,1.06669429442,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.27191170971
 10/08  15:00:00,1.10253276683,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.27551848577
 10/08  16:00:00,1.28287891096,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.312715078597
 10/08  17:00:00,1.63663581953,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.388624453959
 10/08  18:00:00,1.9522241999,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.464583865688
 10/08  19:00:00,2.14575293256,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.481521918391
 10/08  20:00:00,2.16067631258,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.440423543287
 10/08  21:00:00,1.94354720959,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.38595767354
 10/08  22:00:00,1.55815003984,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.305504867448
 10/08  23:00:00,1.16500703041,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.21603879464
 10/08  24:00:00,0.761944999087,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120432414216
 10/09  01:00:00,0.60272122323,0.167311639002,0.0,0.14550724452,0.0,0.00361900521364,0.00361900521364,0.00361900521364,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0751794834551
 10/09  02:00:00,0.548156511457,0.547312191701,0.0,0.525760601792,0.0,0.0132504644678,0.0132504644678,0.0132504644678,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0651492390315
 10/09  03:00:00,0.553481996675,1.08983436019,0.0,1.06858613577,0.0,0.0272659058126,0.0272659058126,0.0272659058126,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0681079086228
 10/09  04:00:00,0.589771289701,1.36692844605,0.0,1.34648287615,0.0,0.0344913780786,0.0344913780786,0.0344913780786,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.09841200017
 10/09  05:00:00,0.784371957367,1.6267545613,0.0,1.60393894852,0.0,0.040869435701,0.040869435701,0.040869435701,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233132553444
 10/09  06:00:00,1.24216666623,2.15554263026,0.0,2.12918143334,0.0,0.0541798719478,0.0541798719478,0.0541798719478,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483928238933
 10/09  07:00:00,1.60464790265,2.25749955508,0.0,2.22948880832,0.0,0.0567528584409,0.0567528584409,0.0567528584409,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550300484522
 10/09  08:00:00,1.51621426333,1.73372098382,0.0,1.71003951538,0.0,0.0428005582013,0.0428005582013,0.0428005582013,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.530263301179
 10/09  09:00:00,1.30010358256,1.27371459494,0.0,1.2535597503,0.0,0.0313171818242,0.0313171818242,0.0313171818242,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.473473710567
 10/09  10:00:00,1.22191601684,1.16555831489,0.0,1.14492946167,0.0,0.0288636363422,0.0288636363422,0.0288636363422,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.407702739067
 10/09  11:00:00,1.15150096938,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.349930746255
 10/09  12:00:00,1.0917260716,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.304345021924
 10/09  13:00:00,1.04166818282,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.277928856953
 10/09  14:00:00,1.00685345642,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251196443883
 10/09  15:00:00,1.04483462245,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.254879314243
 10/09  16:00:00,1.22134748772,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287101574612
 10/09  17:00:00,1.57036814063,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.357708705272
 10/09  18:00:00,1.87700681411,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.423676795439
 10/09  19:00:00,2.06529011884,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.435303858872
 10/09  20:00:00,2.08178868669,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.396391287728
 10/09  21:00:00,1.87127425222,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.349291573638
 10/09  22:00:00,1.50084217821,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276490217748
 10/09  23:00:00,1.13140554518,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197972154744
 10/09  24:00:00,0.748647838719,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113708936925
 10/10  01:00:00,0.602707241964,0.163189511255,0.0,0.141385116773,0.0,0.00349470001416,0.00349470001416,0.00349470001416,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752898073886
 10/10  02:00:00,0.549501279746,0.595014158041,0.0,0.573462568133,0.0,0.0144345644851,0.0144345644851,0.0144345644851,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653099073035
 10/10  03:00:00,0.550608720755,0.971047573008,0.0,0.949799348588,0.0,0.0242215032899,0.0242215032899,0.0242215032899,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0682790352255
 10/10  04:00:00,0.585318646747,1.18112870677,0.0,1.16068313687,0.0,0.0296892819026,0.0296892819026,0.0296892819026,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0987614533916
 10/10  05:00:00,0.776973151369,1.2899152525,0.0,1.26709963972,0.0,0.0323654492217,0.0323654492217,0.0323654492217,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234237733925
 10/10  06:00:00,1.22012738628,1.18924997723,0.0,1.16288878031,0.0,0.0296163245628,0.0296163245628,0.0296163245628,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486452506365
 10/10  07:00:00,1.58843181814,1.51102634944,0.0,1.48301560267,0.0,0.0375884819867,0.0375884819867,0.0375884819867,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.553248776464
 10/10  08:00:00,1.50342706836,1.09833377335,0.0,1.07465230491,0.0,0.0271439599038,0.0271439599038,0.0271439599038,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.533132704509
 10/10  09:00:00,1.28812859753,0.687087350542,0.0,0.666932505903,0.0,0.0167652108093,0.0167652108093,0.0167652108093,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.476050696552
 10/10  10:00:00,1.21269449765,0.708554437871,0.0,0.687925584657,0.0,0.0174294527355,0.0174294527355,0.0174294527355,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409915403486
 10/10  11:00:00,1.153316548,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351746324873
 10/10  12:00:00,1.09344524725,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.30606419757
 10/10  13:00:00,1.04328197166,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.279542645786
 10/10  14:00:00,1.00813097175,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.252473959213
 10/10  15:00:00,1.04582717858,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.255871870379
 10/10  16:00:00,1.2225542952,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.288308382089
 10/10  17:00:00,1.57142881215,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.358769376794
 10/10  18:00:00,1.87802511409,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.424695095421
 10/10  19:00:00,2.06604607517,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.436059815198
 10/10  20:00:00,2.08613902032,0.0389824652652,0.0,0.0,0.00300044543504,0.00103988480087,0.00404033023591,0.00103988480087,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.396701291121
 10/10  21:00:00,1.8711397138,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.349157035223
 10/10  22:00:00,1.50004722539,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.275695264922
 10/10  23:00:00,1.13026713847,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.196833748034
 10/10  24:00:00,0.747003140438,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112064238644
 10/11  01:00:00,0.597508943479,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0735862089173
 10/11  02:00:00,0.533310589321,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0635537813634
 10/11  03:00:00,0.524890144539,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0667819622999
 10/11  04:00:00,0.554461283149,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0975933716968
 10/11  05:00:00,0.744412110036,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234042141815
 10/11  06:00:00,1.19181736194,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.487758806589
 10/11  07:00:00,1.55248605279,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.554891493109
 10/11  08:00:00,1.47788530571,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.534734901766
 10/11  09:00:00,1.27261666528,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.477303975106
 10/11  10:00:00,1.19609137008,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.410741728642
 10/11  11:00:00,1.15343948323,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351869260107
 10/11  12:00:00,1.09349935694,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.306118307262
 10/11  13:00:00,1.0431743179,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.279434992029
 10/11  14:00:00,1.04213869119,0.0221709611139,0.0,0.0,0.0261972324548,0.00825012035989,0.0344473528147,0.00825012035989,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.252034325841
 10/11  15:00:00,1.17477544583,0.0234033834107,0.0,0.0,0.098651997159,0.0303108406445,0.128962837804,0.0303108406445,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.25585729982
 10/11  16:00:00,1.4373374537,0.0276821008206,0.0,0.0,0.164314894763,0.0501827325502,0.214497627313,0.0501827325502,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.288593913276
 10/11  17:00:00,1.65813566637,0.033629328417,0.0,0.0,0.0652637424949,0.0204290040674,0.0856927465623,0.0204290040674,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.359783484443
 10/11  18:00:00,1.90314367891,0.0365113005573,0.0,0.0,0.0175089199355,0.00565396471634,0.0231628846518,0.00565396471634,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.426650775591
 10/11  19:00:00,2.29180724101,0.037686841825,0.0,0.0,0.168331946376,0.0551647785424,0.223496724918,0.0551647785424,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.438324256121
 10/11  20:00:00,2.3007613469,0.0389824652652,0.0,0.0,0.163145500348,0.0534636163971,0.216609116745,0.0534636163971,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.398754831193
