Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/11  21:00:00,2.0522974331,0.0380723687999,0.0,0.0,0.135355120518,0.0440487198534,0.179403840372,0.0440487198534,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.350910914154
 10/11  22:00:00,1.6216856386,0.032946756068,0.0,0.0,0.0908430707135,0.0295705698745,0.120413640588,0.0295705698745,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276920037546
 10/11  23:00:00,1.17622992142,0.028630117972,0.0,0.0,0.0342680460351,0.0112411409836,0.0455091870187,0.0112411409836,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197287343969
 10/11  24:00:00,0.746701758554,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11176285676
 10/12  01:00:00,0.596856697476,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0729339629144
 10/12  02:00:00,0.532595714489,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0628389065316
 10/12  03:00:00,0.524101658622,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0659934763825
 10/12  04:00:00,0.554031258713,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0971633472604
 10/12  05:00:00,0.744666244032,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.23429627581
 10/12  06:00:00,1.19352223145,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.489463676099
 10/12  07:00:00,1.55473153303,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.557136973345
 10/12  08:00:00,1.47992141833,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.536771014379
 10/12  09:00:00,1.27452618204,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.479213491864
 10/12  10:00:00,1.19792083978,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.412571198345
 10/12  11:00:00,1.15529374224,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.35372351912
 10/12  12:00:00,1.09514112851,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.307760078833
 10/12  13:00:00,1.04494910739,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281209781521
 10/12  14:00:00,1.00942119804,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253764185511
 10/12  15:00:00,1.04727365605,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257318347841
 10/12  16:00:00,1.26436534962,0.0276821008206,0.0,0.0,0.030487889573,0.00946098793058,0.0399488775036,0.00946098793058,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290170559007
 10/12  17:00:00,1.67773344468,0.033629328417,0.0,0.0,0.078803927518,0.0245967976335,0.103400725152,0.0245967976335,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361673284164
 10/12  18:00:00,2.07646534364,0.0365113005573,0.0,0.0,0.14760509621,0.0467415703727,0.194346666583,0.0467415703727,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.428788658388
 10/12  19:00:00,2.29193381099,0.037686841825,0.0,0.0,0.167819189488,0.0535697517944,0.221388941283,0.0535697517944,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.440558609736
 10/12  20:00:00,2.28828137057,0.0389824652652,0.0,0.0,0.15264027059,0.049418615016,0.202058885606,0.049418615016,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400825086004
 10/12  21:00:00,2.00161789268,0.0380723687999,0.0,0.0,0.0954388062386,0.0314662884108,0.126905094649,0.0314662884108,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.352730119451
 10/12  22:00:00,1.57108696715,0.032946756068,0.0,0.0,0.0514564440142,0.0169697006187,0.0684261446328,0.0169697006187,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.278308862055
 10/12  23:00:00,1.13163981947,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198206429035
 10/12  24:00:00,0.747345466142,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112406564348
 10/13  01:00:00,0.597104424934,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0731816903719
 10/13  02:00:00,0.532857464871,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.063100656913
 10/13  03:00:00,0.524541563058,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0664333808182
 10/13  04:00:00,0.554379192793,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0975112813407
 10/13  05:00:00,0.745802438788,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235432470566
 10/13  06:00:00,1.19606079495,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.492002239596
 10/13  07:00:00,1.55755552069,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.559960961006
 10/13  08:00:00,1.48276897835,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.539618574405
 10/13  09:00:00,1.27684257576,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481529885588
 10/13  10:00:00,1.19935934171,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.414009700274
 10/13  11:00:00,1.15617505499,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.354604831869
 10/13  12:00:00,1.11681911538,0.0202875670398,0.0,0.0,0.0163208396188,0.00494633840418,0.021267178023,0.00494633840418,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308170887683
 10/13  13:00:00,1.17147839893,0.0209890997318,0.0,0.0,0.0968283403177,0.0293132118371,0.126141552155,0.0293132118371,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281597520907
 10/13  14:00:00,1.21461135661,0.0221709611139,0.0,0.0,0.157290845825,0.0470868679327,0.204377713758,0.0470868679327,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254576630325
 10/13  15:00:00,1.27935699852,0.0234033834107,0.0,0.0,0.177265200965,0.0536320122251,0.23089721319,0.0536320122251,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.25850447713
 10/13  16:00:00,1.52673663426,0.0276821008206,0.0,0.0,0.230992325138,0.0698829885257,0.300875313664,0.0698829885257,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291615407482
 10/13  17:00:00,1.90386806605,0.033629328417,0.0,0.0,0.250440656482,0.0771926703065,0.327633326789,0.0771926703065,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.363575303898
 10/13  18:00:00,2.26781764107,0.0365113005573,0.0,0.0,0.292555225373,0.0909001659176,0.38345539129,0.0909001659176,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.431032231114
 10/13  19:00:00,2.43085975199,0.037686841825,0.0,0.0,0.271532264704,0.0864949586966,0.3580272234,0.0864949586966,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.442846268619
 10/13  20:00:00,2.41905517324,0.0389824652652,0.0,0.0,0.250838141323,0.0799110242788,0.330749165602,0.0799110242788,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.402908608668
 10/13  21:00:00,1.87660693208,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.354624253505
 10/13  22:00:00,1.67312557769,0.032946756068,0.0,0.0,0.128166086727,0.0408437247578,0.169009811484,0.0408437247578,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279763805742
 10/13  23:00:00,1.26090010364,0.028630117972,0.0,0.0,0.0971687505488,0.0311638267854,0.128332577334,0.0311638267854,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199134135874
 10/13  24:00:00,0.798040950667,0.0236814684418,0.0,0.0,0.0381704272431,0.0123338723081,0.0505042995512,0.0123338723081,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.112597749321
 10/14  01:00:00,0.604777913956,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0769081553192
 10/14  02:00:00,0.538097989111,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.065729942726
 10/14  03:00:00,0.528505914481,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0690323280699
 10/14  04:00:00,0.563109858006,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103570790939
 10/14  05:00:00,0.768877010401,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.25441034958
 10/14  06:00:00,1.25112772099,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.536443653419
 10/14  07:00:00,1.63223157194,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.613475650339
 10/14  08:00:00,1.57042125652,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.594833551684
 10/14  09:00:00,1.37225938092,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.531915632279
 10/14  10:00:00,1.29346257066,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.457196699937
 10/14  11:00:00,1.25035005151,0.0206351733286,0.0,0.0,0.0045259920905,0.00139566588151,0.00592165797202,0.00139566588151,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.390369410897
 10/14  12:00:00,1.17465167433,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.339460118563
 10/14  13:00:00,1.11623405228,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.3089066939
 10/14  14:00:00,1.15285181024,0.0221709611139,0.0,0.0,0.0599586266009,0.0189422992972,0.0789009258981,0.0189422992972,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.279168299637
 10/14  15:00:00,1.32053142315,0.0234033834107,0.0,0.0,0.161269294518,0.0492107558214,0.21048005034,0.0492107558214,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.283037091748
 10/14  16:00:00,1.61275970504,0.0276821008206,0.0,0.0,0.246280292304,0.0745104164584,0.320790708762,0.0745104164584,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.321805163919
 10/14  17:00:00,2.00467050757,0.033629328417,0.0,0.0,0.272388404852,0.0839589424544,0.356347347307,0.0839589424544,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.400311794684
 10/14  18:00:00,2.33121841135,0.0365113005573,0.0,0.0,0.276178367695,0.0885266880806,0.364705055775,0.0885266880806,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.478873021362
 10/14  19:00:00,2.47746301843,0.037686841825,0.0,0.0,0.238860335127,0.0780481919145,0.316908527041,0.0780481919145,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.496323477226
 10/14  20:00:00,2.42603092293,0.0389824652652,0.0,0.0,0.189806013484,0.0623600874404,0.252166100924,0.0623600874404,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.453612052714
 10/14  21:00:00,2.09653047239,0.0380723687999,0.0,0.0,0.106836718295,0.0351080868028,0.141944805098,0.0351080868028,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.396996131247
 10/14  22:00:00,1.6276015001,0.032946756068,0.0,0.0,0.0465352823328,0.0152962900619,0.0618315723946,0.0152962900619,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.313124755314
 10/14  23:00:00,1.16930484707,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.220336611293
 10/14  24:00:00,0.76257260045,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.121060015579
 10/15  01:00:00,0.606223548388,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0783537897506
 10/15  02:00:00,0.539693577453,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0673255310686
 10/15  03:00:00,0.530675059623,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0712014732115
 10/15  04:00:00,0.565777886346,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106238819278
 10/15  05:00:00,0.772493000199,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258026339377
 10/15  06:00:00,1.25974295429,0.138115995395,0.0,0.111754798472,0.0,0.00309730347547,0.00309730347547,0.00309730347547,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.541961583248
 10/15  07:00:00,1.63996710805,0.079957350898,0.0,0.0519466041316,0.0,0.00141126662516,0.00141126662516,0.00141126662516,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619799919818
 10/15  08:00:00,1.57723571481,0.0436428370425,0.0,0.0199613686007,0.0,0.000539323752837,0.000539323752837,0.000539323752837,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.601108686214
 10/15  09:00:00,1.37797667213,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537632923493
 10/15  10:00:00,1.29831760253,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.462051731804
 10/15  11:00:00,1.24840578825,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.39434680561
 10/15  12:00:00,1.17754126966,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.342349713889
 10/15  13:00:00,1.11817623321,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.310848874824
 10/15  14:00:00,1.16184387067,0.0221709611139,0.0,0.0,0.0657905653918,0.0206419825961,0.0864325479879,0.0206419825961,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280628737975
 10/15  15:00:00,1.32612099651,0.0234033834107,0.0,0.0,0.163696092965,0.0508744869921,0.214570579957,0.0508744869921,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284536135489
 10/15  16:00:00,1.60647835786,0.0276821008206,0.0,0.0,0.238112012585,0.0746795752554,0.312791587841,0.0746795752554,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323522937662
 10/15  17:00:00,1.97679448714,0.033629328417,0.0,0.0,0.24798630051,0.0783449008189,0.326331201329,0.0783449008189,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.402451920237
 10/15  18:00:00,2.33934778419,0.0365113005573,0.0,0.0,0.27985494456,0.0904350807501,0.37029002531,0.0904350807501,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.481417424674
 10/15  19:00:00,2.42058181502,0.037686841825,0.0,0.0,0.193674084502,0.0637345868161,0.257408671318,0.0637345868161,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.498942129533
 10/15  20:00:00,2.33616219983,0.0389824652652,0.0,0.0,0.12028647607,0.0396118749895,0.159898351059,0.0396118749895,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.456011079479
 10/15  21:00:00,1.9821667275,0.0380723687999,0.0,0.0,0.0191635119737,0.00631822679778,0.0254817387715,0.00631822679778,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.399095452683
 10/15  22:00:00,1.5676378599,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314992687507
 10/15  23:00:00,1.17101818925,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.222049953478
 10/15  24:00:00,0.764006292872,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122493708001
 10/16  01:00:00,0.599226753199,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0753040186371
 10/16  02:00:00,0.535136340109,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653795321518
 10/16  03:00:00,0.526853539914,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0687453576742
 10/16  04:00:00,0.559141228706,0.0712510427398,0.0,0.0508054728415,0.0,0.00142188644471,0.00142188644471,0.00142188644471,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100851430809
 10/16  05:00:00,0.758284041778,0.273020494439,0.0,0.250204881662,0.0,0.00691880294457,0.00691880294457,0.00691880294457,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.240995270612
 10/16  06:00:00,1.2299474186,0.922696613084,0.0,0.896335416161,0.0,0.0239500477238,0.0239500477238,0.0239500477238,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.501938815528
 10/16  07:00:00,1.58733816982,0.739924038553,0.0,0.711913291787,0.0,0.0184072287272,0.0184072287272,0.0184072287272,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.571336381406
 10/16  08:00:00,1.51040443955,0.675329182779,0.0,0.651647714337,0.0,0.0165177192059,0.0165177192059,0.0165177192059,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.550736316394
 10/16  09:00:00,1.29277409476,0.244465489387,0.0,0.224310644748,0.0,0.00560104116566,0.00560104116566,0.00560104116566,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.491860363419
 10/16  10:00:00,1.20857564368,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423226002242
 10/16  11:00:00,1.16396676464,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.36239654152
 10/16  12:00:00,1.10243565041,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.315054600732
 10/16  13:00:00,1.05172756338,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.287988237511
 10/16  14:00:00,1.01609642778,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.26043941525
 10/16  15:00:00,1.05425869766,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.264303389456
 10/16  16:00:00,1.23207367954,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.297827766426
 10/16  17:00:00,1.58382235766,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.371162922304
 10/16  18:00:00,1.89288749458,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.43955747591
 10/16  19:00:00,2.08149394433,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.451507684361
 10/16  20:00:00,2.09655390685,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.41115650789
 10/16  21:00:00,1.88432341627,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.362340737692
 10/16  22:00:00,1.51072211304,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.286370152575
 10/16  23:00:00,1.13817330345,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.204739913018
 10/16  24:00:00,0.75244028333,0.0400917884169,0.0,0.0164103199752,0.0,0.000405774148139,0.000405774148139,0.000405774148139,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117095607387
 10/17  01:00:00,0.616653567238,0.646409566707,0.0,0.624605172225,0.0,0.0157759111026,0.0157759111026,0.0157759111026,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0769549215742
 10/17  02:00:00,0.560042998679,0.96001403085,0.0,0.938462440942,0.0,0.0238774249462,0.0238774249462,0.0238774249462,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.066408765775
 10/17  03:00:00,0.560338851018,1.30433845397,0.0,1.28309022955,0.0,0.0327231502579,0.0327231502579,0.0327231502579,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0695075185209
 10/17  04:00:00,0.601476634359,1.72083506675,0.0,1.70038949686,0.0,0.0433389420729,0.0433389420729,0.0433389420729,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101269780834
 10/17  05:00:00,0.800605493989,1.91652276523,0.0,1.89370715246,0.0,0.0480656665639,0.0480656665639,0.0480656665639,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.242169859204
 10/17  06:00:00,1.276367749,2.69332939148,0.0,2.66696819456,0.0,0.0677396575354,0.0677396575354,0.0677396575354,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.50456953611
 10/17  07:00:00,1.64109216282,2.74552997205,0.0,2.71751922528,0.0,0.0690886603226,0.0690886603226,0.0690886603226,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.57440894281
 10/17  08:00:00,1.54802433917,2.08110477759,0.0,2.05742330915,0.0,0.0511472640091,0.0511472640091,0.0511472640091,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.553726671211
 10/17  09:00:00,1.32676558856,1.50754665059,0.0,1.48739180595,0.0,0.0369069150524,0.0369069150524,0.0369069150524,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.494545983341
 10/17  10:00:00,1.24854129424,1.50763740586,0.0,1.48700855265,0.0,0.0373957095406,0.0373957095406,0.0373957095406,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.425795943266
 10/17  11:00:00,1.17440565116,0.325174434809,0.0,0.304539261481,0.0,0.0075708536971,0.0075708536971,0.0075708536971,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.36526457434
 10/17  12:00:00,1.10512533861,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.317744288931
 10/17  13:00:00,1.05373932151,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.289999995641
 10/17  14:00:00,1.01752601478,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.261869002243
 10/17  15:00:00,1.05545310183,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26549779362
 10/17  16:00:00,1.23340085243,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.299154939317
 10/17  17:00:00,1.58521233757,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.372552902213
 10/17  18:00:00,1.89450028858,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.441170269913
 10/17  19:00:00,2.08313139269,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.453145132713
 10/17  20:00:00,2.09823452736,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.412837128398
 10/17  21:00:00,1.88586364145,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.363880962868
 10/17  22:00:00,1.51210384038,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.287751879916
 10/17  23:00:00,1.13908098116,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.205647590718
 10/17  24:00:00,0.759296265877,0.292829812748,0.0,0.269148344307,0.0,0.00672213270735,0.00672213270735,0.00672213270735,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117635231375
 10/18  01:00:00,0.623339977982,0.895636071225,0.0,0.873831676743,0.0,0.0222181633072,0.0222181633072,0.0222181633072,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0771990801137
 10/18  02:00:00,0.570535579625,1.36023964778,0.0,1.33868805788,0.0,0.0342096459889,0.0342096459889,0.0342096459889,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0665691256782
 10/18  03:00:00,0.571663934499,1.74111828268,0.0,1.71987005826,0.0,0.0438690094131,0.0438690094131,0.0438690094131,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.069686742847
 10/18  04:00:00,0.614276890592,2.21568177431,0.0,2.19523620442,0.0,0.0557732965444,0.0557732965444,0.0557732965444,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101635682595
 10/18  05:00:00,0.818711376329,2.59120180808,0.0,2.5683861953,0.0,0.0650144760192,0.0650144760192,0.0650144760192,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.243326932088
 10/18  06:00:00,1.27359928228,2.49245394823,0.0,2.46609275131,0.0,0.0623283905035,0.0623283905035,0.0623283905035,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.507212336423
 10/18  07:00:00,1.63882677822,2.57105145886,0.0,2.54304071209,0.0,0.063736551071,0.063736551071,0.063736551071,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.57749566746
 10/18  08:00:00,1.55821565054,2.36004852733,0.0,2.33636705888,0.0,0.0583344447131,0.0583344447131,0.0583344447131,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.55673080188
 10/18  09:00:00,1.33917935811,1.89051788151,0.0,1.87036303687,0.0,0.046622697211,0.046622697211,0.046622697211,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.497243970727
 10/18  10:00:00,1.25463142498,1.65826143388,0.0,1.63763258067,0.0,0.0411692792953,0.0411692792953,0.0411692792953,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.428112504253
 10/18  11:00:00,1.17832472579,0.404407533816,0.0,0.383772360487,0.0,0.00952664049942,0.00952664049942,0.00952664049942,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.367227862163
 10/18  12:00:00,1.10683655735,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.319455507672
 10/18  13:00:00,1.05526831227,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.291528986404
 10/18  14:00:00,1.0188890177,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.263232005165
 10/18  15:00:00,1.05681555718,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.266860248974
 10/18  16:00:00,1.23513851284,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300892599723
 10/18  17:00:00,1.58763955521,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.37498011985
 10/18  18:00:00,1.89735764806,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444027629393
 10/18  19:00:00,2.08616684733,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456180587358
 10/18  20:00:00,2.1009420783,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.415544679335
 10/18  21:00:00,1.888063409,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366080730427
 10/18  22:00:00,1.51374938126,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289397420791
 10/18  23:00:00,1.14067507362,0.0390304972926,0.0,0.0104003793205,0.0,0.000255924315388,0.000255924315388,0.000255924315388,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206985758866
 10/18  24:00:00,0.760378457026,0.319866126457,0.0,0.296184658016,0.0,0.00737713148598,0.00737713148598,0.00737713148598,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118062423746
 10/19  01:00:00,0.627041803888,1.02908872585,0.0,1.00728433137,0.0,0.0256922613336,0.0256922613336,0.0256922613336,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0774268079932
 10/19  02:00:00,0.580263984267,1.72744749376,0.0,1.70589590385,0.0,0.0437770061896,0.0437770061896,0.0437770061896,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667301701203
 10/19  03:00:00,0.58188483431,2.13475488831,0.0,2.11350666389,0.0,0.0539098927573,0.0539098927573,0.0539098927573,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0698667593136
 10/19  04:00:00,0.620984277926,2.46763637585,0.0,2.44719080595,0.0,0.0621131769898,0.0621131769898,0.0621131769898,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102003189484
 10/19  05:00:00,0.822962346724,2.71896003854,0.0,2.69614442576,0.0,0.0681033604333,0.0681033604333,0.0681033604333,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.244489018069
 10/19  06:00:00,1.2817551167,2.71709404637,0.0,2.69073284945,0.0,0.0678300805062,0.0678300805062,0.0678300805062,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.509866480847
 10/19  07:00:00,1.66213421959,3.37471105134,0.0,3.34670030457,0.0,0.0839440290406,0.0839440290406,0.0839440290406,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.580595630866
 10/19  08:00:00,1.56569569995,2.54944907504,0.0,2.5257676066,0.0,0.0627974789973,0.0627974789973,0.0627974789973,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.559747817004
 10/19  09:00:00,1.34238233523,1.91582146569,0.0,1.89566662105,0.0,0.0471161202087,0.0471161202087,0.0471161202087,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.499953524853
 10/19  10:00:00,1.25244877316,1.483605647,0.0,1.46297679378,0.0,0.0366601347189,0.0366601347189,0.0366601347189,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.430438997006
 10/19  11:00:00,1.17732448602,0.285085384155,0.0,0.264450210826,0.0,0.00655469422173,0.00655469422173,0.00655469422173,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.369199568675
 10/19  12:00:00,1.10832485362,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.320943803945
 10/19  13:00:00,1.05638088635,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.292641560481
 10/19  14:00:00,1.01961245854,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.263955446007
 10/19  15:00:00,1.05761836397,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.267663055767
 10/19  16:00:00,1.23541983491,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.301173921801
 10/19  17:00:00,1.58813776229,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375478326925
 10/19  18:00:00,1.90089972291,0.0365113005573,0.0,0.0,0.00197810178197,0.000694267538425,0.0026723693204,0.000694267538425,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444897334919
 10/19  19:00:00,2.0868596306,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456873370631
 10/19  20:00:00,2.10138877094,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.415991371974
 10/19  21:00:00,1.88849954718,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366516868607
 10/19  22:00:00,1.5138770257,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289525065232
 10/19  23:00:00,1.14006062914,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206627238702
 10/19  24:00:00,0.752732163686,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117793261892
 10/20  01:00:00,0.601201994505,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0772792599429
 10/20  02:00:00,0.542314784078,0.250391375348,0.0,0.228839785439,0.0,0.00575046876743,0.00575046876743,0.00575046876743,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0668075073533
 10/20  03:00:00,0.543458561854,0.625671322829,0.0,0.604423098409,0.0,0.0153136195808,0.0153136195808,0.0153136195808,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0700367600337
 10/20  04:00:00,0.584654751159,1.01487982283,0.0,0.994434252932,0.0,0.0254146816406,0.0254146816406,0.0254146816406,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102372158066
 10/20  05:00:00,0.789704361623,1.33960336128,0.0,1.31678774851,0.0,0.0336787015258,0.0336787015258,0.0336787015258,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.245655691876
 10/20  06:00:00,1.26191726661,1.80067867341,0.0,1.77431747649,0.0,0.0453275397651,0.0453275397651,0.0453275397651,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.512531171492
 10/20  07:00:00,1.61830162478,1.48698948995,0.0,1.45897874318,0.0,0.0369991557,0.0369991557,0.0369991557,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.583707909399
 10/20  08:00:00,1.5362830096,1.23426452447,0.0,1.21058305603,0.0,0.0303557834676,0.0303557834676,0.0303557834676,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.562776822185
 10/20  09:00:00,1.31595972626,0.74074542726,0.0,0.720590582622,0.0,0.0179731869765,0.0179731869765,0.0179731869765,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.502673849107
 10/20  10:00:00,1.22127905353,0.148937489464,0.0,0.12830863625,0.0,0.00316621087152,0.00316621087152,0.00316621087152,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.432763201229
 10/20  11:00:00,1.17210562644,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.370535403313
 10/20  12:00:00,1.10915071044,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.32176966076
 10/20  13:00:00,1.05713172002,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.293392394151
 10/20  14:00:00,1.02023013837,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.264573125837
 10/20  15:00:00,1.070955441,0.0234033834107,0.0,0.0,0.00968165690247,0.0030805871453,0.0127622440478,0.0030805871453,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26823788875
 10/20  16:00:00,1.32523731986,0.0276821008206,0.0,0.0,0.0673444414075,0.0211857992573,0.0885302406647,0.0211857992573,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.30246116608
 10/20  17:00:00,1.70982309045,0.033629328417,0.0,0.0,0.0912548650791,0.0287471864835,0.120002051563,0.0287471864835,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.377161603524
 10/20  18:00:00,1.94470393112,0.0365113005573,0.0,0.0,0.0331897757827,0.011052310094,0.0442420858768,0.011052310094,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.447131826574
 10/20  19:00:00,2.21714298412,0.037686841825,0.0,0.0,0.0956969005365,0.0322123357681,0.127909236305,0.0322123357681,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.459247487847
 10/20  20:00:00,2.16558581909,0.0389824652652,0.0,0.0,0.0466821996297,0.0157082592519,0.0623904588816,0.0157082592519,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.417797961247
 10/20  21:00:00,1.889651612,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.367668933422
 10/20  22:00:00,1.51446389459,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.290111934126
 10/20  23:00:00,1.14018146047,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.206748070036
 10/20  24:00:00,0.752336300135,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117397398341
 10/21  01:00:00,0.608524603906,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0806548452691
 10/21  02:00:00,0.541490513156,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0691224667709
 10/21  03:00:00,0.532563443728,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0730898573168
 10/21  04:00:00,0.56861674336,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109077676292
 10/21  05:00:00,0.786618803496,0.235865387344,0.0,0.213049774568,0.0,0.00605415332505,0.00605415332505,0.00605415332505,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266097989349
 10/21  06:00:00,1.29179318652,0.665758921888,0.0,0.639397724965,0.0,0.0175515227581,0.0175515227581,0.0175515227581,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.559557596187
 10/21  07:00:00,1.67422421023,0.601526154418,0.0,0.573515407652,0.0,0.0151949115345,0.0151949115345,0.0151949115345,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.64027337709
 10/21  08:00:00,1.60596398375,0.379742654339,0.0,0.356061185897,0.0,0.0091819090003,0.0091819090003,0.0091819090003,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.621194369907
 10/21  09:00:00,1.39626874299,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.555924994352
 10/21  10:00:00,1.31406086855,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.477794997831
 10/21  11:00:00,1.26175222727,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.407693244624
 10/21  12:00:00,1.18897078152,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.353779225755
 10/21  13:00:00,1.12822967277,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.320902314389
 10/21  14:00:00,1.1685895479,0.0221709611139,0.0,0.0,0.064668778892,0.0194740079622,0.0841427868543,0.0194740079622,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.289664176335
 10/21  15:00:00,1.35266900349,0.0234033834107,0.0,0.0,0.178955367449,0.0530383242415,0.231993691691,0.0530383242415,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.29366103074
 10/21  16:00:00,1.64300675092,0.0276821008206,0.0,0.0,0.260906792069,0.0779367475808,0.33884353965,0.0779367475808,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.333999378908
 10/21  17:00:00,2.08178389744,0.033629328417,0.0,0.0,0.321283648182,0.0969796811518,0.418263329333,0.0969796811518,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.415509202531
 10/21  18:00:00,2.37563754357,0.0365113005573,0.0,0.0,0.29641664852,0.0946423166369,0.391058965157,0.0946423166369,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.496938244206
 10/21  19:00:00,2.45430256161,0.037686841825,0.0,0.0,0.206321440126,0.0688322825441,0.27515372267,0.0688322825441,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.514917824774
 10/21  20:00:00,2.36893598288,0.0389824652652,0.0,0.0,0.133459110128,0.0445761286115,0.17803523874,0.0445761286115,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.47064797485
 10/21  21:00:00,2.05450564873,0.0380723687999,0.0,0.0,0.0637058545276,0.0213051272132,0.0850109817408,0.0213051272132,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.411905130941
 10/21  22:00:00,1.57722916867,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.32458399628
 10/21  23:00:00,1.17700867939,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.22804044362
 10/21  24:00:00,0.766469007533,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.124956422662
 10/22  01:00:00,0.608093827358,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0802240687211
 10/22  02:00:00,0.541047970693,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0686799243083
 10/22  03:00:00,0.531858026289,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0723844398782
 10/22  04:00:00,0.568475178126,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.108936111058
 10/22  05:00:00,0.781318444437,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266851783615
 10/22  06:00:00,1.27679656191,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.562112494343
 10/22  07:00:00,1.66225962627,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.643503704667
 10/22  08:00:00,1.59995783228,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.624370127443
 10/22  09:00:00,1.39893068951,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.558586940869
 10/22  10:00:00,1.31624548644,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.479979615713
 10/22  11:00:00,1.26350075817,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.409441775531
 10/22  12:00:00,1.1903507264,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.355159170635
 10/22  13:00:00,1.17005374481,0.0209890997318,0.0,0.0,0.0311426406316,0.00930973840615,0.0404523790377,0.00930973840615,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.322274007388
 10/22  14:00:00,1.29407755721,0.0221709611139,0.0,0.0,0.16067067544,0.0474312209532,0.208101896394,0.0474312209532,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.291193076109
 10/22  15:00:00,1.51679007272,0.0234033834107,0.0,0.0,0.306255150076,0.0883174873481,0.394572637425,0.0883174873481,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.295203154231
 10/22  16:00:00,1.80484107973,0.0276821008206,0.0,0.0,0.385374089801,0.113533499122,0.498907588923,0.113533499122,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.335769658444
 10/22  17:00:00,2.2241993844,0.033629328417,0.0,0.0,0.429335352826,0.129137285674,0.5584726385,0.129137285674,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417715380327
 10/22  18:00:00,2.49349307742,0.0365113005573,0.0,0.0,0.384865141672,0.121426904953,0.506292046625,0.121426904953,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499560696588
 10/22  19:00:00,2.64694510191,0.037686841825,0.0,0.0,0.353505024256,0.111591919565,0.465096943821,0.111591919565,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.51761714392
 10/22  20:00:00,2.50480109477,0.0389824652652,0.0,0.0,0.233784825367,0.0776423717874,0.311427197154,0.0776423717874,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473121128321
 10/22  21:00:00,2.14768201729,0.0380723687999,0.0,0.0,0.132109360073,0.0439136845383,0.176023044611,0.0439136845383,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.414069436631
 10/22  22:00:00,1.65556475378,0.032946756068,0.0,0.0,0.0575705272467,0.0191537217823,0.076724249029,0.0191537217823,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.326195332366
 10/22  23:00:00,1.17768284201,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.228714606236
 10/22  24:00:00,0.766229221902,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.124716637031
 10/23  01:00:00,0.599770879317,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0758481447549
 10/23  02:00:00,0.534879187025,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0651223790671
 10/23  03:00:00,0.526901468246,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0687932860071
 10/23  04:00:00,0.558617561268,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101749649816
 10/23  05:00:00,0.758113388051,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.247743419829
 10/23  06:00:00,1.22326713735,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.519208581997
 10/23  07:00:00,1.58932067706,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.591726117372
 10/23  08:00:00,1.51372857215,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5705781682
 10/23  09:00:00,1.30485506725,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.509542377078
 10/23  10:00:00,1.22386427476,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.438514633323
 10/23  11:00:00,1.17680171465,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.375231491526
 10/23  12:00:00,1.11292418163,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.325543131955
 10/23  13:00:00,1.10561655246,0.0209890997318,0.0,0.0,0.0346723310546,0.0104465720044,0.045118903059,0.0104465720044,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.296758323527
 10/23  14:00:00,1.2406550636,0.0221709611139,0.0,0.0,0.167617070656,0.0493137200992,0.216930790756,0.0493137200992,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.268067260308
 10/23  15:00:00,1.45343754619,0.0234033834107,0.0,0.0,0.302450453031,0.0888875551657,0.391338008196,0.0888875551657,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.272144229786
 10/23  16:00:00,1.75508697962,0.0276821008206,0.0,0.0,0.397007233732,0.116652682096,0.513659915828,0.116652682096,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.307181150676
