Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/23  17:00:00,2.23021357025,0.033629328417,0.0,0.0,0.4904026175,0.144045350145,0.634447967645,0.144045350145,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.383106167242
 10/23  18:00:00,2.46004198071,0.0365113005573,0.0,0.0,0.420466862852,0.132166831615,0.552633694467,0.132166831615,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.454078267574
 10/23  19:00:00,2.60026404567,0.037686841825,0.0,0.0,0.382698359078,0.121232563365,0.503930922443,0.121232563365,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.466346863251
 10/23  20:00:00,2.51406547898,0.0389824652652,0.0,0.0,0.305353467323,0.0990025698623,0.404356037186,0.0990025698623,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.424312042833
 10/23  21:00:00,2.19764138424,0.0380723687999,0.0,0.0,0.227858203578,0.0744284198889,0.302286623467,0.0744284198889,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.373372082198
 10/23  22:00:00,1.6971125964,0.032946756068,0.0,0.0,0.134308235889,0.0443803831624,0.178688619051,0.0443803831624,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.294072016887
 10/23  23:00:00,1.24185766087,0.028630117972,0.0,0.0,0.0751000325973,0.0246796530292,0.0997796856264,0.0246796530292,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.208644584811
 10/23  24:00:00,0.759008483921,0.0236814684418,0.0,0.0,0.00522749032215,0.00172951982422,0.00695701014637,0.00172951982422,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117112571981
 10/24  01:00:00,0.599531937454,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0756092028924
 10/24  02:00:00,0.534694175213,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.064937367255
 10/24  03:00:00,0.52647888882,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0683707065803
 10/24  04:00:00,0.558584965227,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101717053775
 10/24  05:00:00,0.7590384329,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.248668464678
 10/24  06:00:00,1.22578108771,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.521722532357
 10/24  07:00:00,1.59261753387,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.595022974187
 10/24  08:00:00,1.51667028425,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5735198803
 10/24  09:00:00,1.30723943609,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.511926745915
 10/24  10:00:00,1.22532296455,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439973323119
 10/24  11:00:00,1.17776951772,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.376199294598
 10/24  12:00:00,1.26531095295,0.0202875670398,0.0,0.0,0.116849962009,0.0343283704372,0.151178332446,0.0343283704372,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.326751570831
 10/24  13:00:00,1.37440990098,0.0209890997318,0.0,0.0,0.242686778767,0.0696995274519,0.312386306219,0.0696995274519,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.298284268888
 10/24  14:00:00,1.54855696261,0.0221709611139,0.0,0.0,0.407788944938,0.11566704687,0.523455991808,0.11566704687,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.269443958266
 10/24  15:00:00,1.68968182481,0.0234033834107,0.0,0.0,0.484146546292,0.142043077953,0.626189624244,0.142043077953,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.273536892364
 10/24  16:00:00,1.90987150642,0.0276821008206,0.0,0.0,0.514484115294,0.152370693221,0.666854808515,0.152370693221,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.308770784797
 10/24  17:00:00,2.29982690918,0.033629328417,0.0,0.0,0.5402728926,0.161795343439,0.702068236039,0.161795343439,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.38509923778
 10/24  18:00:00,2.55199705421,0.0365113005573,0.0,0.0,0.490845953439,0.151391096495,0.642237049934,0.151391096495,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.456429985607
 10/24  19:00:00,2.65046902019,0.037686841825,0.0,0.0,0.419186017946,0.132551811985,0.551737829931,0.132551811985,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.46874493029
 10/24  20:00:00,2.58025580986,0.0389824652652,0.0,0.0,0.35509979741,0.113262495453,0.468362292863,0.113262495453,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.42649611803
 10/24  21:00:00,2.26011207605,0.0380723687999,0.0,0.0,0.274638510365,0.0881992952282,0.362837805593,0.0881992952282,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.375291591879
 10/24  22:00:00,1.7988274786,0.032946756068,0.0,0.0,0.211898257977,0.0670391049342,0.278937362912,0.0670391049342,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.295538155229
 10/24  23:00:00,1.34164028228,0.028630117972,0.0,0.0,0.151128274138,0.047462650405,0.198590924543,0.047462650405,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.209615967297
 10/24  24:00:00,0.856486106713,0.0236814684418,0.0,0.0,0.0788204971882,0.0251521065233,0.103972603711,0.0251521065233,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.117574601208
 10/25  01:00:00,0.672867468902,0.021804394482,0.0,0.0,0.0558554020996,0.0175425603257,0.0733979624253,0.0175425603257,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.075546771915
 10/25  02:00:00,0.567461951064,0.0215515899083,0.0,0.0,0.0252668175083,0.00799366210348,0.0332604796118,0.00799366210348,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0644446634944
 10/25  03:00:00,0.531582428351,0.0212482244199,0.0,0.0,0.00438073011581,0.00139774670734,0.00577847682315,0.00139774670734,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0676957692886
 10/25  04:00:00,0.557838577623,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100970666171
 10/25  05:00:00,0.758698761658,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.248328793437
 10/25  06:00:00,1.22724519946,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.523186644113
 10/25  07:00:00,1.59449838303,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.596903823343
 10/25  08:00:00,1.51844195372,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.575291549776
 10/25  09:00:00,1.30974904821,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.514436358036
 10/25  10:00:00,1.22805519594,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.442705554505
 10/25  11:00:00,1.18053045049,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.378960227371
 10/25  12:00:00,1.11661819758,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.329237147907
 10/25  13:00:00,1.0641875691,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.300448243232
 10/25  14:00:00,1.04025937933,0.0221709611139,0.0,0.0,0.0104285195294,0.0032453031379,0.0136738226673,0.0032453031379,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.270928544132
 10/25  15:00:00,1.16848097706,0.0234033834107,0.0,0.0,0.0791010093255,0.0244689273405,0.103569936666,0.0244689273405,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.274955732194
 10/25  16:00:00,1.37972944736,0.0276821008206,0.0,0.0,0.103054767013,0.0320683738625,0.135123140875,0.0320683738625,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.310360393373
 10/25  17:00:00,1.59995246412,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.387293028763
 10/25  18:00:00,1.9126196724,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.459289653735
 10/25  19:00:00,2.10159550011,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.471609240134
 10/25  20:00:00,2.11471932893,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.429321929963
 10/25  21:00:00,1.90004808229,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.378065403711
 10/25  22:00:00,1.52235939409,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.298007433629
 10/25  23:00:00,1.1455888851,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.21215549466
 10/25  24:00:00,0.754665596512,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.119726694718
 10/26  01:00:00,0.601602280682,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0776795461205
 10/26  02:00:00,0.536175277944,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.066418469986
 10/26  03:00:00,0.528149415216,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0700412329765
 10/26  04:00:00,0.560609167151,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103741255698
 10/26  05:00:00,0.762436609785,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.252066641564
 10/26  06:00:00,1.23228169876,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.528223143404
 10/26  07:00:00,1.60000518625,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.602410626562
 10/26  08:00:00,1.52414689416,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.580996490208
 10/26  09:00:00,1.31421128767,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.518898597494
 10/26  10:00:00,1.23196528962,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.446615648189
 10/26  11:00:00,1.18403111884,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.382460895712
 10/26  12:00:00,1.11955251787,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.332171468192
 10/26  13:00:00,1.06664859179,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.302909265922
 10/26  14:00:00,1.02889973589,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.273242723358
 10/26  15:00:00,1.06725909436,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.277303786157
 10/26  16:00:00,1.24697288061,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.312726967496
 10/26  17:00:00,1.60265654947,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.389997114113
 10/26  18:00:00,1.9151931823,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.461863163631
 10/26  19:00:00,2.10414076442,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.474154504446
 10/26  20:00:00,2.11720663032,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.431809231352
 10/26  21:00:00,1.90241751193,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.380434833351
 10/26  22:00:00,1.52440991236,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.300057951899
 10/26  23:00:00,1.14711810541,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.21368471497
 10/26  24:00:00,0.756264235992,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121325334198
 10/27  01:00:00,0.604376740833,0.0663954054806,0.0,0.0445910109986,0.0,0.00133290941851,0.00133290941851,0.00133290941851,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0791210968528
 10/27  02:00:00,0.56083117702,0.840170421334,0.0,0.818618831426,0.0,0.0230486339154,0.0230486339154,0.0230486339154,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0680257351475
 10/27  03:00:00,0.564471824991,1.33477041924,0.0,1.31352219482,0.0,0.0350352273764,0.0350352273764,0.0350352273764,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0713284153753
 10/27  04:00:00,0.601927254234,1.56514784823,0.0,1.54470227833,0.0,0.0400724636918,0.0400724636918,0.0400724636918,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.10498687909
 10/27  05:00:00,0.810859683271,1.84164950168,0.0,1.81883388891,0.0,0.0465669233144,0.0465669233144,0.0465669233144,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922791735
 10/27  06:00:00,1.29496213424,2.35728689,0.0,2.33092569308,0.0,0.0594908119778,0.0594908119778,0.0594908119778,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412766911
 10/27  07:00:00,1.65779649615,2.17787507721,0.0,2.14986433044,0.0,0.0544408661249,0.0544408661249,0.0544408661249,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761070336
 10/27  08:00:00,1.57781162378,2.02768693943,0.0,2.00400547099,0.0,0.0504213353378,0.0504213353378,0.0504213353378,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239884497
 10/27  09:00:00,1.36011718893,1.72640971056,0.0,1.70625486592,0.0,0.0428548377649,0.0428548377649,0.0428548377649,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949660993
 10/27  10:00:00,1.28529710775,2.013202001,0.0,1.99257314779,0.0,0.0506220097973,0.0506220097973,0.0506220097973,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.449325456517
 10/27  11:00:00,1.2067724863,0.81626587567,0.0,0.795630702341,0.0,0.0199964023513,0.0199964023513,0.0199964023513,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.385205860828
 10/27  12:00:00,1.12280410824,0.0289987306479,0.0,0.00871116360812,0.0,0.000215181023772,0.000215181023772,0.000215181023772,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.335207877542
 10/27  13:00:00,1.06966303914,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.305923713266
 10/27  14:00:00,1.03183001873,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.276173006202
 10/27  15:00:00,1.07009274564,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.280137437437
 10/27  16:00:00,1.24995854143,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.31571262832
 10/27  17:00:00,1.60654980294,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.393890367577
 10/27  18:00:00,1.91953169415,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.466201675483
 10/27  19:00:00,2.10856707018,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.478580810204
 10/27  20:00:00,2.12132204501,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.435924646044
 10/27  21:00:00,1.90622684513,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.384244166554
 10/27  22:00:00,1.54055032418,0.548653064452,0.0,0.515706308384,0.0,0.0129806053244,0.0129806053244,0.0129806053244,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.30321775839
 10/27  23:00:00,1.1858887385,1.45572024376,0.0,1.42709012578,0.0,0.0366519315641,0.0366519315641,0.0366519315641,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.215803416497
 10/27  24:00:00,0.806608760229,1.95283038004,0.0,1.9291489116,0.0,0.0494439450115,0.0494439450115,0.0494439450115,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122225913423
 10/28  01:00:00,0.674780202582,2.49998064266,0.0,2.47817624818,0.0,0.0631843274909,0.0631843274909,0.0631843274909,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0837261164538
 10/28  02:00:00,0.630539226888,3.43213830341,0.0,3.4105867135,0.0,0.0868306279506,0.0868306279506,0.0868306279506,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0713405525524
 10/28  03:00:00,0.630932281297,3.843979818,0.0,3.82273159358,0.0,0.0965712405383,0.0965712405383,0.0965712405383,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.074887454347
 10/28  04:00:00,0.679778828259,4.31619516505,0.0,4.29574959515,0.0,0.107979083096,0.107979083096,0.107979083096,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112260678095
 10/28  05:00:00,0.901538007178,4.48921033418,0.0,4.46639472141,0.0,0.111851420179,0.111851420179,0.111851420179,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.275219926177
 10/28  06:00:00,1.41323114591,4.76503129823,0.0,4.73867010131,0.0,0.118249183102,0.118249183102,0.118249183102,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.580297895235
 10/28  07:00:00,1.79449225421,4.48985868249,0.0,4.46184793572,0.0,0.111094071543,0.111094071543,0.111094071543,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.664642261065
 10/28  08:00:00,1.7185198424,3.97669993926,0.0,3.95301847081,0.0,0.0978062787685,0.0978062787685,0.0978062787685,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.645125858792
 10/28  09:00:00,1.49670105694,3.20511997769,0.0,3.18496513305,0.0,0.0787556845647,0.0787556845647,0.0787556845647,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.577601623741
 10/28  10:00:00,1.40930709701,3.05817228639,0.0,3.03754343317,0.0,0.0761300846393,0.0761300846393,0.0761300846393,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.496911141646
 10/28  11:00:00,1.31291789623,1.39872369052,0.0,1.37808851719,0.0,0.0342047739954,0.0342047739954,0.0342047739954,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.424654139587
 10/28  12:00:00,1.21527262035,0.454798084643,0.0,0.434510517604,0.0,0.0107355438236,0.0107355438236,0.0107355438236,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.369345520764
 10/28  13:00:00,1.14298391416,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.335656555775
 10/28  14:00:00,1.09780205207,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.303019467358
 10/28  15:00:00,1.13390352292,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306889241863
 10/28  16:00:00,1.31879644451,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.34863261215
 10/28  17:00:00,1.68137820495,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.433366839376
 10/28  18:00:00,2.00514990265,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.517509568447
 10/28  19:00:00,2.20043496791,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.536203953745
 10/28  20:00:00,2.21098413112,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.490731361824
 10/28  21:00:00,1.99068591632,0.149426198905,0.0,0.111353830105,0.0,0.00275452559807,0.00275452559807,0.00275452559807,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430341854677
 10/28  22:00:00,1.6061947145,0.590400442933,0.0,0.557453686865,0.0,0.0140616126874,0.0140616126874,0.0140616126874,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.33948792942
 10/28  23:00:00,1.22235988031,1.38618236374,0.0,1.35755224577,0.0,0.034852199398,0.034852199398,0.034852199398,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.238539445135
 10/28  24:00:00,0.82590643041,2.11064819658,0.0,2.08696672814,0.0,0.0536061862161,0.0536061862161,0.0536061862161,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130787659323
 10/29  01:00:00,0.840751748202,2.69365126626,0.0,2.66996979782,0.0,0.068108431937,0.068108431937,0.068108431937,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.131130731394
 10/29  02:00:00,0.69376917079,3.24796706134,0.0,3.22616266686,0.0,0.0818219371393,0.0818219371393,0.0818219371393,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0840774750142
 10/29  03:00:00,0.637854035339,3.74107816688,0.0,3.71952657698,0.0,0.0939277928175,0.0939277928175,0.0939277928175,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0715581961371
 10/29  04:00:00,0.638739819664,4.16174367058,0.0,4.14049544616,0.0,0.104153175522,0.104153175522,0.104153175522,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.075113057731
 10/29  05:00:00,0.681311113745,4.36193308772,0.0,4.34148751782,0.0,0.109075730865,0.109075730865,0.109075730865,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112696315812
 10/29  06:00:00,0.90424031619,4.55241645735,0.0,4.52960084457,0.0,0.11324003983,0.11324003983,0.11324003983,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276533615538
 10/29  07:00:00,1.42820193475,5.22984387092,0.0,5.20348267399,0.0,0.130235166791,0.130235166791,0.130235166791,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583282700385
 10/29  08:00:00,1.78822545936,4.13870037001,0.0,4.11068962324,0.0,0.101320412763,0.101320412763,0.101320412763,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.668149124997
 10/29  09:00:00,1.69089382751,2.75593946875,0.0,2.73225800031,0.0,0.0667363462407,0.0667363462407,0.0667363462407,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648569776428
 10/29  10:00:00,1.46011103094,1.61345430071,0.0,1.59329945607,0.0,0.0390576335086,0.0390576335086,0.0390576335086,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.58070964879
 10/29  11:00:00,1.36858658208,1.32836936172,0.0,1.30774050851,0.0,0.0327367415221,0.0327367415221,0.0327367415221,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.499583969834
 10/29  12:00:00,1.28092334771,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.426864365065
 10/29  13:00:00,1.20585330407,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.370661748297
 10/29  14:00:00,1.14373103754,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.336403679157
 10/29  15:00:00,1.09849466663,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.303712081924
 10/29  16:00:00,1.13453834021,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.307524059153
 10/29  17:00:00,1.3195962189,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.349432386542
 10/29  18:00:00,1.68299593604,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.434984570468
 10/29  19:00:00,2.00766069222,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.520020358013
 10/29  20:00:00,2.20301113051,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.538780116342
 10/29  21:00:00,2.2133623173,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.493109548005
 10/29  22:00:00,1.9899567532,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.432367217151
 10/29  23:00:00,1.60347585841,0.419590459695,0.0,0.386643703627,0.0,0.00966136114674,0.00966136114674,0.00966136114674,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.341169324875
 10/29  24:00:00,1.21800004263,1.17891610772,0.0,1.15028598975,0.0,0.0293881385436,0.0293881385436,0.0293881385436,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.239643668309
 10/30  01:00:00,0.804710077225,1.82907159088,0.0,1.80539012244,0.0,0.0463140000884,0.0463140000884,0.0463140000884,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123457175342
 10/30  02:00:00,0.665093927968,2.41405507679,0.0,2.3922506823,0.0,0.061110387326,0.061110387326,0.061110387326,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.08006080608
 10/30  03:00:00,0.614383988586,3.0123126068,0.0,2.99076101689,0.0,0.0760608836572,0.0760608836572,0.0760608836572,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0685662969713
 10/30  04:00:00,0.613721564642,3.32822993612,0.0,3.3069817117,0.0,0.0837094754436,0.0837094754436,0.0837094754436,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0719039069595
 10/30  05:00:00,0.65434700511,3.64454536252,0.0,3.62409979262,0.0,0.0913416522653,0.0913416522653,0.0913416522653,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106137441393
 10/30  06:00:00,0.864380736739,3.8604896742,0.0,3.83767406142,0.0,0.0965017797069,0.0965017797069,0.0965017797069,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.257508988811
 10/30  07:00:00,1.35442454778,4.43343437101,0.0,4.40707317409,0.0,0.110782367048,0.110782367048,0.110782367048,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539583625384
 10/30  08:00:00,1.69974022991,3.53165357941,0.0,3.50364283265,0.0,0.0868415045554,0.0868415045554,0.0868415045554,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.615304165669
 10/30  09:00:00,1.59288722639,2.31411649248,0.0,2.29043502404,0.0,0.056209195028,0.056209195028,0.056209195028,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.593527627409
 10/30  10:00:00,1.34979973441,1.01151652795,0.0,0.991361683312,0.0,0.024196131105,0.024196131105,0.024196131105,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.530290913137
 10/30  11:00:00,1.247369451,0.247672401383,0.0,0.227043548169,0.0,0.00553696156821,0.00553696156821,0.00553696156821,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.456482848003
 10/30  12:00:00,1.19213329054,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.390563067421
 10/30  13:00:00,1.12622150376,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.338840454083
 10/30  14:00:00,1.0723990453,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.308659719427
 10/30  15:00:00,1.03437155386,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.278714541326
 10/30  16:00:00,1.07262738524,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.282672077035
 10/30  17:00:00,1.25309415257,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.318848239459
 10/30  18:00:00,1.61096628454,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.398306849178
 10/30  19:00:00,1.9252803631,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.471950344429
 10/30  20:00:00,2.11464800888,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.484661748909
 10/30  21:00:00,2.12691237473,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.441514975761
 10/30  22:00:00,1.91088972988,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.388907051303
 10/30  23:00:00,1.53116187391,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.306809913446
 10/30  24:00:00,1.15280621153,0.0605920392629,0.0,0.0319619212909,0.0,0.000779462491939,0.000779462491939,0.000779462491939,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218593358597
 10/31  01:00:00,0.773391742841,0.605322520834,0.0,0.581641052392,0.0,0.0145303776919,0.0145303776919,0.0145303776919,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123922463355
 10/31  02:00:00,0.635321053432,1.24223333845,0.0,1.22042894396,0.0,0.0311028298983,0.0311028298983,0.0311028298983,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0802954889721
 10/31  03:00:00,0.581945748821,1.72048589687,0.0,1.69893430696,0.0,0.043456911836,0.043456911836,0.043456911836,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.068732029027
 10/31  04:00:00,0.585739616988,2.19635189942,0.0,2.175103675,0.0,0.0555423815647,0.0555423815647,0.0555423815647,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0720890531845
 10/31  05:00:00,0.626771017753,2.50721446878,0.0,2.48676889888,0.0,0.0633878303459,0.0633878303459,0.0633878303459,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106515275954
 10/31  06:00:00,0.836654656092,2.6865506764,0.0,2.66373506362,0.0,0.0675812146323,0.0675812146323,0.0675812146323,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258703473238
 10/31  07:00:00,1.31269538318,2.64951689978,0.0,2.62315570286,0.0,0.0663250518325,0.0663250518325,0.0663250518325,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.542311775995
 10/31  08:00:00,1.66972794219,2.17211446004,0.0,2.14410371328,0.0,0.0536428377036,0.0536428377036,0.0536428377036,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.618490544804
 10/31  09:00:00,1.57432560266,1.41158196252,0.0,1.38790049408,0.0,0.0345464534321,0.0345464534321,0.0345464534321,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596628745279
 10/31  10:00:00,1.34311737827,0.614790199081,0.0,0.594635354442,0.0,0.0147286865069,0.0147286865069,0.0147286865069,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.533076001596
 10/31  11:00:00,1.24417656102,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458826919584
 10/31  12:00:00,1.19415142404,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.392581200919
 10/31  13:00:00,1.1280265545,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.340645504827
 10/31  14:00:00,1.07392380236,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.310184476486
 10/31  15:00:00,1.03547761202,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.279820599488
 10/31  16:00:00,1.07378347896,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.283828170751
 10/31  17:00:00,1.25437214185,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.320126228739
 10/31  18:00:00,1.61226377486,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.399604339504
 10/31  19:00:00,1.92688194214,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.47355192347
 10/31  20:00:00,2.11618513904,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.486198879068
 10/31  21:00:00,2.12818255567,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.442785156701
 10/31  22:00:00,1.91210644353,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.390123764953
 10/31  23:00:00,1.53189195171,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.30753999125
 10/31  24:00:00,1.15203269126,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218599300821
 11/01  01:00:00,0.76129954367,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123754888626
 11/01  02:00:00,0.606938548022,0.235744250666,0.0,0.214029035711,0.0,0.00527621153867,0.00527621153867,0.00527621153867,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0805299017151
 11/01  03:00:00,0.553862209512,0.719160807983,0.0,0.697697363637,0.0,0.0175713325611,0.0175713325611,0.0175713325611,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0688978180303
 11/01  04:00:00,0.555810426721,1.10962000045,0.0,1.08845868084,0.0,0.0277655434743,0.0277655434743,0.0277655434743,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.072274263359
 11/01  05:00:00,0.596695103024,1.39463539686,0.0,1.37427344892,0.0,0.0352216928452,0.0352216928452,0.0352216928452,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106893218874
 11/01  06:00:00,0.810827225148,1.65614207474,0.0,1.63341977736,0.0,0.0418058576466,0.0418058576466,0.0418058576466,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259898345487
 11/01  07:00:00,1.27237634909,2.10714937759,0.0,2.08089599743,0.0,0.0532089310612,0.0532089310612,0.0532089310612,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545040830813
 11/01  08:00:00,1.57838859332,1.26755267383,0.0,1.23965649045,0.0,0.0310747358585,0.0310747358585,0.0310747358585,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.621678015952
 11/01  09:00:00,1.51340599663,0.50199950024,0.0,0.47841488852,0.0,0.0118144826515,0.0118144826515,0.0118144826515,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599730928091
 11/01  10:00:00,1.32777162422,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535593750933
 11/01  11:00:00,1.25178945687,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.460498388267
 11/01  12:00:00,1.20125609477,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.393748696966
 11/01  13:00:00,1.13516668521,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.341846018651
 11/01  14:00:00,1.08122420315,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.311581098142
 11/01  15:00:00,1.05745435683,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.280950303009
 11/01  16:00:00,1.14941479301,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.284984438218
 11/01  17:00:00,1.46347531259,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.321557064926
 11/01  18:00:00,2.00528144609,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.401339878317
 11/01  19:00:00,2.34506004429,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.47538212572
 11/01  20:00:00,2.26238615068,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.487869315317
 11/01  21:00:00,2.13071192406,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.44422208989
 11/01  22:00:00,1.91950760192,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.391202285587
 11/01  23:00:00,1.5294104572,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.30785281489
 11/01  24:00:00,1.14949121311,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.218142170062
 11/02  01:00:00,0.760264003408,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.122719348364
 11/02  02:00:00,0.600518612903,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0793861781344
 11/02  03:00:00,0.535686231682,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0682931727611
 11/02  04:00:00,0.527760644421,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0719900245335
 11/02  05:00:00,0.561464232141,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106884040836
 11/02  06:00:00,0.770022861519,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.260899839505
 11/02  07:00:00,1.22267636726,0.0607413984987,0.0,0.034488018332,0.0,0.00084152341948,0.00084152341948,0.00084152341948,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.547708256624
 11/02  08:00:00,1.5502848178,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.624648976285
 11/02  09:00:00,1.50435389571,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.602493309825
 11/02  10:00:00,1.33028400517,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.538106131878
 11/02  11:00:00,1.2537801744,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.462489105797
 11/02  12:00:00,1.20287544376,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.395368045959
 11/02  13:00:00,1.13620951558,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.342888849023
 11/02  14:00:00,1.08236113394,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.312718028928
 11/02  15:00:00,1.05866542662,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.282161372804
 11/02  16:00:00,1.15033997743,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.285909622635
 11/02  17:00:00,1.46458030585,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.322662058184
 11/02  18:00:00,2.00661937282,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.402677805043
 11/02  19:00:00,2.34686750215,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.477189583574
 11/02  20:00:00,2.2645045315,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.489987696137
 11/02  21:00:00,2.13259037724,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.446100543071
 11/02  22:00:00,1.92117209254,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.392866776209
 11/02  23:00:00,1.53105338096,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.309495738648
 11/02  24:00:00,1.15100990942,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.219660866365
 11/03  01:00:00,0.76145202828,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123907373237
 11/03  02:00:00,0.600953150051,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0798207152826
 11/03  03:00:00,0.535782640412,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0683895814912
 11/03  04:00:00,0.528284799579,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0725141796917
 11/03  05:00:00,0.567640695704,0.240693458926,0.0,0.22033151099,0.0,0.00541175025136,0.00541175025136,0.00541175025136,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107648754148
 11/03  06:00:00,0.783119781701,0.492095414786,0.0,0.469373117399,0.0,0.0117088408529,0.0117088408529,0.0117088408529,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.262287918834
 11/03  07:00:00,1.2493846895,1.00336508865,0.0,0.977111708488,0.0,0.0247595495305,0.0247595495305,0.0247595495305,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.550498552754
 11/03  08:00:00,1.56674382294,0.544381737007,0.0,0.516485553622,0.0,0.0130555003798,0.0130555003798,0.0130555003798,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.628052481044
 11/03  09:00:00,1.50770930621,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.605848720318
 11/03  10:00:00,1.33288186997,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.540703996681
 11/03  11:00:00,1.25587319108,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.464582122479
 11/03  12:00:00,1.2044792114,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.396971813593
 11/03  13:00:00,1.13751635478,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.344195688217
 11/03  14:00:00,1.08279868215,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.313155577138
 11/03  15:00:00,1.05875987531,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.282255821497
 11/03  16:00:00,1.15066885706,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.286238502263
 11/03  17:00:00,1.46498849032,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.323070242652
 11/03  18:00:00,2.00784229452,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.403900726742
 11/03  19:00:00,2.34858225805,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.478904339474
 11/03  20:00:00,2.26637794149,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.491861106132
 11/03  21:00:00,2.13412105299,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.447631218821
 11/03  22:00:00,1.9221295551,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.393824238775
 11/03  23:00:00,1.53136796279,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.309810320479
 11/03  24:00:00,1.15072291343,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.219373870381
 11/04  01:00:00,0.775286566253,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.131168228132
 11/04  02:00:00,0.608127471751,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0830480129074
 11/04  03:00:00,0.540423315182,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.070419017834
 11/04  04:00:00,0.531766313037,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0746302889778
 11/04  05:00:00,0.570995066138,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.113743719217
 11/04  06:00:00,0.796402297346,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.283182582731
 11/04  07:00:00,1.28491219885,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.600160099419
 11/04  08:00:00,1.63500207701,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.688204873581
 11/04  09:00:00,1.60226205344,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.667964166656
 11/04  10:00:00,1.43476180823,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.597552876474
 11/04  11:00:00,1.35569585925,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.513488561357
 11/04  12:00:00,1.29785266751,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.437856510184
 11/04  13:00:00,1.22073590901,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.379604736363
 11/04  14:00:00,1.15726429251,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.344033154987
 11/04  15:00:00,1.12601511816,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.31038549217
 11/04  16:00:00,1.21587622447,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.31438689682
 11/04  17:00:00,1.53562364156,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.357787474644
 11/04  18:00:00,2.08508514241,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.445791644419
 11/04  19:00:00,2.43734994794,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.533361713829
 11/04  20:00:00,2.36135586808,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.552594278528
 11/04  21:00:00,2.22680827904,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.505463074541
