Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/04  22:00:00,2.00671072293,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.44279854913
 11/04  23:00:00,1.59903741246,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.349186558222
 11/04  24:00:00,1.19131661779,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.244432729403
 11/05  01:00:00,0.777926162894,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.133807824773
 11/05  02:00:00,0.610863061813,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0857836029694
 11/05  03:00:00,0.560131925159,0.704539403798,0.0,0.683075959452,0.0,0.0172791384969,0.0172791384969,0.0172791384969,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728484893143
 11/05  04:00:00,0.568914647635,1.40069709224,0.0,1.37953577262,0.0,0.0352294719817,0.0352294719817,0.0352294719817,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491515938
 11/05  05:00:00,0.618758492391,1.82014399479,0.0,1.79978204686,0.0,0.0458787568348,0.0458787568348,0.0458787568348,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628388636
 11/05  06:00:00,0.851117787715,2.07828062294,0.0,2.05555832555,0.0,0.0522039741752,0.0522039741752,0.0522039741752,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694098925
 11/05  07:00:00,1.34236582721,2.14331174502,0.0,2.11705836485,0.0,0.0534093997913,0.0534093997913,0.0534093997913,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.604204327987
 11/05  08:00:00,1.68723420057,1.93816448272,0.0,1.91026829934,0.0,0.0477059254757,0.0477059254757,0.0477059254757,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071661
 11/05  09:00:00,1.62394620225,0.715572262264,0.0,0.691987650544,0.0,0.0169378088968,0.0169378088968,0.0169378088968,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710506571
 11/05  10:00:00,1.43951904856,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.602310116803
 11/05  11:00:00,1.35979201274,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.517584714844
 11/05  12:00:00,1.30129995935,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.44130380203
 11/05  13:00:00,1.22387519528,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382744022631
 11/05  14:00:00,1.16081035963,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.347579222107
 11/05  15:00:00,1.12931279596,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.313683169964
 11/05  16:00:00,1.21874584378,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.317256516126
 11/05  17:00:00,1.53870833148,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.360872164568
 11/05  18:00:00,2.08869102035,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.449397522359
 11/05  19:00:00,2.44086010354,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.536871869433
 11/05  20:00:00,2.36467280874,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.555911219189
 11/05  21:00:00,2.22984560653,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.508500402039
 11/05  22:00:00,2.00931630297,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.445404129174
 11/05  23:00:00,1.60080669062,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.350955836383
 11/05  24:00:00,1.19325926946,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246375381072
 11/06  01:00:00,0.764001931016,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126457275972
 11/06  02:00:00,0.6129190069,0.434305543925,0.0,0.412590328971,0.0,0.0100836724055,0.0100836724055,0.0100836724055,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817028997263
 11/06  03:00:00,0.565658146348,1.15909957413,0.0,1.13763612978,0.0,0.0285391345776,0.0285391345776,0.0285391345776,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259528503
 11/06  04:00:00,0.574563977816,1.8127063193,0.0,1.79154499968,0.0,0.0455939638267,0.0455939638267,0.0455939638267,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.073199394102
 11/06  05:00:00,0.624046802876,2.40636631889,0.0,2.38600437096,0.0,0.0606855334045,0.0606855334045,0.0606855334045,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781078167
 11/06  06:00:00,0.848330103991,2.91863414855,0.0,2.89591185117,0.0,0.073340544581,0.073340544581,0.073340544581,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866537395
 11/06  07:00:00,1.32208544325,3.56220934358,0.0,3.53595596341,0.0,0.089286862639,0.089286862639,0.089286862639,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.558671993394
 11/06  08:00:00,1.63296845387,2.83280151547,0.0,2.80490533208,0.0,0.0697337867479,0.0697337867479,0.0697337867479,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598825606
 11/06  09:00:00,1.55849606148,1.7157125314,0.0,1.69212791968,0.0,0.0414097442866,0.0414097442866,0.0414097442866,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.615225731301
 11/06  10:00:00,1.36036914748,0.774961438586,0.0,0.75488902685,0.0,0.0184134610797,0.0184134610797,0.0184134610797,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549777813108
 11/06  11:00:00,1.27892945009,0.604080074639,0.0,0.583535593013,0.0,0.0144201112982,0.0144201112982,0.0144201112982,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.473218270192
 11/06  12:00:00,1.21246017355,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.404952775743
 11/06  13:00:00,1.14469138609,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.351370719535
 11/06  14:00:00,1.089627317,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.319984211995
 11/06  15:00:00,1.06515113708,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.288647083265
 11/06  16:00:00,1.15703852165,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.292608166859
 11/06  17:00:00,1.47217946212,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.330261214447
 11/06  18:00:00,2.01637955914,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.412437991368
 11/06  19:00:00,2.35834528753,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.488667368964
 11/06  20:00:00,2.27634073604,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.501823900674
 11/06  21:00:00,2.14379329965,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.457303465482
 11/06  22:00:00,1.93140875656,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403103440227
 11/06  23:00:00,1.53983823066,0.0477878686048,0.0,0.0149758640953,0.0,0.000368341413432,0.000368341413432,0.000368341413432,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.317912246933
 11/06  24:00:00,1.17734450716,0.834339104365,0.0,0.80582608299,0.0,0.0203909802527,0.0203909802527,0.0203909802527,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225604483855
 11/07  01:00:00,0.80565417558,1.62115357258,0.0,1.59756896086,0.0,0.0409309641846,0.0409309641846,0.0409309641846,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127178556352
 11/07  02:00:00,0.659914988483,2.24630685903,0.0,2.22459164407,0.0,0.0568455136733,0.0568455136733,0.0568455136733,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0819370400413
 11/07  03:00:00,0.609652359262,2.86917185292,0.0,2.84770840857,0.0,0.0723682083476,0.0723682083476,0.0723682083476,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.069891091994
 11/07  04:00:00,0.61211043733,3.30004671654,0.0,3.27888539692,0.0,0.0829559713453,0.0829559713453,0.0829559713453,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733838460972
 11/07  05:00:00,0.652432365803,3.5380597166,0.0,3.51769776866,0.0,0.0886947176109,0.0886947176109,0.0886947176109,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157456887
 11/07  06:00:00,0.875983491498,3.99469783058,0.0,3.97197553319,0.0,0.0998040158241,0.0998040158241,0.0998040158241,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453659
 11/07  07:00:00,1.34794602743,4.5035920699,0.0,4.47733868973,0.0,0.112429703506,0.112429703506,0.112429703506,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389736708
 11/07  08:00:00,1.65876948049,3.74717540428,0.0,3.71927922089,0.0,0.0923605642907,0.0923605642907,0.0923605642907,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.640773074685
 11/07  09:00:00,1.57879177366,2.42187983673,0.0,2.39829522501,0.0,0.0586161433344,0.0586161433344,0.0586161433344,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.61831504444
 11/07  10:00:00,1.37506266797,1.26385875482,0.0,1.24378634308,0.0,0.0303324945204,0.0303324945204,0.0303324945204,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552552300163
 11/07  11:00:00,1.27719023923,0.442794065648,0.0,0.422249584022,0.0,0.0102974946339,0.0102974946339,0.0102974946339,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.475601675989
 11/07  12:00:00,1.21445603044,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.40694863264
 11/07  13:00:00,1.14629265461,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.352971988049
 11/07  14:00:00,1.09085357319,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.321210468177
 11/07  15:00:00,1.0660706446,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.289566590785
 11/07  16:00:00,1.15798287704,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.293552522241
 11/07  17:00:00,1.47319236274,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.331274115069
 11/07  18:00:00,2.01752215467,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.413580586895
 11/07  19:00:00,2.3597601928,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.490082274228
 11/07  20:00:00,2.27765370398,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503136868615
 11/07  21:00:00,2.14490671545,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458416881283
 11/07  22:00:00,1.93241436767,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40410905134
 11/07  23:00:00,1.54024872149,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.318691079181
 11/07  24:00:00,1.15773432933,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.226385286277
 11/08  01:00:00,0.780587037345,0.640417293323,0.0,0.616832681603,0.0,0.0154009117767,0.0154009117767,0.0154009117767,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127641470525
 11/08  02:00:00,0.63662785623,1.33115652842,0.0,1.30944131347,0.0,0.0333249398056,0.0333249398056,0.0333249398056,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0821704816563
 11/08  03:00:00,0.587382431198,1.97494095422,0.0,1.95347750987,0.0,0.0499334528436,0.0499334528436,0.0499334528436,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.070055919434
 11/08  04:00:00,0.592709711299,2.51001191749,0.0,2.48885059788,0.0,0.0633711117994,0.0633711117994,0.0633711117994,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.073567979612
 11/08  05:00:00,0.636997172278,2.894712584,0.0,2.87435063606,0.0,0.0728837785027,0.0728837785027,0.0728837785027,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109533202471
 11/08  06:00:00,0.857355268074,3.19226104059,0.0,3.16953874321,0.0,0.0799879318991,0.0799879318991,0.0799879318991,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.26824431416
 11/08  07:00:00,1.33572797466,3.89276603021,0.0,3.86651265004,0.0,0.0974986138317,0.0974986138317,0.0974986138317,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102773614
 11/08  08:00:00,1.65133555862,3.29200534237,0.0,3.26410915899,0.0,0.0817578885444,0.0817578885444,0.0817578885444,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941828568
 11/08  09:00:00,1.57915223599,2.29488413691,0.0,2.27129952519,0.0,0.0558926447533,0.0558926447533,0.0558926447533,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.62139900535
 11/08  10:00:00,1.37493744324,1.14368649127,0.0,1.12361407954,0.0,0.0274375920182,0.0274375920182,0.0274375920182,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.555321977931
 11/08  11:00:00,1.27989065184,0.4550545693,0.0,0.434510087674,0.0,0.0106197883098,0.0106197883098,0.0106197883098,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.47797979493
 11/08  12:00:00,1.21661281978,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409105421974
 11/08  13:00:00,1.14811468802,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.354794021464
 11/08  14:00:00,1.09247684098,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.322833735974
 11/08  15:00:00,1.06736895167,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.290864897853
 11/08  16:00:00,1.1595240512,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.295093696405
 11/08  17:00:00,1.47495948144,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.333041233774
 11/08  18:00:00,2.01960408153,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.415662513759
 11/08  19:00:00,2.36187764982,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.492199731252
 11/08  20:00:00,2.27977175327,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.50525491791
 11/08  21:00:00,2.14650797791,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.460018143745
 11/08  22:00:00,1.93338235436,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40507703803
 11/08  23:00:00,1.54050671373,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.318949071419
 11/08  24:00:00,1.15757781243,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.226228769377
 11/09  01:00:00,0.764988537159,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127443882115
 11/09  02:00:00,0.609612576015,0.269816736368,0.0,0.248101521414,0.0,0.00611898766911,0.00611898766911,0.00611898766911,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0823611535776
 11/09  03:00:00,0.559347392109,0.880280194865,0.0,0.858816750518,0.0,0.0217339668469,0.0217339668469,0.0217339668469,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702203663413
 11/09  04:00:00,0.562598153474,1.31560944875,0.0,1.29444812913,0.0,0.0330758057609,0.0330758057609,0.0330758057609,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517278258
 11/09  05:00:00,0.613277609016,1.9265006468,0.0,1.90613869886,0.0,0.0487892352257,0.0487892352257,0.0487892352257,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109908182486
 11/09  06:00:00,0.833803329953,2.1928164475,0.0,2.17009415012,0.0,0.0552505467897,0.0552505467897,0.0552505467897,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429761148
 11/09  07:00:00,1.31118689912,2.79255813387,0.0,2.7663047537,0.0,0.0702500196403,0.0702500196403,0.0702500196403,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.566810292258
 11/09  08:00:00,1.62533008109,2.13008086344,0.0,2.10218468005,0.0,0.0525901060656,0.0525901060656,0.0525901060656,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133514
 11/09  09:00:00,1.55640943348,1.24224695096,0.0,1.21866233924,0.0,0.0300721495708,0.0300721495708,0.0300721495708,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476698024
 11/09  10:00:00,1.35423638854,0.182704978407,0.0,0.162632566671,0.0,0.00397248276282,0.00397248276282,0.00397248276282,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086032488
 11/09  11:00:00,1.27122971151,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.479938642908
 11/09  12:00:00,1.21786732505,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.410359927245
 11/09  13:00:00,1.14914973767,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.355829071111
 11/09  14:00:00,1.0933706811,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.323727576087
 11/09  15:00:00,1.06829746727,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.291793413457
 11/09  16:00:00,1.16028466829,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.2958543135
 11/09  17:00:00,1.47594507167,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.334026824004
 11/09  18:00:00,2.02104847907,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.417106911297
 11/09  19:00:00,2.36409271782,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.494414799247
 11/09  20:00:00,2.28218301627,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.507666180909
 11/09  21:00:00,2.14899339648,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462503562311
 11/09  22:00:00,1.93584996463,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.407544648306
 11/09  23:00:00,1.5424890345,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.320931392193
 11/09  24:00:00,1.15913749057,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.22778844752
 11/10  01:00:00,0.769677907406,0.172338170635,0.0,0.148753558915,0.0,0.00362768616635,0.00362768616635,0.00362768616635,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128505566196
 11/10  02:00:00,0.621662358281,0.740215019385,0.0,0.71849980443,0.0,0.0179059585484,0.0179059585484,0.0179059585484,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826239649643
 11/10  03:00:00,0.573582575918,1.4298516623,0.0,1.40838821796,0.0,0.0358049684496,0.0358049684496,0.0358049684496,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703845485481
 11/10  04:00:00,0.581457811323,2.04832561556,0.0,2.02716429595,0.0,0.051752115697,0.051752115697,0.051752115697,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739350757387
 11/10  05:00:00,0.626883611534,2.45930119579,0.0,2.43893924785,0.0,0.0620211288888,0.0620211288888,0.0620211288888,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.110282291341
 11/10  06:00:00,0.846432104822,2.65839430498,0.0,2.6356720076,0.0,0.0666966387277,0.0666966387277,0.0666966387277,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612444079
 11/10  07:00:00,1.32849383071,3.38138661846,0.0,3.35513323829,0.0,0.0848557443543,0.0848557443543,0.0848557443543,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.56951149914
 11/10  08:00:00,1.64636392866,2.83327617444,0.0,2.80537999105,0.0,0.0704690187696,0.0704690187696,0.0704690187696,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.650259068379
 11/10  09:00:00,1.57429228062,1.8467005727,0.0,1.82311596098,0.0,0.0448844809751,0.0448844809751,0.0448844809751,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547213754
 11/10  10:00:00,1.37118736563,0.764085293762,0.0,0.744012882026,0.0,0.0181658550457,0.0181658550457,0.0181658550457,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.560843637295
 11/10  11:00:00,1.27386383656,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.482572767955
 11/10  12:00:00,1.22010487467,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.41259747687
 11/10  13:00:00,1.15111409327,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357793426713
 11/10  14:00:00,1.09525049478,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.32560738977
 11/10  15:00:00,1.0700587943,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.29355474048
 11/10  16:00:00,1.16214889051,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.297718535713
 11/10  17:00:00,1.47805628348,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.33613803581
 11/10  18:00:00,2.02355099012,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.419609422342
 11/10  19:00:00,2.36661006068,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.496932142112
 11/10  20:00:00,2.28464076206,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510123926695
 11/10  21:00:00,2.15102754873,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464537714564
 11/10  22:00:00,1.93740688457,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.409101568237
 11/10  23:00:00,1.54375585737,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322198215063
 11/10  24:00:00,1.15973115035,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228382107301
 11/11  01:00:00,0.782710238888,0.0663084417306,0.0,0.0427238300105,0.0,0.00104191555639,0.00104191555639,0.00104191555639,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137549985211
 11/11  02:00:00,0.612342075992,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0872626171483
 11/11  03:00:00,0.552004020145,0.351552652613,0.0,0.330089208266,0.0,0.00809221803036,0.00809221803036,0.00809221803036,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739075047671
 11/11  04:00:00,0.552962606662,0.742406499752,0.0,0.721245180135,0.0,0.0180546820266,0.0180546820266,0.0180546820266,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777719005754
 11/11  05:00:00,0.600661778226,1.02081227528,0.0,1.00045032735,0.0,0.0252857291836,0.0252857291836,0.0252857291836,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124702123
 11/11  06:00:00,0.836938969683,1.20533477976,0.0,1.18261248238,0.0,0.0302261964566,0.0302261964566,0.0302261964566,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493058611
 11/11  07:00:00,1.35661043461,1.96631042413,0.0,1.94005704396,0.0,0.0498419887182,0.0498419887182,0.0498419887182,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016346456
 11/11  08:00:00,1.70378791975,1.7310845232,0.0,1.70318833982,0.0,0.0433313413537,0.0433313413537,0.0433313413537,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71365937496
 11/11  09:00:00,1.64740306177,0.822800769306,0.0,0.799216157586,0.0,0.019842004806,0.019842004806,0.019842004806,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.69326317018
 11/11  10:00:00,1.45823596846,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.6210270367
 11/11  11:00:00,1.37610978451,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.533902486616
 11/11  12:00:00,1.31509917181,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.455103014489
 11/11  13:00:00,1.23576148075,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.394630308101
 11/11  14:00:00,1.17085651476,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.357625377232
 11/11  15:00:00,1.13812085303,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.322491227038
 11/11  16:00:00,1.22797748273,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.326488155085
 11/11  17:00:00,1.54922790009,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.371391733171
 11/11  18:00:00,2.10177687829,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.462483380305
 11/11  19:00:00,2.45666861792,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.552680383811
 11/11  20:00:00,2.38111876391,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.572357174357
 11/11  21:00:00,2.24488925074,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.523544046249
 11/11  22:00:00,2.02253035339,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.458618179594
 11/11  23:00:00,1.61062734509,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.360776490857
 11/11  24:00:00,1.19935106535,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.252467176962
 11/12  01:00:00,0.781217251477,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137098913357
 11/12  02:00:00,0.61198828682,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0869088279769
 11/12  03:00:00,0.546853361063,0.133303681674,0.0,0.111840237327,0.0,0.00272747277276,0.00272747277276,0.00272747277276,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741215909428
 11/12  04:00:00,0.547900586557,0.535997741244,0.0,0.514836421628,0.0,0.0127918087633,0.0127918087633,0.0127918087633,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0779727537341
 11/12  05:00:00,0.597278119439,0.873379527925,0.0,0.85301757999,0.0,0.0214895545035,0.0214895545035,0.0214895545035,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537218015
 11/12  06:00:00,0.836658046126,1.1457278339,0.0,1.12300553651,0.0,0.028656489187,0.028656489187,0.028656489187,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781842324
 11/12  07:00:00,1.34908341253,1.56147014177,0.0,1.53521676161,0.0,0.0393715218447,0.0393715218447,0.0393715218447,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959791253
 11/12  08:00:00,1.70461086456,1.61213158302,0.0,1.58423539963,0.0,0.0406958827355,0.0406958827355,0.0406958827355,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.717117778394
 11/12  09:00:00,1.65488979468,0.971249806072,0.0,0.947665194352,0.0,0.0239324091739,0.0239324091739,0.0239324091739,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498725
 11/12  10:00:00,1.46810113508,0.292477474097,0.0,0.272405062361,0.0,0.00678310398045,0.00678310398045,0.00678310398045,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099346
 11/12  11:00:00,1.38399936887,0.217685454175,0.0,0.197140972549,0.0,0.00491854288835,0.00491854288835,0.00491854288835,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.536873528093
 11/12  12:00:00,1.31798291098,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.457986753661
 11/12  13:00:00,1.23842912558,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.397297952932
 11/12  14:00:00,1.1734427797,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.360211642178
 11/12  15:00:00,1.14079816968,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325168543689
 11/12  16:00:00,1.23069310458,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.32920377693
 11/12  17:00:00,1.5523706119,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374534444987
 11/12  18:00:00,2.10557770471,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.466284206725
 11/12  19:00:00,2.46097404376,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.55698580965
 11/12  20:00:00,2.38538315225,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.576621562697
 11/12  21:00:00,2.24915545582,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.527810251327
 11/12  22:00:00,2.02638057234,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.462468398542
 11/12  23:00:00,1.61429638432,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.364445530086
 11/12  24:00:00,1.21093255636,0.386986426474,0.0,0.358473405099,0.0,0.00902792590432,0.00902792590432,0.00902792590432,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255020742071
 11/13  01:00:00,0.79667344915,1.16198005794,0.0,1.13839544622,0.0,0.0291869328259,0.0291869328259,0.0291869328259,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.12994186128
 11/13  02:00:00,0.648181154102,1.72357675741,0.0,1.70186154246,0.0,0.0437192583612,0.0437192583612,0.0437192583612,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294609726
 11/13  03:00:00,0.593969525037,2.19852158048,0.0,2.17705813613,0.0,0.0557023177797,0.0557023177797,0.0557023177797,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741483366
 11/13  04:00:00,0.596374113797,2.61779489308,0.0,2.59663357347,0.0,0.0661215045926,0.0661215045926,0.0661215045926,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819893168
 11/13  05:00:00,0.640832559758,2.97128906819,0.0,2.95092712026,0.0,0.0748540804349,0.0748540804349,0.0748540804349,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398288019
 11/13  06:00:00,0.861835980228,3.13030457456,0.0,3.10758227717,0.0,0.0785725404353,0.0785725404353,0.0785725404353,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140417778
 11/13  07:00:00,1.34568552877,3.74662760889,0.0,3.72037422873,0.0,0.0939896822282,0.0939896822282,0.0939896822282,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.57756925932
 11/13  08:00:00,1.66137659943,3.06525826612,0.0,3.03736208273,0.0,0.0760704610068,0.0760704610068,0.0760704610068,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.659670296914
 11/13  09:00:00,1.59577763287,2.32630360507,0.0,2.30271899335,0.0,0.0572104339077,0.0572104339077,0.0572104339077,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706613069
 11/13  10:00:00,1.40204911334,1.65867153259,0.0,1.63859912085,0.0,0.0408016118997,0.0408016118997,0.0408016118997,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.569069628147
 11/13  11:00:00,1.31677134338,1.43711517387,0.0,1.41657069224,0.0,0.0356963889546,0.0356963889546,0.0356963889546,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783885819
 11/13  12:00:00,1.23187122414,0.21638498273,0.0,0.195834206838,0.0,0.00486941640363,0.00486941640363,0.00486941640363,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494409938
 11/13  13:00:00,1.15761385051,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.36429318395
 11/13  14:00:00,1.1014690256,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.331825920593
 11/13  15:00:00,1.07590879291,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.299404739092
 11/13  16:00:00,1.16811835124,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.303687996442
 11/13  17:00:00,1.48474292608,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.34282467841
 11/13  18:00:00,2.03182532821,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.427883760439
 11/13  19:00:00,2.37604219815,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506364279579
 11/13  20:00:00,2.2940676011,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.519550765739
 11/13  21:00:00,2.15990169514,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473411860973
 11/13  22:00:00,1.94767933479,0.130451337191,0.0,0.0925346836014,0.0,0.00229588081841,0.00229588081841,0.00229588081841,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417078137643
 11/13  23:00:00,1.5607622143,0.469312434413,0.0,0.436500429904,0.0,0.010939037545,0.010939037545,0.010939037545,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328265534445
 11/13  24:00:00,1.18712343769,0.946512245283,0.0,0.917999223908,0.0,0.0233751360961,0.0233751360961,0.0233751360961,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399258545
 11/14  01:00:00,0.804609072631,1.45106367595,0.0,1.42747906423,0.0,0.0366667082809,0.0366667082809,0.0366667082809,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397709307
 11/14  02:00:00,0.648560188328,1.72619948912,0.0,1.70448427417,0.0,0.0438686590898,0.0438686590898,0.0438686590898,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590944703
 11/14  03:00:00,0.588296965015,1.96665637462,0.0,1.94519293027,0.0,0.0498676427554,0.0498676427554,0.0498676427554,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362633389
 11/14  04:00:00,0.585411050958,2.17077620124,0.0,2.14961488162,0.0,0.0549773646002,0.0549773646002,0.0549773646002,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746630664705
 11/14  05:00:00,0.627137622052,2.40123477038,0.0,2.38087282244,0.0,0.0607896489794,0.0607896489794,0.0607896489794,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111767781768
 11/14  06:00:00,0.848011874408,2.51770074575,0.0,2.49497844837,0.0,0.0635803106197,0.0635803106197,0.0635803106197,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.275308541773
 11/14  07:00:00,1.33823549878,3.30984941537,0.0,3.28359603521,0.0,0.0838716959437,0.0838716959437,0.0838716959437,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237215617
 11/14  08:00:00,1.65954692572,2.8381764035,0.0,2.81028022011,0.0,0.0711246758382,0.0711246758382,0.0711246758382,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786408369
 11/14  09:00:00,1.59008826472,1.96941174334,0.0,1.94582713162,0.0,0.048488329221,0.048488329221,0.048488329221,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.639739349608
 11/14  10:00:00,1.39978684419,1.45283960693,0.0,1.4327671952,0.0,0.0358156672298,0.0358156672298,0.0358156672298,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793303672
 11/14  11:00:00,1.32000637015,1.46286160394,0.0,1.44231712231,0.0,0.0365927974665,0.0365927974665,0.0365927974665,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.49212250408
 11/14  12:00:00,1.23253344628,0.162716528549,0.0,0.142165752657,0.0,0.00354965693818,0.00354965693818,0.00354965693818,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.42147639154
 11/14  13:00:00,1.15921251987,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.365891853306
 11/14  14:00:00,1.10266971459,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.333026609576
 11/14  15:00:00,1.07663959125,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.300135537434
 11/14  16:00:00,1.16884924741,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304418892615
 11/14  17:00:00,1.48551862531,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.34360037764
 11/14  18:00:00,2.032835112,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.428893544227
 11/14  19:00:00,2.37745043598,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.507772517411
 11/14  20:00:00,2.29552677513,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.521009939767
 11/14  21:00:00,2.16112129639,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.474631462223
 11/14  22:00:00,1.94630059973,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417995283403
 11/14  23:00:00,1.55053945395,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328981811636
 11/14  24:00:00,1.16577628828,0.0747187274888,0.0,0.0462057061138,0.0,0.0011464882927,0.0011464882927,0.0011464882927,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.233280756938
 11/15  01:00:00,0.782846102196,0.595264859191,0.0,0.571680247471,0.0,0.0144498140493,0.0144498140493,0.0144498140493,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851633103
 11/15  02:00:00,0.635128398846,1.19830057105,0.0,1.17658535609,0.0,0.0302081668591,0.0302081668591,0.0302081668591,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837877972184
 11/15  03:00:00,0.576189170151,1.4857262483,0.0,1.46426280396,0.0,0.0375983558525,0.0375983558525,0.0375983558525,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0711977553781
 11/15  04:00:00,0.583419141649,2.07955924521,0.0,2.05839792559,0.0,0.0528050655072,0.0528050655072,0.0528050655072,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748434562539
 11/15  05:00:00,0.62549845271,2.32218422252,0.0,2.30182227459,0.0,0.0587823929924,0.0587823929924,0.0587823929924,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112135868413
 11/15  06:00:00,0.845946753633,2.3969804021,0.0,2.37425810471,0.0,0.060351562303,0.060351562303,0.060351562303,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472169315
 11/15  07:00:00,1.33535276596,3.10390208415,0.0,3.07764870398,0.0,0.0783312822858,0.0783312822858,0.0783312822858,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.582894896459
 11/15  08:00:00,1.66125642537,2.78842654343,0.0,2.76053036004,0.0,0.0697300778139,0.0697300778139,0.0697300778139,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.665890506045
 11/15  09:00:00,1.58784147894,1.76847496872,0.0,1.744890357,0.0,0.0432205046092,0.0432205046092,0.0432205046092,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.64276038844
 11/15  10:00:00,1.39142178895,1.02068081983,0.0,1.0006084081,0.0,0.024737442583,0.024737442583,0.024737442583,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506473072
 11/15  11:00:00,1.29850899521,0.53421971645,0.0,0.513675234824,0.0,0.0127658248467,0.0127658248467,0.0127658248467,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.494452101762
 11/15  12:00:00,1.23068430588,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423176908074
 11/15  13:00:00,1.16045543373,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.367134767171
 11/15  14:00:00,1.10399624512,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.334353140113
 11/15  15:00:00,1.07823282354,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.301728769717
 11/15  16:00:00,1.17030029712,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.305869942328
 11/15  17:00:00,1.48719430324,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345276055576
 11/15  18:00:00,2.03473811277,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.430796544992
 11/15  19:00:00,2.3798461083,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.510168189734
 11/15  20:00:00,2.29818137713,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.523664541766
 11/15  21:00:00,2.16367956714,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477189732973
 11/15  22:00:00,1.9489574384,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.420652122068
 11/15  23:00:00,1.56138463619,0.37789560043,0.0,0.34508359592,0.0,0.00865372506485,0.00865372506485,0.00865372506485,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.33117326881
 11/15  24:00:00,1.18532238392,0.801628762753,0.0,0.773115741378,0.0,0.0196592121791,0.0196592121791,0.0196592121791,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314128691
 11/16  01:00:00,0.809064116049,1.58953024898,0.0,1.56594563726,0.0,0.0402153297933,0.0402153297933,0.0402153297933,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304131212
 11/16  02:00:00,0.658228655789,2.09358268668,0.0,2.07186747173,0.0,0.0530805605905,0.0530805605905,0.0530805605905,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156604302
 11/16  03:00:00,0.605551930737,2.64082599584,0.0,2.61936255149,0.0,0.0668002894159,0.0668002894159,0.0668002894159,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.071358582401
 11/16  04:00:00,0.607875462071,3.0586883401,0.0,3.03752702049,0.0,0.0770817399578,0.0770817399578,0.0770817399578,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750231022257
 11/16  05:00:00,0.656801741253,3.56634427566,0.0,3.54598232772,0.0,0.0897191196695,0.0897191196695,0.0897191196695,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502430279
 11/16  06:00:00,0.88156652214,3.78682765356,0.0,3.76410535617,0.0,0.0948125502881,0.0948125502881,0.0948125502881,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.277630949837
 11/16  07:00:00,1.36565896725,4.24239857403,0.0,4.21614519386,0.0,0.105990880496,0.105990880496,0.105990880496,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541499532
 11/16  08:00:00,1.70391487625,4.37576533825,0.0,4.34786915486,0.0,0.109297369615,0.109297369615,0.109297369615,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981665119
 11/16  09:00:00,1.61299429412,2.68845305238,0.0,2.66486844066,0.0,0.0653648733469,0.0653648733469,0.0653648733469,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.645768834879
 11/16  10:00:00,1.4018672929,1.35111654116,0.0,1.33104412943,0.0,0.0324810836302,0.0324810836302,0.0324810836302,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.577208335982
 11/16  11:00:00,1.29763137991,0.412860252896,0.0,0.392315771269,0.0,0.00956831898911,0.00956831898911,0.00956831898911,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.496771992319
 11/16  12:00:00,1.23241148017,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.424904082365
 11/16  13:00:00,1.16179037332,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.368469706758
 11/16  14:00:00,1.10478766934,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.335144564332
 11/16  15:00:00,1.07834738248,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.30184332866
 11/16  16:00:00,1.17058978477,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306159429974
 11/16  17:00:00,1.48753017692,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345611929251
 11/16  18:00:00,2.03521643613,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.431274868355
 11/16  19:00:00,2.38066555264,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.510987634069
 11/16  20:00:00,2.29915158034,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.524634744982
 11/16  21:00:00,2.16438173836,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477891904192
 11/16  22:00:00,1.94935618056,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.421050864233
