Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/16  23:00:00,1.55316786229,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331610219978
 11/16  24:00:00,1.16603110694,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234682063888
 11/17  01:00:00,0.769345679916,0.0398336107778,0.0,0.0162489990577,0.0,0.000396267958416,0.000396267958416,0.000396267958416,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131404756914
 11/17  02:00:00,0.624558473844,0.78685409239,0.0,0.765138877436,0.0,0.0192053322762,0.0192053322762,0.0192053322762,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842207067994
 11/17  03:00:00,0.571138605225,1.28733033548,0.0,1.26586689113,0.0,0.0322268892351,0.0322268892351,0.0322268892351,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715186570698
 11/17  04:00:00,0.577986466297,1.85883207928,0.0,1.83767075966,0.0,0.0470139136913,0.0470139136913,0.0470139136913,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075201932718
 11/17  05:00:00,0.623640425166,2.22353567466,0.0,2.20317372673,0.0,0.0561928994401,0.0561928994401,0.0561928994401,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112867334421
 11/17  06:00:00,0.854967471445,2.66108368918,0.0,2.6383613918,0.0,0.0670599179676,0.0670599179676,0.0670599179676,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531463
 11/17  07:00:00,1.32749563224,2.59330521838,0.0,2.56705183821,0.0,0.0651928041534,0.0651928041534,0.0651928041534,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.58817624087
 11/17  08:00:00,1.65820636309,2.43510140189,0.0,2.4072052185,0.0,0.0605115514075,0.0605115514075,0.0605115514075,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672058970173
 11/17  09:00:00,1.58172858837,1.28686293101,0.0,1.26327831929,0.0,0.0311042044764,0.0311042044764,0.0311042044764,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763798001
 11/17  10:00:00,1.3775202707,0.243105801158,0.0,0.223033389422,0.0,0.00544430804418,0.00544430804418,0.00544430804418,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579898089365
 11/17  11:00:00,1.28992665232,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.498635583718
 11/17  12:00:00,1.2337090072,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.426201609394
 11/17  13:00:00,1.1628733118,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.36955264524
 11/17  14:00:00,1.10575984693,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.336116741917
 11/17  15:00:00,1.07935770568,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.302853651863
 11/17  16:00:00,1.17145766496,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.307027310167
 11/17  17:00:00,1.48887353864,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.346955290972
 11/17  18:00:00,2.03735468584,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.433413118069
 11/17  19:00:00,2.38305792861,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.513380010044
 11/17  20:00:00,2.30120097148,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.526684136116
 11/17  21:00:00,2.16623201027,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.479742176097
 11/17  22:00:00,1.95094469424,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.42263937791
 11/17  23:00:00,1.55410086357,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.332543221261
 11/17  24:00:00,1.16647915253,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.235130109477
 11/18  01:00:00,0.784868601423,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.140750263302
 11/18  02:00:00,0.616208871184,0.109290034876,0.0,0.087574819922,0.0,0.00213570663497,0.00213570663497,0.00213570663497,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0889937057056
 11/18  03:00:00,0.558331097558,0.552064793927,0.0,0.530601349581,0.0,0.0131429241348,0.0131429241348,0.0131429241348,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0751838760757
 11/18  04:00:00,0.558763075247,0.915576471655,0.0,0.894415152038,0.0,0.0224565995103,0.0224565995103,0.0224565995103,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791704516768
 11/18  05:00:00,0.608540285737,1.21303804457,0.0,1.19267609663,0.0,0.0303089136386,0.0303089136386,0.0303089136386,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120980025179
 11/18  06:00:00,0.852665133666,1.47093777163,0.0,1.44821547424,0.0,0.0370319017162,0.0370319017162,0.0370319017162,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413517335
 11/18  07:00:00,1.36246433825,1.40673169569,0.0,1.38047831552,0.0,0.035322507447,0.035322507447,0.035322507447,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389731365
 11/18  08:00:00,1.72756899371,1.72470641103,0.0,1.69681022765,0.0,0.0431746239787,0.0431746239787,0.0431746239787,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597166304
 11/18  09:00:00,1.67481259834,0.967518268821,0.0,0.943933657101,0.0,0.023743406674,0.023743406674,0.023743406674,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.716771304882
 11/18  10:00:00,1.48271271646,0.151806515201,0.0,0.131734103465,0.0,0.00324441711714,0.00324441711714,0.00324441711714,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259367591
 11/18  11:00:00,1.39453513881,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552327840919
 11/18  12:00:00,1.33084981929,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.470853661965
 11/18  13:00:00,1.2493379486,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.408206775948
 11/18  14:00:00,1.18308477185,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.369853634329
 11/18  15:00:00,1.14932518869,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.3336955627
 11/18  16:00:00,1.23920415287,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.337714825216
 11/18  17:00:00,1.56219683216,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.384360665248
 11/18  18:00:00,2.11792278291,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.478629284921
 11/18  19:00:00,2.47578652304,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.571798288926
 11/18  20:00:00,2.40078136553,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.592019775972
 11/18  21:00:00,2.26323161445,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.541886409957
 11/18  22:00:00,2.03885901103,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.474946837236
 11/18  23:00:00,1.62374470729,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.373893853057
 11/18  24:00:00,1.21149528344,0.162148048243,0.0,0.133635026868,0.0,0.00329197355009,0.00329197355009,0.00329197355009,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261319421506
 11/19  01:00:00,0.803461050777,0.72183047493,0.0,0.69824586321,0.0,0.0175832291196,0.0175832291196,0.0175832291196,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141759483536
 11/19  02:00:00,0.649169737535,1.37736259685,0.0,1.35564738189,0.0,0.0345991902045,0.0345991902045,0.0345991902045,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910884874
 11/19  03:00:00,0.589831186367,1.76188193674,0.0,1.74041849239,0.0,0.0444459551009,0.0444459551009,0.0444459551009,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809339183
 11/19  04:00:00,0.592763979467,2.23171253962,0.0,2.21055122001,0.0,0.0562612145418,0.0562612145418,0.0562612145418,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667408654
 11/19  05:00:00,0.642458121573,2.53556754595,0.0,2.51520559802,0.0,0.0638261259784,0.0638261259784,0.0638261259784,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380648675
 11/19  06:00:00,0.884379874595,2.69409660982,0.0,2.67137431244,0.0,0.0674950388333,0.0674950388333,0.0674950388333,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.303665121147
 11/19  07:00:00,1.41340080848,3.32606760835,0.0,3.29981422819,0.0,0.0834004598195,0.0834004598195,0.0834004598195,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248249229
 11/19  08:00:00,1.77235014868,3.3709757678,0.0,3.34307958442,0.0,0.0845971542177,0.0845971542177,0.0845971542177,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
 11/19  09:00:00,1.70361676666,2.02534871155,0.0,2.00176409983,0.0,0.0492492338344,0.0492492338344,0.0492492338344,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069646046
 11/19  10:00:00,1.50512779045,0.949474918528,0.0,0.929402506791,0.0,0.0226828443448,0.0226828443448,0.0226828443448,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236014351
 11/19  11:00:00,1.40131920575,0.186751339658,0.0,0.166206858031,0.0,0.00405332365846,0.00405332365846,0.00405332365846,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.555058584196
 11/19  12:00:00,1.3331711006,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473174943281
 11/19  13:00:00,1.25137907628,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.41024790363
 11/19  14:00:00,1.18486443292,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.3716332954
 11/19  15:00:00,1.1507011175,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335071491509
 11/19  16:00:00,1.24068834354,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.33919901589
 11/19  17:00:00,1.5639041921,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.386068025181
 11/19  18:00:00,2.11990807692,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480614578928
 11/19  19:00:00,2.47813117348,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.574142939373
 11/19  20:00:00,2.40315862533,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.594397035776
 11/19  21:00:00,2.26531471287,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543969508375
 11/19  22:00:00,2.04050051995,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.476588346153
 11/19  23:00:00,1.62483828357,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.374987429332
 11/19  24:00:00,1.2085983752,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261714486815
 11/20  01:00:00,0.770121683774,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13257702873
 11/20  02:00:00,0.61275990022,0.298074592769,0.0,0.276359377815,0.0,0.00677482754337,0.00677482754337,0.00677482754337,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0848526379082
 11/20  03:00:00,0.556634887634,0.712278637336,0.0,0.69081519299,0.0,0.0172476175317,0.0172476175317,0.0172476175317,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942111819
 11/20  04:00:00,0.557868192528,1.06062180215,0.0,1.03946048254,0.0,0.026364482193,0.026364482193,0.026364482193,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0757330904477
 11/20  05:00:00,0.6027288151,1.35846260588,0.0,1.33810065795,0.0,0.0341974838654,0.0341974838654,0.0341974838654,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11395113993
 11/20  06:00:00,0.828283023868,1.46626764078,0.0,1.44354534339,0.0,0.0369492830158,0.0369492830158,0.0369492830158,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.282210718838
 11/20  07:00:00,1.30423881732,1.3629783968,0.0,1.33672501664,0.0,0.0341107182196,0.0341107182196,0.0341107182196,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001511882
 11/20  08:00:00,1.64713236518,1.61448232519,0.0,1.5865861418,0.0,0.0402978534607,0.0402978534607,0.0402978534607,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198670205
 11/20  09:00:00,1.58913631731,1.1933767166,0.0,1.16979210488,0.0,0.0296167917069,0.0296167917069,0.0296167917069,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.657658939711
 11/20  10:00:00,1.40517461969,1.01134146786,0.0,0.991269056122,0.0,0.0251099984178,0.0251099984178,0.0251099984178,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.587886747984
 11/20  11:00:00,1.30754695685,0.429834742682,0.0,0.409290261055,0.0,0.0103151342707,0.0103151342707,0.0103151342707,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.50594075398
 11/20  12:00:00,1.24024932819,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.432741930391
 11/20  13:00:00,1.1687029301,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.375382263535
 11/20  14:00:00,1.11109370148,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.341450596467
 11/20  15:00:00,1.08425580811,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.307751754287
 11/20  16:00:00,1.17642659929,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.311996244493
 11/20  17:00:00,1.49428060887,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.3523623612
 11/20  18:00:00,2.04387228467,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.4399307169
 11/20  19:00:00,2.39079321084,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.52111529227
 11/20  20:00:00,2.30929948561,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.534782650246
 11/20  21:00:00,2.17371232677,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.487222492602
 11/20  22:00:00,1.9577139122,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.42940859587
 11/20  23:00:00,1.55962522604,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338067583731
 11/20  24:00:00,1.18056907048,0.433920997126,0.0,0.405407975751,0.0,0.010240717987,0.010240717987,0.010240717987,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.238979309447
 11/21  01:00:00,0.797720056677,1.06553502085,0.0,1.04195040913,0.0,0.0266420916646,0.0266420916646,0.0266420916646,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533309969
 11/21  02:00:00,0.649250665169,1.69538171636,0.0,1.6736665014,0.0,0.0429800727927,0.0429800727927,0.0429800727927,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381576085
 11/21  03:00:00,0.592911893637,2.10839208941,0.0,2.08692864506,0.0,0.0533678657882,0.0533678657882,0.0533678657882,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509689285
 11/21  04:00:00,0.597129702579,2.59154575942,0.0,2.5703844398,0.0,0.0654508714375,0.0654508714375,0.0654508714375,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759082112543
 11/21  05:00:00,0.645210427307,3.02799514576,0.0,3.00763319783,0.0,0.0763217774905,0.0763217774905,0.0763217774905,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114308458512
 11/21  06:00:00,0.876751952772,3.35807874701,0.0,3.33535644962,0.0,0.08428878695,0.08428878695,0.08428878695,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.283340143807
 11/21  07:00:00,1.37338893284,4.01423314203,0.0,3.98797976187,0.0,0.100681302542,0.100681302542,0.100681302542,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581043079
 11/21  08:00:00,1.71089656462,4.03023771174,0.0,4.00234152835,0.0,0.101049232002,0.101049232002,0.101049232002,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.63703091151,3.03418447569,0.0,3.01059986397,0.0,0.0745791814882,0.0745791814882,0.0745791814882,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.43519560983,2.14148155081,0.0,2.12140913908,0.0,0.0524975915069,0.0524975915069,0.0524975915069,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520145028
 11/21  11:00:00,1.35124801356,2.07986559041,0.0,2.05932110879,0.0,0.0517550820494,0.0517550820494,0.0517550820494,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201862909
 11/21  12:00:00,1.25768352653,0.627725691811,0.0,0.607174915919,0.0,0.015072469732,0.015072469732,0.015072469732,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103658996
 11/21  13:00:00,1.17119906704,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.377878400484
 11/21  14:00:00,1.11362528442,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.343982179411
 11/21  15:00:00,1.08665467676,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.310150622937
 11/21  16:00:00,1.1788810554,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.314450700607
 11/21  17:00:00,1.49712580948,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.355207561809
 11/21  18:00:00,2.04754786149,0.0374549991355,0.0,0.00396321398394,0.0,9.68601113463e-05,9.68601113463e-05,9.68601113463e-05,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.443509433606
 11/21  19:00:00,2.39464635516,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.524968436589
 11/21  20:00:00,2.31566813867,0.132778547989,0.0,0.0952458445761,0.0,0.00234730878968,0.00234730878968,0.00234730878968,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.538803994518
 11/21  21:00:00,2.19031029896,0.561575418224,0.0,0.522752390444,0.0,0.0131350663565,0.0131350663565,0.0131350663565,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685398437
 11/21  22:00:00,1.98876283403,1.14862071184,0.0,1.11070405825,0.0,0.0283566499072,0.0283566499072,0.0283566499072,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100867793
 11/21  23:00:00,1.6083090918,1.86980040609,0.0,1.83698840158,0.0,0.0470600544085,0.0470600544085,0.0470600544085,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691395078
 11/21  24:00:00,1.2336168072,2.47433636861,0.0,2.44582334724,0.0,0.0623135476032,0.0623135476032,0.0623135476032,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239954216542
 11/22  01:00:00,0.85124571633,3.16810612464,0.0,3.14452151292,0.0,0.0797292845463,0.0797292845463,0.0797292845463,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13397177674
 11/22  02:00:00,0.698677651138,3.6758978315,0.0,3.65418261654,0.0,0.0921863329579,0.0921863329579,0.0921863329579,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0853588834122
 11/22  03:00:00,0.644884961614,4.20575917756,0.0,4.18429573321,0.0,0.105185101267,0.105185101267,0.105185101267,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0723068014258
 11/22  04:00:00,0.646913263549,4.6123655834,0.0,4.59120426378,0.0,0.115060387184,0.115060387184,0.115060387184,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822564771
 11/22  05:00:00,0.692586354504,4.95351606738,0.0,4.93315411944,0.0,0.123342633781,0.123342633781,0.123342633781,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663529418
 11/22  06:00:00,0.922046228703,5.17398295975,0.0,5.15126066237,0.0,0.128460499474,0.128460499474,0.128460499474,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.284462707214
 11/22  07:00:00,1.41973479869,5.82057330379,0.0,5.79431992362,0.0,0.144463266101,0.144463266101,0.144463266101,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.601144945367
 11/22  08:00:00,1.75810682876,5.84700097451,0.0,5.81910479113,0.0,0.145265025878,0.145265025878,0.145265025878,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205961373
 11/22  09:00:00,1.67577191168,4.53147314751,0.0,4.50788853579,0.0,0.110405849841,0.110405849841,0.110405849841,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475948
 11/22  10:00:00,1.46036741427,3.09222480402,0.0,3.07215239228,0.0,0.0750520641769,0.0750520641769,0.0750520641769,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137476799
 11/22  11:00:00,1.36264942807,2.47391752937,0.0,2.45337304774,0.0,0.0609091923417,0.0609091923417,0.0609091923417,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449167127
 11/22  12:00:00,1.26513150223,0.856343455535,0.0,0.835792679643,0.0,0.0206158507121,0.0206158507121,0.0206158507121,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.437008253714
 11/22  13:00:00,1.17290883647,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379588169909
 11/22  14:00:00,1.11515478949,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.345511684478
 11/22  15:00:00,1.08800946976,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.311505415939
 11/22  16:00:00,1.18022933526,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.315798980468
 11/22  17:00:00,1.49852117999,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.356602932326
 11/22  18:00:00,2.0490872114,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445145643623
 11/22  19:00:00,2.39643996563,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.526762047059
 11/22  20:00:00,2.31493126959,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.540414434232
 11/22  21:00:00,2.17892370075,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492433866586
 11/22  22:00:00,1.96792613682,0.269371133058,0.0,0.231454479468,0.0,0.00570590737679,0.00570590737679,0.00570590737679,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.433914913115
 11/22  23:00:00,1.57797938562,0.644096233874,0.0,0.611284229364,0.0,0.0153403876117,0.0153403876117,0.0153403876117,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341081355701
 11/22  24:00:00,1.19556516022,0.953096631273,0.0,0.924583609898,0.0,0.0233400640496,0.0233400640496,0.0233400640496,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240876053115
 11/23  01:00:00,0.806707701047,1.38701649957,0.0,1.36343188785,0.0,0.0347555750856,0.0347555750856,0.0347555750856,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407470918
 11/23  02:00:00,0.649509942337,1.69144562363,0.0,1.66973040867,0.0,0.0427993099162,0.0427993099162,0.0427993099162,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855781976524
 11/23  03:00:00,0.588279710112,1.91196351455,0.0,1.8905000702,0.0,0.0484250688717,0.0484250688717,0.0484250688717,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724615823194
 11/23  04:00:00,0.585095278273,2.09626532825,0.0,2.07510400864,0.0,0.0530695331097,0.0530695331097,0.0530695331097,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762551252761
 11/23  05:00:00,0.622332795343,2.08644739171,0.0,2.06608544377,0.0,0.0527362853582,0.0527362853582,0.0527362853582,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11501631868
 11/23  06:00:00,0.846344255067,2.0488332544,0.0,2.02611095701,0.0,0.0516432590076,0.0516432590076,0.0516432590076,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285577974044
 11/23  07:00:00,1.33156873017,2.13374312078,0.0,2.10748974061,0.0,0.0537499665863,0.0537499665863,0.0537499665863,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692176366
 11/23  08:00:00,1.65728665584,1.65899434547,0.0,1.63109816208,0.0,0.0414696607721,0.0414696607721,0.0414696607721,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181153552
 11/23  09:00:00,1.60560560903,1.49213026693,0.0,1.46854565521,0.0,0.0373439516279,0.0373439516279,0.0373439516279,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401071511
 11/23  10:00:00,1.41863223315,1.22583048589,0.0,1.20575807415,0.0,0.0307163707636,0.0307163707636,0.0307163707636,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.595737989099
 11/23  11:00:00,1.34406008376,1.58007650951,0.0,1.55953202788,0.0,0.0400869854459,0.0400869854459,0.0400869854459,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682029715
 11/23  12:00:00,1.27037896635,0.954315784605,0.0,0.933765008713,0.0,0.0239709571833,0.0239709571833,0.0239709571833,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900611367
 11/23  13:00:00,1.19468207435,0.797723091144,0.0,0.777518499839,0.0,0.0200001701313,0.0200001701313,0.0200001701313,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361237655
 11/23  14:00:00,1.13724518785,0.798339969771,0.0,0.777436715028,0.0,0.0200273335502,0.0200273335502,0.0200273335502,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.347574749287
 11/23  15:00:00,1.11116843289,0.83126018681,0.0,0.809179904474,0.0,0.0209487481125,0.0209487481125,0.0209487481125,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715630961
 11/23  16:00:00,1.20461184327,0.868925031892,0.0,0.845617367841,0.0,0.0219189722838,0.0219189722838,0.0219189722838,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318262516188
 11/23  17:00:00,1.51901536145,0.713167535926,0.0,0.685598654332,0.0,0.0177457196192,0.0177457196192,0.0177457196192,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.35935139416
 11/23  18:00:00,2.07574351626,0.963892345841,0.0,0.93040056069,0.0,0.0240688624924,0.0240688624924,0.0240688624924,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733085994
 11/23  19:00:00,2.40585521844,0.286105329941,0.0,0.249743359856,0.0,0.0064294102998,0.0064294102998,0.0064294102998,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529747889574
 11/23  20:00:00,2.32056923194,0.139706182025,0.0,0.102173478612,0.0,0.00260812000326,0.00260812000326,0.00260812000326,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.543444276578
 11/23  21:00:00,2.18442897403,0.161208004105,0.0,0.122384976325,0.0,0.00311824018931,0.00311824018931,0.00311824018931,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494820899676
 11/23  22:00:00,1.9710769846,0.312897682297,0.0,0.274981028707,0.0,0.00703631338049,0.00703631338049,0.00703631338049,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.435735354891
 11/23  23:00:00,1.57521588991,0.468790922007,0.0,0.435978917498,0.0,0.0111914115665,0.0111914115665,0.0111914115665,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342466836029
 11/23  24:00:00,1.18995745541,0.681241798256,0.0,0.652728776881,0.0,0.0168164482884,0.0168164482884,0.0168164482884,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24179196407
 11/24  01:00:00,0.796974086089,0.975509954228,0.0,0.951925342508,0.0,0.0245891592805,0.0245891592805,0.0245891592805,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134840271764
 11/24  02:00:00,0.635698654666,1.13378300372,0.0,1.11206778876,0.0,0.0287701844958,0.0287701844958,0.0287701844958,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.085796035402
 11/24  03:00:00,0.571739914609,1.2499570552,0.0,1.22849361085,0.0,0.0317315110557,0.0317315110557,0.0317315110557,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726153446329
 11/24  04:00:00,0.565534831732,1.31392991657,0.0,1.29276859695,0.0,0.033337343222,0.033337343222,0.033337343222,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764268686227
 11/24  05:00:00,0.604606207058,1.36629325958,0.0,1.34593131164,0.0,0.0346592710033,0.0346592710033,0.0346592710033,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115366744751
 11/24  06:00:00,0.829287087524,1.32383502577,0.0,1.30111272838,0.0,0.0334783250267,0.0334783250267,0.0334783250267,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.286685740482
 11/24  07:00:00,1.30863469674,1.12705426071,0.0,1.10080088054,0.0,0.0282858443828,0.0282858443828,0.0282858443828,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265138
 11/24  08:00:00,1.65157049853,1.3075182577,0.0,1.27962207432,0.0,0.0327984297706,0.0327984297706,0.0327984297706,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136227246
 11/24  09:00:00,1.5980937008,1.07368241461,0.0,1.05009780289,0.0,0.0269560409972,0.0269560409972,0.0269560409972,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277073916
 11/24  10:00:00,1.41668943979,1.04095265903,0.0,1.02088024729,0.0,0.0261906618284,0.0261906618284,0.0261906618284,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320904668
 11/24  11:00:00,1.34315676889,1.45384878178,0.0,1.43330430015,0.0,0.0369659063724,0.0369659063724,0.0369659063724,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899793916
 11/24  12:00:00,1.27367610083,1.00594354733,0.0,0.985392771441,0.0,0.0253885382188,0.0253885382188,0.0253885382188,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.44078016481
 11/24  13:00:00,1.1972636443,0.834465464812,0.0,0.814260873507,0.0,0.020966177256,0.020966177256,0.020966177256,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.382976800484
 11/24  14:00:00,1.13427634745,0.626719260948,0.0,0.605816006205,0.0,0.0156103045198,0.0156103045198,0.0156103045198,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.349022937923
 11/24  15:00:00,1.10270837365,0.456231890939,0.0,0.434151608603,0.0,0.0111984082916,0.0111984082916,0.0111984082916,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.315005911537
 11/24  16:00:00,1.19154558213,0.315687488701,0.0,0.29237982465,0.0,0.00754812462133,0.00754812462133,0.00754812462133,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.319567102714
 11/24  17:00:00,1.5061054374,0.157115580496,0.0,0.129546698901,0.0,0.00334697201356,0.00334697201356,0.00334697201356,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.360840217722
 11/24  18:00:00,2.06257382446,0.382052157209,0.0,0.348560372057,0.0,0.00903109672998,0.00903109672998,0.00903109672998,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.449601159955
 11/24  19:00:00,2.40144351111,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531765592534
 11/24  20:00:00,2.31989476035,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.545377924987
 11/24  21:00:00,2.18297990983,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.496490075665
 11/24  22:00:00,1.96545150864,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437146192312
 11/24  23:00:00,1.56503392394,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.343476281624
 11/24  24:00:00,1.17380310716,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242454064111
 11/25  01:00:00,0.788681111687,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.144562773566
 11/25  02:00:00,0.617174739848,0.0657362712142,0.0,0.0440210562597,0.0,0.00113640184836,0.00113640184836,0.00113640184836,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909588791563
 11/25  03:00:00,0.54991175496,0.156560819718,0.0,0.135097375371,0.0,0.00349022701468,0.00349022701468,0.00349022701468,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.076417230597
 11/25  04:00:00,0.542001147783,0.189115675104,0.0,0.167954355488,0.0,0.00434535838928,0.00434535838928,0.00434535838928,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0805197653339
 11/25  05:00:00,0.586673096048,0.239997651575,0.0,0.219635703639,0.0,0.00568721330251,0.00568721330251,0.00568721330251,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734535825
 11/25  06:00:00,0.828476072029,0.186217702235,0.0,0.163495404848,0.0,0.00423745466531,0.00423745466531,0.00423745466531,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311018902748
 11/25  07:00:00,1.34679559982,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043500387
 11/25  08:00:00,1.70746111957,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760663916134
 11/25  09:00:00,1.67337626606,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.739078379279
 11/25  10:00:00,1.49948983307,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.662280901312
 11/25  11:00:00,1.41175832079,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.569551022897
 11/25  12:00:00,1.34581643111,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.485820273784
 11/25  13:00:00,1.26287641796,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.421745245306
 11/25  14:00:00,1.19570546831,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.382474330781
 11/25  15:00:00,1.16026924009,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.344639614094
 11/25  16:00:00,1.2503540336,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.348864705948
 11/25  17:00:00,1.57481909211,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.396982925197
 11/25  18:00:00,2.13300900514,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.493715507156
 11/25  19:00:00,2.49345433347,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.589466099357
 11/25  20:00:00,2.41896953928,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.610207949721
 11/25  21:00:00,2.27957546249,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.558230257998
 11/25  22:00:00,2.0530609808,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.489148807
 11/25  23:00:00,1.63445670409,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.384605849858
 11/25  24:00:00,1.21511907449,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268235186103
 11/26  01:00:00,0.798578582856,0.386470928499,0.0,0.362886316779,0.0,0.00941894080676,0.00941894080676,0.00941894080676,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145041303928
 11/26  02:00:00,0.636880861435,0.818345638454,0.0,0.796630423499,0.0,0.0206117822658,0.0206117822658,0.0206117822658,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911896203261
 11/26  03:00:00,0.580945010468,1.35537358811,0.0,1.33391014376,0.0,0.0343549208946,0.0343549208946,0.0343549208946,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765857922257
 11/26  04:00:00,0.577229618401,1.56005874054,0.0,1.53889742092,0.0,0.0393862569559,0.0393862569559,0.0393862569559,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073373858
 11/26  05:00:00,0.6262314785,1.78248524476,0.0,1.76212329683,0.0,0.0448626746664,0.0448626746664,0.0448626746664,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117456914
 11/26  06:00:00,0.873171648148,1.90226259016,0.0,1.87954029278,0.0,0.0477367542804,0.0477367542804,0.0477367542804,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215179252
 11/26  07:00:00,1.39266202177,1.72619799081,0.0,1.69994461064,0.0,0.0431342576896,0.0431342576896,0.0431342576896,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.66477566465
 11/26  08:00:00,1.74984891508,1.57929105861,0.0,1.55139487523,0.0,0.0391521019321,0.0391521019321,0.0391521019321,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899609712
 11/26  09:00:00,1.7125015416,1.43361214765,0.0,1.41002753593,0.0,0.0356020060351,0.0356020060351,0.0356020060351,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601648783
 11/26  10:00:00,1.53282929162,1.20897743694,0.0,1.1889050252,0.0,0.0300499244411,0.0300499244411,0.0300499244411,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570435426
 11/26  11:00:00,1.43389330264,0.777685631378,0.0,0.757141149751,0.0,0.0191237395912,0.0191237395912,0.0191237395912,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.572562265161
 11/26  12:00:00,1.34865167767,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488655520351
 11/26  13:00:00,1.26527509049,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.424143917843
 11/26  14:00:00,1.19734042092,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.384109283398
 11/26  15:00:00,1.16168585479,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.346056228801
 11/26  16:00:00,1.25203696765,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.350547639996
 11/26  17:00:00,1.57670063591,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.398864468992
 11/26  18:00:00,2.13524335839,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.495949860398
 11/26  19:00:00,2.49606245336,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.592074219249
 11/26  20:00:00,2.42151183705,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.612750247491
 11/26  21:00:00,2.28184719502,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.560501990528
 11/26  22:00:00,2.0546745194,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490762345605
 11/26  23:00:00,1.63532141693,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.385470562697
 11/26  24:00:00,1.21533170368,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268447815296
 11/27  01:00:00,0.772571402544,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.1350267475
 11/27  02:00:00,0.606711809649,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855793748806
 11/27  03:00:00,0.539881983501,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.07248892458
 11/27  04:00:00,0.532345775009,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0765751551211
 11/27  05:00:00,0.570843668402,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116263477098
 11/27  06:00:00,0.800248122883,0.0701766479159,0.0,0.0474543505288,0.0,0.00118280014059,0.00118280014059,0.00118280014059,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.289942300727
 11/27  07:00:00,1.28782820746,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701620239
 11/27  08:00:00,1.62824478803,0.0604342706405,0.0,0.0325380872556,0.0,0.000812425832078,0.000812425832078,0.000812425832078,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701796520686
 11/27  09:00:00,1.57962580083,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.67776521494
 11/27  10:00:00,1.39877895622,0.0462684422203,0.0,0.0261960304841,0.0,0.000655270354929,0.000655270354929,0.000655270354929,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605945812573
 11/27  11:00:00,1.31274449995,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.521453431347
 11/27  12:00:00,1.25333638781,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.445828990005
 11/27  13:00:00,1.18023282246,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.386912155896
 11/27  14:00:00,1.12184051405,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.352197409039
 11/27  15:00:00,1.09393134686,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.317427293044
 11/27  16:00:00,1.18617575573,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.321745400939
 11/27  17:00:00,1.50527195526,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.363353707595
 11/27  18:00:00,2.05688235993,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.45294079216
 11/27  19:00:00,2.40561554122,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.535937622653
 11/27  20:00:00,2.32431658672,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.549799751362
 11/27  21:00:00,2.18701977583,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.500529941659
 11/27  22:00:00,1.96888601457,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.440580698245
 11/27  23:00:00,1.56755095854,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.345993316234
 11/27  24:00:00,1.17523510332,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.243886060272
 11/28  01:00:00,0.772798407207,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.135253752163
 11/28  02:00:00,0.606757425713,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0856249909451
 11/28  03:00:00,0.54000696824,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726139093196
 11/28  04:00:00,0.533130073956,0.0345605862105,0.0,0.013399266594,0.0,0.000335394057339,0.000335394057339,0.000335394057339,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0770240600111
 11/28  05:00:00,0.578596534656,0.308851450067,0.0,0.288489502131,0.0,0.00728838727342,0.00728838727342,0.00728838727342,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116727956078
 11/28  06:00:00,0.809198114534,0.379296777076,0.0,0.356574479688,0.0,0.00904029180278,0.00904029180278,0.00904029180278,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034800716
 11/28  07:00:00,1.2991722926,0.375976698212,0.0,0.349723318045,0.0,0.00889035669155,0.00889035669155,0.00889035669155,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155348694
 11/28  08:00:00,1.63886206086,0.361869805954,0.0,0.333973622569,0.0,0.0084884252826,0.0084884252826,0.0084884252826,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737794067
 11/28  09:00:00,1.58395056773,0.0838286873654,0.0,0.0602440756453,0.0,0.00152177357651,0.00152177357651,0.00152177357651,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.680568208262
 11/28  10:00:00,1.40023661771,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.608058744417
 11/28  11:00:00,1.31404206288,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.522750994278
 11/28  12:00:00,1.25426475685,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446757359052
 11/28  13:00:00,1.18078087424,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387460207683
 11/28  14:00:00,1.12208519544,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.352442090434
 11/28  15:00:00,1.09423795974,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.317733905918
 11/28  16:00:00,1.18648442659,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.322054071793
 11/28  17:00:00,1.50576630157,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.3638480539
 11/28  18:00:00,2.05810025919,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.454158691416
 11/28  19:00:00,2.40718551729,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.537507598723
