Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/28  20:00:00,2.32591397993,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.551397144565
 11/28  21:00:00,2.18854960437,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502059770204
 11/28  22:00:00,1.97020776715,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.441902450817
 11/28  23:00:00,1.56847239242,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.346914750108
 11/28  24:00:00,1.17552443634,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.244175393291
 11/29  01:00:00,0.772682981122,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.135138326078
 11/29  02:00:00,0.606813036342,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0856806015742
 11/29  03:00:00,0.539695810245,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0723027513241
 11/29  04:00:00,0.532221775472,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764511555844
 11/29  05:00:00,0.571133324582,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116553133278
 11/29  06:00:00,0.80103166097,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291908638955
 11/29  07:00:00,1.29255558134,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618428994123
 11/29  08:00:00,1.63300522821,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.707369386698
 11/29  09:00:00,1.58504320854,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.683182622649
 11/29  10:00:00,1.402940635,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.610762761705
 11/29  11:00:00,1.31677346053,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.525482391923
 11/29  12:00:00,1.25694056102,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.449433163214
 11/29  13:00:00,1.18296897168,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.389648305123
 11/29  14:00:00,1.12411563461,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.3544725296
 11/29  15:00:00,1.09583937415,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.319335320328
 11/29  16:00:00,1.18817024751,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323739892718
 11/29  17:00:00,1.50740418018,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.36548593251
 11/29  18:00:00,2.06000025508,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.456058687306
 11/29  19:00:00,2.40940817676,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.539730258194
 11/29  20:00:00,2.32811749883,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.553600663465
 11/29  21:00:00,2.1903244613,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.503834627129
 11/29  22:00:00,1.97169211209,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.44338679576
 11/29  23:00:00,1.56944584686,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347888204546
 11/29  24:00:00,1.17589212261,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.244543079564
 11/30  01:00:00,0.772580840728,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.135036185684
 11/30  02:00:00,0.606152096521,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0850196617527
 11/30  03:00:00,0.539027609166,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0716345502457
 11/30  04:00:00,0.531489582391,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0757189625035
 11/30  05:00:00,0.570429678018,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115849486713
 11/30  06:00:00,0.800876397776,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291753375761
 11/30  07:00:00,1.29377043457,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.619643847352
 11/30  08:00:00,1.63479063122,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.709154789704
 11/30  09:00:00,1.58659630352,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.684735717632
 11/30  10:00:00,1.40436874371,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.612190870418
 11/30  11:00:00,1.3181997267,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.526908658093
 11/30  12:00:00,1.25813752989,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.450630132085
 11/30  13:00:00,1.18413804419,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.39081737763
 11/30  14:00:00,1.1249798844,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.355336779392
 11/30  15:00:00,1.09662018621,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320116132387
 11/30  16:00:00,1.18887984842,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324449493623
 11/30  17:00:00,1.50861325457,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.366695006904
 11/30  18:00:00,2.06183280437,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.457891236597
 11/30  19:00:00,2.41192973103,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.542251812462
 11/30  20:00:00,2.33070764413,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.556190808765
 11/30  21:00:00,2.19307133783,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.506581503658
 11/30  22:00:00,1.97454087982,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.446235563488
 11/30  23:00:00,1.57216529744,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.350607655132
 11/30  24:00:00,1.17851892326,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.247169880207
 12/01  01:00:00,0.83297408001,0.0633732131525,0.0,0.035405834778,0.0,0.000892586078734,0.000892586078734,0.000892586078734,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137447696199
 12/01  02:00:00,0.674398112422,0.477289322192,0.0,0.451538733617,0.0,0.0114764692329,0.0114764692329,0.0114764692329,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.087222497012
 12/01  03:00:00,0.617861267149,1.03087298531,0.0,1.00542095428,0.0,0.0257061857258,0.0257061857258,0.0257061857258,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736586688613
 12/01  04:00:00,0.621078753793,1.48489008738,0.0,1.45979632541,0.0,0.0372958334536,0.0372958334536,0.0372958334536,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775921446028
 12/01  05:00:00,0.665906803079,1.79743012054,0.0,1.77328427879,0.0,0.0451931084888,0.0451931084888,0.0451931084888,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744295561
 12/01  06:00:00,0.906877348124,1.92829584481,0.0,1.90135102604,0.0,0.0481716705277,0.0481716705277,0.0481716705277,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201552564
 12/01  07:00:00,1.45385657488,2.5096480185,0.0,2.47851593011,0.0,0.062638108549,0.062638108549,0.062638108549,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388018269
 12/01  08:00:00,1.83597522821,2.28157621282,0.0,2.24849603643,0.0,0.0565121646629,0.0565121646629,0.0565121646629,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185413838
 12/01  09:00:00,1.75137688065,1.33985294233,0.0,1.31188556395,0.0,0.0323221077265,0.0323221077265,0.0323221077265,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.688789738569
 12/01  10:00:00,1.50618182665,0.535988251291,0.0,0.512185750721,0.0,0.0125050735834,0.0125050735834,0.0125050735834,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.615845070957
 12/01  11:00:00,1.40184485698,0.163771487049,0.0,0.139409191075,0.0,0.00339980298699,0.00339980298699,0.00339980298699,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529918851505
 12/01  12:00:00,1.33773399071,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.452856319576
 12/01  13:00:00,1.26220096547,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.392556993138
 12/01  14:00:00,1.20447709667,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.356803058834
 12/01  15:00:00,1.18003248074,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.321162342298
 12/01  16:00:00,1.28055372032,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.325779870881
 12/01  17:00:00,1.63282034955,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.368242291789
 12/01  18:00:00,2.23280691853,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.460221767161
 12/01  19:00:00,2.58400534239,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.544793795691
 12/01  20:00:00,2.44066665055,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.55878896654
 12/01  21:00:00,2.29306868093,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.509136994777
 12/01  22:00:00,2.070715822,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.449023999598
 12/01  23:00:00,1.65688696532,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353055341382
 12/01  24:00:00,1.26527949208,0.433974115597,0.0,0.400162473207,0.0,0.00987632605851,0.00987632605851,0.00987632605851,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248853211368
 12/02  01:00:00,0.88948960985,1.61831895886,0.0,1.59035158049,0.0,0.0403988355653,0.0403988355653,0.0403988355653,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.147883293477
 12/02  02:00:00,0.722585310391,1.99537923837,0.0,1.96962864979,0.0,0.0503500172716,0.0503500172716,0.0503500172716,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0925891228664
 12/02  03:00:00,0.662854607925,2.56040946361,0.0,2.53495743258,0.0,0.0641789320338,0.0641789320338,0.0641789320338,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0775680249015
 12/02  04:00:00,0.668208150474,3.14868630658,0.0,3.12359254461,0.0,0.0788518419254,0.0788518419254,0.0788518419254,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818001286396
 12/02  05:00:00,0.729593569371,3.89989173514,0.0,3.87574589339,0.0,0.0976047052162,0.0976047052162,0.0976047052162,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12634830951
 12/02  06:00:00,0.99488455681,4.30647239183,0.0,4.27952757306,0.0,0.107099248306,0.107099248306,0.107099248306,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184490872
 12/02  07:00:00,1.59258066589,5.36250638762,0.0,5.33137429923,0.0,0.133431858522,0.133431858522,0.133431858522,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692847093
 12/02  08:00:00,1.9893941351,4.84118407222,0.0,4.80810389582,0.0,0.119353587214,0.119353587214,0.119353587214,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601536253
 12/02  09:00:00,1.91439766859,3.74276048418,0.0,3.71479310581,0.0,0.0907274622553,0.0907274622553,0.0907274622553,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967871095
 12/02  10:00:00,1.66536106062,2.49857926957,0.0,2.474776769,0.0,0.0603529321596,0.0603529321596,0.0603529321596,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145387887
 12/02  11:00:00,1.56129574829,2.24549739427,0.0,2.2211350983,0.0,0.0550369722942,0.0550369722942,0.0550369722942,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.586816344219
 12/02  12:00:00,1.46172609734,0.978014909802,0.0,0.95364514989,0.0,0.0236112568803,0.0236112568803,0.0236112568803,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.500748409809
 12/02  13:00:00,1.35225304047,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.434798562046
 12/02  14:00:00,1.28511886339,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.393856793038
 12/02  15:00:00,1.25286310119,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.354867390575
 12/02  16:00:00,1.35121855034,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.359385728042
 12/02  17:00:00,1.7095355842,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.40903960719
 12/02  18:00:00,2.32240499448,0.249689124933,0.0,0.209973507017,0.0,0.00516799095237,0.00516799095237,0.00516799095237,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.509299921939
 12/02  19:00:00,2.68152098877,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.432594020017,0.626011142216,0.607999126536
 12/02  20:00:00,2.54759609687,0.132183103031,0.0,0.087675636459,0.0,0.00216642165381,0.00216642165381,0.00216642165381,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.629307237018
 12/02  21:00:00,2.41093342432,0.694857741821,0.0,0.648820167811,0.0,0.016367826179,0.016367826179,0.016367826179,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575778541667
 12/02  22:00:00,2.19220990042,1.243429304,0.0,1.19846653717,0.0,0.0305943172922,0.0305943172922,0.0305943172922,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.504316903255
 12/02  23:00:00,1.77383200111,1.82683121007,0.0,1.78792169753,0.0,0.0456571942966,0.0456571942966,0.0456571942966,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396049970957
 12/02  24:00:00,1.35454534498,2.2647917208,0.0,2.23098007841,0.0,0.0567786718326,0.0567786718326,0.0567786718326,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275681873157
 12/03  01:00:00,0.916104154965,2.65652153191,0.0,2.62855415354,0.0,0.0665710370887,0.0665710370887,0.0665710370887,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.148325637068
 12/03  02:00:00,0.75111812052,3.137399142,0.0,3.11164855343,0.0,0.07865847402,0.07865847402,0.07865847402,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134762471
 12/03  03:00:00,0.686934295041,3.50788379718,0.0,3.48243176616,0.0,0.08810025612,0.08810025612,0.08810025612,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.077726387932
 12/03  04:00:00,0.682510943733,3.70679216441,0.0,3.68169840244,0.0,0.0929784472759,0.0929784472759,0.0929784472759,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763165487
 12/03  05:00:00,0.729355587277,3.87595978173,0.0,3.85181393997,0.0,0.0970070544519,0.0970070544519,0.0970070544519,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12670797818
 12/03  06:00:00,0.985733477169,3.87209504701,0.0,3.84515022824,0.0,0.0968245521,0.0968245521,0.0968245521,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107437
 12/03  07:00:00,1.55271100702,3.64783295466,0.0,3.61670086627,0.0,0.0909960355208,0.0909960355208,0.0909960355208,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.683259011227
 12/03  08:00:00,1.97271726196,4.00199875379,0.0,3.9689185774,0.0,0.0996615572404,0.0996615572404,0.0996615572404,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616693086
 12/03  09:00:00,1.91473901027,3.5290430346,0.0,3.50107565622,0.0,0.0881077402821,0.0881077402821,0.0881077402821,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.763928934745
 12/03  10:00:00,1.69640863918,3.55264812311,0.0,3.52884562254,0.0,0.0887281931877,0.0887281931877,0.0887281931877,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.684817705419
 12/03  11:00:00,1.62149435292,4.48460542316,0.0,4.46024312719,0.0,0.112937343709,0.112937343709,0.112937343709,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114577432
 12/03  12:00:00,1.52212796319,3.29173478394,0.0,3.26736502403,0.0,0.0820680399022,0.0820680399022,0.0820680399022,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502693492633
 12/03  13:00:00,1.42276424475,2.75702942855,0.0,2.73307018527,0.0,0.0687883674106,0.0687883674106,0.0687883674106,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.436521398911
 12/03  14:00:00,1.35348617635,2.64127061564,0.0,2.61648287515,0.0,0.0663414779814,0.0663414779814,0.0663414779814,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.395882628011
 12/03  15:00:00,1.31968516015,2.56189587818,0.0,2.53571238116,0.0,0.0644380775914,0.0644380775914,0.0644380775914,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.357251371941
 12/03  16:00:00,1.41894768712,2.58572728361,0.0,2.55808831854,0.0,0.0653182688936,0.0653182688936,0.0653182688936,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.361796595931
 12/03  17:00:00,1.77707769373,2.57418785382,0.0,2.54149580223,0.0,0.0648587050854,0.0648587050854,0.0648587050854,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.411723011638
 12/03  18:00:00,2.40794382257,3.49239137574,0.0,3.45267575783,0.0,0.0884329699916,0.0884329699916,0.0884329699916,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511573770992
 12/03  19:00:00,2.74466617162,2.4408813207,0.0,2.39776214673,0.0,0.0606332493285,0.0606332493285,0.0606332493285,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610511060053
 12/03  20:00:00,2.60767359429,2.41761022874,0.0,2.37310276217,0.0,0.0598289309312,0.0598289309312,0.0598289309312,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.631722225161
 12/03  21:00:00,2.45953295549,2.5298834123,0.0,2.48384583829,0.0,0.0628092861049,0.0628092861049,0.0628092861049,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.57793661291
 12/03  22:00:00,2.23106155818,2.71333288785,0.0,2.66837012102,0.0,0.067557417441,0.067557417441,0.067557417441,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.506205460869
 12/03  23:00:00,1.80909819265,3.17272717929,0.0,3.13381766675,0.0,0.0794775942625,0.0794775942625,0.0794775942625,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.397495762531
 12/03  24:00:00,1.38975016132,3.62010677396,0.0,3.58629513157,0.0,0.0910340254022,0.0910340254022,0.0910340254022,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.276631335928
 12/04  01:00:00,0.940948668638,4.25878461398,0.0,4.23081723561,0.0,0.107333428531,0.107333428531,0.107333428531,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138981442376
 12/04  02:00:00,0.782486401106,4.72556381142,0.0,4.69981322284,0.0,0.118908002696,0.118908002696,0.118908002696,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0878792522322
 12/04  03:00:00,0.717561637063,4.97173324277,0.0,4.94628121174,0.0,0.124979573331,0.124979573331,0.124979573331,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740856511702
 12/04  04:00:00,0.713174461618,5.14932991346,0.0,5.12423615149,0.0,0.128914647633,0.128914647633,0.128914647633,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690382482
 12/04  05:00:00,0.754973235391,5.32814191077,0.0,5.30399606902,0.0,0.133286469291,0.133286469291,0.133286469291,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.11871736707
 12/04  06:00:00,0.996008053157,5.37096734224,0.0,5.34402252347,0.0,0.134226517976,0.134226517976,0.134226517976,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277410148
 12/04  07:00:00,1.53041877085,5.30232719655,0.0,5.27119510816,0.0,0.132175218918,0.132175218918,0.132175218918,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413103872
 12/04  08:00:00,1.93142194892,5.77463649585,0.0,5.74155631946,0.0,0.143753841947,0.143753841947,0.143753841947,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390457262
 12/04  09:00:00,1.85822554289,5.24687635206,0.0,5.21890897368,0.0,0.13118522585,0.13118522585,0.13118522585,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775282694
 12/04  10:00:00,1.63092301682,5.22580669577,0.0,5.2020041952,0.0,0.130074500917,0.130074500917,0.130074500917,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833794
 12/04  11:00:00,1.56909952427,6.5547548181,0.0,6.53039252213,0.0,0.164468921156,0.164468921156,0.164468921156,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104400624
 12/04  12:00:00,1.47987595565,5.4574057862,0.0,5.43303602628,0.0,0.136247215464,0.136247215464,0.136247215464,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.458751069055
 12/04  13:00:00,1.39656730371,5.15842590544,0.0,5.13446666216,0.0,0.128499633986,0.128499633986,0.128499633986,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.398423697392
 12/04  14:00:00,1.33681531011,5.05487524655,0.0,5.03008750606,0.0,0.126271805313,0.126271805313,0.126271805313,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.362869466953
 12/04  15:00:00,1.30785878021,4.85815853098,0.0,4.83197503396,0.0,0.121645989171,0.121645989171,0.121645989171,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327342652595
 12/04  16:00:00,1.40798749922,4.84102134053,0.0,4.81338237545,0.0,0.121173039052,0.121173039052,0.121173039052,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332040610732
 12/04  17:00:00,1.75026239907,4.41820949056,0.0,4.38551743898,0.0,0.110609093372,0.110609093372,0.110609093372,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375075247941
 12/04  18:00:00,2.34104533145,4.05381786975,0.0,4.01410225183,0.0,0.100998080966,0.100998080966,0.100998080966,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.467462099111
 12/04  19:00:00,2.68353117654,3.67484579231,0.0,3.63172661834,0.0,0.0912925173132,0.0912925173132,0.0912925173132,0.7966526,0.1716201,0.398283704478,0.626011142216,0.553027112537
 12/04  20:00:00,2.53865815932,3.60731928175,0.0,3.56281181518,0.0,0.0895978860278,0.0895978860278,0.0895978860278,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.56718258928
 12/04  21:00:00,2.39162925924,3.67155812148,0.0,3.62552054747,0.0,0.0912566770007,0.0912566770007,0.0912566770007,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.516440896093
 12/04  22:00:00,2.17125802049,3.80834596604,0.0,3.7633831992,0.0,0.0948297908387,0.0948297908387,0.0948297908387,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.454736407251
 12/04  23:00:00,1.76129831798,4.02458800777,0.0,3.98567849524,0.0,0.100489876127,0.100489876127,0.100489876127,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.356976817923
 12/04  24:00:00,1.36498323596,4.27617181404,0.0,4.24236017165,0.0,0.107033597427,0.107033597427,0.107033597427,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25139968388
 12/05  01:00:00,0.948316253152,4.5574335268,0.0,4.52946614842,0.0,0.114308297108,0.114308297108,0.114308297108,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139374158312
 12/05  02:00:00,0.782869414467,4.74420165928,0.0,4.7184510707,0.0,0.119093568617,0.119093568617,0.119093568617,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0880766996733
 12/05  03:00:00,0.714743872812,4.86418312896,0.0,4.83873109793,0.0,0.122022468426,0.122022468426,0.122022468426,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074224991824
 12/05  04:00:00,0.708561173173,4.9518969474,0.0,4.92680318543,0.0,0.124145738927,0.124145738927,0.124145738927,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078224658509
 12/05  05:00:00,0.74736773136,5.00154859574,0.0,4.97740275399,0.0,0.125363498393,0.125363498393,0.125363498393,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119034833937
 12/05  06:00:00,0.986283100192,4.93241640563,0.0,4.90547158686,0.0,0.123497906861,0.123497906861,0.123497906861,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.298281068299
 12/05  07:00:00,1.51814728186,4.70721415529,0.0,4.6760820669,0.0,0.117611417604,0.117611417604,0.117611417604,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632705416192
 12/05  08:00:00,1.91891228454,5.15262582803,0.0,5.11954565164,0.0,0.128566819735,0.128566819735,0.128566819735,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.724067815096
 12/05  09:00:00,1.84556169834,4.64316513414,0.0,4.61519775577,0.0,0.11591566366,0.11591566366,0.11591566366,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.699381000335
 12/05  10:00:00,1.61951848649,4.65051449227,0.0,4.6267119917,0.0,0.116329790914,0.116329790914,0.116329790914,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.625357013469
 12/05  11:00:00,1.55116470481,5.7280277441,0.0,5.70366544813,0.0,0.144524794876,0.144524794876,0.144524794876,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.538113707451
 12/05  12:00:00,1.46246223908,4.67870191883,0.0,4.65433215892,0.0,0.117130598092,0.117130598092,0.117130598092,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.460453969857
 12/05  13:00:00,1.379373836,4.38478304627,0.0,4.36082380299,0.0,0.109842426572,0.109842426572,0.109842426572,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399887437091
 12/05  14:00:00,1.31717445515,4.18741836007,0.0,4.16263061959,0.0,0.105318860998,0.105318860998,0.105318860998,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.364181556317
 12/05  15:00:00,1.2873592915,3.97088426747,0.0,3.94470077045,0.0,0.0999774772744,0.0999774772744,0.0999774772744,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32851167579
 12/05  16:00:00,1.38073161935,3.68354380375,0.0,3.65590483868,0.0,0.092735179427,0.092735179427,0.092735179427,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.333222590482
 12/05  17:00:00,1.72410624681,3.30635205733,0.0,3.27366000575,0.0,0.0831040426302,0.0831040426302,0.0831040426302,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.37642414642
 12/05  18:00:00,2.34138807434,3.94733888932,0.0,3.9076232714,0.0,0.0996483328577,0.0996483328577,0.0996483328577,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.469154590109
 12/05  19:00:00,2.66658345181,2.8876655902,0.0,2.84454641623,0.0,0.0723477355206,0.0723477355206,0.0723477355206,0.7966526,0.1716201,0.398283704478,0.626011142216,0.555024169598
 12/05  20:00:00,2.51888092641,2.72207436221,0.0,2.67756689564,0.0,0.067784207523,0.067784207523,0.067784207523,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.569219034883
 12/05  21:00:00,2.37695404652,2.98584899703,0.0,2.93981142302,0.0,0.074726743846,0.074726743846,0.074726743846,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518295616519
 12/05  22:00:00,2.1606401089,3.29062127705,0.0,3.24565851021,0.0,0.082581832241,0.082581832241,0.082581832241,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456366454255
 12/05  23:00:00,1.75185169518,3.57377225908,0.0,3.53486274655,0.0,0.0897984830167,0.0897984830167,0.0897984830167,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358221588225
 12/05  24:00:00,1.35920287779,3.99237629287,0.0,3.95856465048,0.0,0.100429009525,0.100429009525,0.100429009525,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.252223913607
 12/06  01:00:00,0.944296054023,4.36496915442,0.0,4.33700177604,0.0,0.10989972488,0.10989972488,0.10989972488,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139762531412
 12/06  02:00:00,0.78498813341,4.80942136368,0.0,4.78367077511,0.0,0.12101705627,0.12101705627,0.12101705627,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0882719309619
 12/06  03:00:00,0.720350496883,5.07535643612,0.0,5.0499044051,0.0,0.127491318973,0.127491318973,0.127491318973,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0743627653475
 12/06  04:00:00,0.717837193653,5.31690816295,0.0,5.29181440098,0.0,0.133267850826,0.133267850826,0.133267850826,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0783785670903
 12/06  05:00:00,0.759179988932,5.46811687377,0.0,5.44397103202,0.0,0.136861764033,0.136861764033,0.136861764033,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348825869
 12/06  06:00:00,1.00313516304,5.57951564368,0.0,5.55257082491,0.0,0.139357560135,0.139357560135,0.139357560135,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.299273477869
 12/06  07:00:00,1.55189243298,5.97240650963,0.0,5.94127442124,0.0,0.149090036531,0.149090036531,0.149090036531,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971948387
 12/06  08:00:00,1.94067940448,5.91488120135,0.0,5.88180102495,0.0,0.14768674217,0.14768674217,0.14768674217,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715012597
 12/06  09:00:00,1.84527625414,4.5963063577,0.0,4.56833897932,0.0,0.113053861764,0.113053861764,0.113053861764,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957358028
 12/06  10:00:00,1.58999957976,3.43724643775,0.0,3.41344393718,0.0,0.0844970785071,0.0844970785071,0.0844970785071,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670819141
 12/06  11:00:00,1.49387535622,3.40796701904,0.0,3.38360472306,0.0,0.0852487545317,0.0852487545317,0.0852487545317,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.5401003992
 12/06  12:00:00,1.39205551466,1.81632583807,0.0,1.79195607816,0.0,0.0450401432551,0.0450401432551,0.0450401432551,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.462137700267
 12/06  13:00:00,1.29711358899,1.05805675435,0.0,1.03409751107,0.0,0.0261349300549,0.0261349300549,0.0261349300549,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.401334686603
 12/06  14:00:00,1.22624539327,0.540195693612,0.0,0.515407953131,0.0,0.0130924906617,0.0130924906617,0.0130924906617,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365478864768
 12/06  15:00:00,1.19297314283,0.200552361521,0.0,0.1743688645,0.0,0.00443547641373,0.00443547641373,0.00443547641373,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32966752798
 12/06  16:00:00,1.29252321185,0.159627367854,0.0,0.131988402783,0.0,0.00335810223595,0.00335810223595,0.00335810223595,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334391260174
 12/06  17:00:00,1.65863666147,0.664091502067,0.0,0.631399450484,0.0,0.0163007447563,0.0163007447563,0.0163007447563,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.37775785895
 12/06  18:00:00,2.29341359717,1.95705770016,0.0,1.91734208225,0.0,0.0500004268154,0.0500004268154,0.0500004268154,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470828018986
 12/06  19:00:00,2.62913982003,1.32615216193,0.0,1.28303298796,0.0,0.0329295434083,0.0329295434083,0.0329295434083,0.7966526,0.1716201,0.398283704478,0.626011142216,0.55699872993
 12/06  20:00:00,2.49590341052,1.71422332334,0.0,1.66971585677,0.0,0.0427931922266,0.0427931922266,0.0427931922266,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.571232534287
 12/06  21:00:00,2.3640474804,2.38609986171,0.0,2.3400622877,0.0,0.0599863574472,0.0599863574472,0.0599863574472,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.520129436801
 12/06  22:00:00,2.15988776662,3.18567149765,0.0,3.14070873081,0.0,0.0802178059234,0.0802178059234,0.0802178059234,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457978138299
 12/06  23:00:00,1.76461130075,4.02836969333,0.0,3.98946018079,0.0,0.101327335965,0.101327335965,0.101327335965,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359452340855
 12/06  24:00:00,1.37579526239,4.63897556652,0.0,4.60516392413,0.0,0.116206470521,0.116206470521,0.116206470521,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038837209
 12/07  01:00:00,0.970535274371,5.42653588298,0.0,5.39856850461,0.0,0.135755046554,0.135755046554,0.135755046554,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146430085
 12/07  02:00:00,0.814880655257,6.04011614583,0.0,6.01436555725,0.0,0.150716615723,0.150716615723,0.150716615723,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884648933559
 12/07  03:00:00,0.753306295253,6.44967036919,0.0,6.42421833816,0.0,0.160310916304,0.160310916304,0.160310916304,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744989663873
 12/07  04:00:00,0.756185210596,6.91055340804,0.0,6.88545964608,0.0,0.171463767592,0.171463767592,0.171463767592,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0785306672671
 12/07  05:00:00,0.800258250254,7.17097902211,0.0,7.14683318036,0.0,0.177629787833,0.177629787833,0.177629787833,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659063392
 12/07  06:00:00,1.04916973189,7.46230829313,0.0,7.43536347436,0.0,0.184411362369,0.184411362369,0.184411362369,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254244489
 12/07  07:00:00,1.58564352458,7.31624614029,0.0,7.2851140519,0.0,0.180601180582,0.180601180582,0.180601180582,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.63721189594
 12/07  08:00:00,1.99430676268,8.08409218091,0.0,8.05101200452,0.0,0.198697866721,0.198697866721,0.198697866721,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331246252
 12/07  09:00:00,1.88907360351,6.33677744803,0.0,6.30881006966,0.0,0.154304976633,0.154304976633,0.154304976633,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503592526
 12/07  10:00:00,1.61840141205,4.55946286202,0.0,4.53566036145,0.0,0.110612159255,0.110612159255,0.110612159255,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.629957570685
 12/07  11:00:00,1.51488199392,4.21798300817,0.0,4.1936207122,0.0,0.104291923453,0.104291923453,0.104291923453,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.542063867986
 12/07  12:00:00,1.40302014901,2.21536071163,0.0,2.19099095172,0.0,0.0543407344179,0.0543407344179,0.0543407344179,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801743463
 12/07  13:00:00,1.30158451775,1.19128843372,0.0,1.16732919044,0.0,0.029175531199,0.029175531199,0.029175531199,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.402765014217
 12/07  14:00:00,1.22987541057,0.636734162012,0.0,0.611946421532,0.0,0.0154403690155,0.0154403690155,0.0154403690155,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.366761003717
 12/07  15:00:00,1.1960571867,0.278178613684,0.0,0.251995116663,0.0,0.0063771824461,0.0063771824461,0.0063771824461,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.330809865817
 12/07  16:00:00,1.29657907991,0.273717035493,0.0,0.246078070422,0.0,0.00625896702069,0.00625896702069,0.00625896702069,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.335546263448
 12/07  17:00:00,1.65465562882,0.460276997372,0.0,0.427584945789,0.0,0.0110015995509,0.0110015995509,0.0110015995509,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.379075971503
 12/07  18:00:00,2.28562398935,1.59627467591,0.0,1.556559058,0.0,0.0405569616093,0.0405569616093,0.0405569616093,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472481876368
 12/07  19:00:00,2.62563475131,1.10936414013,0.0,1.06624496616,0.0,0.0274730071424,0.0274730071424,0.0274730071424,0.7966526,0.1716201,0.398283704478,0.626011142216,0.558950197477
 12/07  20:00:00,2.49859939,1.73123202163,0.0,1.68672455506,0.0,0.0434992181264,0.0434992181264,0.0434992181264,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573222487866
 12/07  21:00:00,2.35753931004,2.0614629962,0.0,2.01542542219,0.0,0.0516658097172,0.0516658097172,0.0516658097172,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941814176
 12/07  22:00:00,2.15068226572,2.75929399914,0.0,2.7143312323,0.0,0.0694194736056,0.0694194736056,0.0694194736056,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570969716
 12/07  23:00:00,1.75181894308,3.46635445739,0.0,3.42744494486,0.0,0.0873186292056,0.0873186292056,0.0873186292056,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668689944
 12/07  24:00:00,1.36332593791,4.09257937671,0.0,4.05876773432,0.0,0.10293174363,0.10293174363,0.10293174363,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844239618
 12/08  01:00:00,0.956328890416,4.82025645344,0.0,4.79228907507,0.0,0.121169382725,0.121169382725,0.121169382725,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525709959
 12/08  02:00:00,0.800100633425,5.4133697913,0.0,5.38761920273,0.0,0.135745957013,0.135745957013,0.135745957013,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0886555302337
 12/08  03:00:00,0.738212444158,5.80146421396,0.0,5.77601218294,0.0,0.14508257414,0.14508257414,0.14508257414,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746334574562
 12/08  04:00:00,0.739373418695,6.19175581835,0.0,6.16666205639,0.0,0.154501783711,0.154501783711,0.154501783711,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808592474
 12/08  05:00:00,0.785810826862,6.53550015019,0.0,6.51135430844,0.0,0.16287583613,0.16287583613,0.16287583613,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965591703
 12/08  06:00:00,1.03259958405,6.71301394478,0.0,6.68606912601,0.0,0.166872359294,0.166872359294,0.166872359294,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.301223099723
 12/08  07:00:00,1.58985234697,7.34822087163,0.0,7.31708878324,0.0,0.182597136381,0.182597136381,0.182597136381,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424762529
 12/08  08:00:00,1.98386838288,7.46389574057,0.0,7.43081556418,0.0,0.185674964944,0.185674964944,0.185674964944,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915768222
 12/08  09:00:00,1.88310612399,5.96665934047,0.0,5.93869196209,0.0,0.145822139443,0.145822139443,0.145822139443,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.707018950194
 12/08  10:00:00,1.61443253648,4.28763363968,0.0,4.26383113911,0.0,0.10438426493,0.10438426493,0.10438426493,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216589443
 12/08  11:00:00,1.50743226731,3.83060476839,0.0,3.80624247242,0.0,0.094902548853,0.094902548853,0.094902548853,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003515974
 12/08  12:00:00,1.3937945259,1.7764099493,0.0,1.75204018938,0.0,0.0434712601095,0.0434712601095,0.0434712601095,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.465445594653
 12/08  13:00:00,1.29239581899,0.769023488405,0.0,0.745064245122,0.0,0.0185738549766,0.0185738549766,0.0185738549766,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404177991677
 12/08  14:00:00,1.21840831509,0.133462510662,0.0,0.108674770181,0.0,0.0027066846089,0.0027066846089,0.0027066846089,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.368027592641
 12/08  15:00:00,1.19056583691,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331695698467
 12/08  16:00:00,1.29102849845,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336254649007
 12/08  17:00:00,1.64461779543,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380039737668
 12/08  18:00:00,2.26754165239,0.856849500338,0.0,0.817133882423,0.0,0.0208520612158,0.0208520612158,0.0208520612158,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474104439806
 12/08  19:00:00,2.60797485542,0.352404909324,0.0,0.309285735353,0.0,0.0078853105335,0.0078853105335,0.0078853105335,0.7966526,0.1716201,0.398283704478,0.626011142216,0.560877998191
 12/08  20:00:00,2.47402654031,0.704452668569,0.0,0.659945201997,0.0,0.0169605467545,0.0169605467545,0.0169605467545,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188309547
 12/08  21:00:00,2.34196762038,1.37169126443,0.0,1.32565369042,0.0,0.0343037208004,0.0343037208004,0.0343037208004,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.523732213429
 12/08  22:00:00,2.13850999441,2.20004187161,0.0,2.15507910477,0.0,0.0556736837441,0.0556736837441,0.0556736837441,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144488263
 12/08  23:00:00,1.73889550616,2.89463948484,0.0,2.85572997231,0.0,0.073193591476,0.073193591476,0.073193591476,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870290753
 12/08  24:00:00,1.35314268046,3.64302410671,0.0,3.60921246432,0.0,0.0919528499561,0.0919528499561,0.0919528499561,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25463987585
 12/09  01:00:00,0.962139037067,4.36844039242,0.0,4.34047301404,0.0,0.110052533676,0.110052533676,0.110052533676,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879022584
 12/09  02:00:00,0.798597030063,4.97234173067,0.0,4.9465911421,0.0,0.124842630473,0.124842630473,0.124842630473,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0941082293381
 12/09  03:00:00,0.734134039459,5.36747670898,0.0,5.34202467796,0.0,0.13438611837,0.13438611837,0.13438611837,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0786402700995
 12/09  04:00:00,0.733962912533,5.74368453505,0.0,5.71859077309,0.0,0.143413687397,0.143413687397,0.143413687397,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930452275
 12/09  05:00:00,0.787448477966,6.13676704392,0.0,6.11262120217,0.0,0.15302445657,0.15302445657,0.15302445657,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783466751
 12/09  06:00:00,1.04932981583,6.1785106078,0.0,6.15156578903,0.0,0.153937065535,0.153937065535,0.153937065535,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791932663
 12/09  07:00:00,1.62694667263,6.06870066997,0.0,6.03756858158,0.0,0.150423386554,0.150423386554,0.150423386554,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067325801
 12/09  08:00:00,2.05478135572,6.64374921592,0.0,6.61066903953,0.0,0.164326561436,0.164326561436,0.164326561436,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782657
 12/09  09:00:00,1.97134335868,5.21486129132,0.0,5.18689391294,0.0,0.127625293359,0.127625293359,0.127625293359,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015730074
 12/09  10:00:00,1.71004398135,3.57475121278,0.0,3.55094871221,0.0,0.0869433181587,0.0869433181587,0.0869433181587,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.700237922615
 12/09  11:00:00,1.59482428506,2.95563141332,0.0,2.93126911735,0.0,0.073006357434,0.073006357434,0.073006357434,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.60237549585
 12/09  12:00:00,1.49007106356,1.57370238264,0.0,1.54933262273,0.0,0.0387872127541,0.0387872127541,0.0387872127541,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.513917420157
 12/09  13:00:00,1.38914077581,1.03012067662,0.0,1.00616143333,0.0,0.0255033620612,0.0255033620612,0.0255033620612,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.446182935326
 12/09  14:00:00,1.30083663956,0.224522207609,0.0,0.199734467128,0.0,0.00506072016017,0.00506072016017,0.00506072016017,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513849044
 12/09  15:00:00,1.262920657,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364924946386
 12/09  16:00:00,1.36135732951,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369524507215
 12/09  17:00:00,1.72220381578,0.0753075998979,0.0,0.0426155483153,0.0,0.00107950451452,0.00107950451452,0.00107950451452,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420628334257
 12/09  18:00:00,2.34973080494,0.781700435021,0.0,0.741984817105,0.0,0.0191107771544,0.0191107771544,0.0191107771544,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.5226829462
 12/09  19:00:00,2.7049585744,0.343281282568,0.0,0.300162108597,0.0,0.00772054108382,0.00772054108382,0.00772054108382,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716171083
 12/09  20:00:00,2.57055785559,0.398827024486,0.0,0.354319557914,0.0,0.0091212513243,0.0091212513243,0.0091212513243,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314166065
 12/09  21:00:00,2.4282609106,0.78356054911,0.0,0.737522975101,0.0,0.0190844472232,0.0190844472232,0.0190844472232,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.5903894069
 12/09  22:00:00,2.2010019745,1.07259237189,0.0,1.02762960505,0.0,0.0265998886742,0.0265998886742,0.0265998886742,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.517103405959
 12/09  23:00:00,1.77299992522,1.3931687468,0.0,1.35425923427,0.0,0.0350363883867,0.0350363883867,0.0350363883867,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.405838700973
 12/09  24:00:00,1.34987439209,1.80304231253,0.0,1.76923067014,0.0,0.0456797734233,0.0456797734233,0.0456797734233,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818671
 12/10  01:00:00,0.909782782697,2.24850026205,0.0,2.22053288368,0.0,0.057288581829,0.057288581829,0.057288581829,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.735198639434,2.40190728785,0.0,2.37615669927,0.0,0.0612376028564,0.0612376028564,0.0612376028564,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
