Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/10  03:00:00,0.665838500243,2.59394290507,0.0,2.56849087405,0.0,0.0659447375922,0.0659447375922,0.0659447375922,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.660038039886,2.72636261544,0.0,2.70126885347,0.0,0.0693265750808,0.0693265750808,0.0693265750808,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552848969
 12/10  05:00:00,0.708613207955,2.90349580231,0.0,2.87934996056,0.0,0.0738579870544,0.0738579870544,0.0738579870544,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114666256
 12/10  06:00:00,0.969963470569,2.89372160119,0.0,2.86677678242,0.0,0.0735360488897,0.0735360488897,0.0735360488897,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826604046
 12/10  07:00:00,1.54630810352,2.66568386101,0.0,2.63455177262,0.0,0.0674217484834,0.0674217484834,0.0674217484834,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430394764
 12/10  08:00:00,1.95318993413,2.38471048544,0.0,2.35163030905,0.0,0.0599586423361,0.0599586423361,0.0599586423361,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280167
 12/10  09:00:00,1.89879534079,2.0804586557,0.0,2.05249127733,0.0,0.052350612993,0.052350612993,0.052350612993,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392552
 12/10  10:00:00,1.6764406258,2.00938808654,0.0,1.98558558597,0.0,0.0508792308942,0.0508792308942,0.0508792308942,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698654331
 12/10  11:00:00,1.58389456292,2.34872534715,0.0,2.32436305118,0.0,0.0599604634112,0.0599604634112,0.0599604634112,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491667737
 12/10  12:00:00,1.50309486171,1.9626122611,0.0,1.93824250119,0.0,0.0500199180868,0.0500199180868,0.0500199180868,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708512967
 12/10  13:00:00,1.41999907314,2.14028978732,0.0,2.11633054404,0.0,0.0548198964853,0.0548198964853,0.0548198964853,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.447724698235
 12/10  14:00:00,1.35007649468,2.07072197729,0.0,2.04593423681,0.0,0.0529232289236,0.0529232289236,0.0529232289236,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.4058911954
 12/10  15:00:00,1.31599219289,2.03420207776,0.0,2.00801858074,0.0,0.0518161563792,0.0518161563792,0.0518161563792,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.366180325896
 12/10  16:00:00,1.40759558302,1.77305272375,0.0,1.74541375868,0.0,0.044961130425,0.044961130425,0.044961130425,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.370801630301
 12/10  17:00:00,1.76415977695,1.64828558076,0.0,1.61559352917,0.0,0.0416048162378,0.0416048162378,0.0416048162378,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.422058983701
 12/10  18:00:00,2.39168264237,2.33017328691,0.0,2.29045766899,0.0,0.0592898436812,0.0592898436812,0.0592898436812,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.524455717099
 12/10  19:00:00,2.74534882891,1.83420317457,0.0,1.7910840006,0.0,0.0460035623511,0.0460035623511,0.0460035623511,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823404324
 12/10  20:00:00,2.61158672765,1.91620095997,0.0,1.87169349339,0.0,0.0479811560707,0.0479811560707,0.0479811560707,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.64748313338
 12/10  21:00:00,2.47327654583,2.4650526302,0.0,2.41901505619,0.0,0.0621128975518,0.0621128975518,0.0621128975518,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376591797
 12/10  22:00:00,2.24628624082,2.78771676869,0.0,2.74275400185,0.0,0.0701450914186,0.0701450914186,0.0701450914186,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842469538
 12/10  23:00:00,1.82499781399,3.39629020632,0.0,3.35738069379,0.0,0.0857029346307,0.0857029346307,0.0857029346307,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.4071700435
 12/10  24:00:00,1.40611693866,3.99872529671,0.0,3.96491365432,0.0,0.101048070149,0.101048070149,0.101048070149,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984068519
 12/11  01:00:00,0.94260362741,4.21492254527,0.0,4.1869551669,0.0,0.106334869374,0.106334869374,0.106334869374,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634960304
 12/11  02:00:00,0.782028212499,4.64753041667,0.0,4.6217798281,0.0,0.117116184224,0.117116184224,0.117116184224,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128820983
 12/11  03:00:00,0.716818724427,4.89569342292,0.0,4.8702413919,0.0,0.123295551517,0.123295551517,0.123295551517,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267603479
 12/11  04:00:00,0.712320493997,5.0472928716,0.0,5.02219910963,0.0,0.127009694669,0.127009694669,0.127009694669,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200235913
 12/11  05:00:00,0.756293017036,5.27151367956,0.0,5.24736783781,0.0,0.132462058389,0.132462058389,0.132462058389,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.120861559618
 12/11  06:00:00,1.00044950747,5.25177692538,0.0,5.22483210661,0.0,0.131889973143,0.131889973143,0.131889973143,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055409295
 12/11  07:00:00,1.54104184153,5.09202411256,0.0,5.06089202417,0.0,0.127317717608,0.127317717608,0.127317717608,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.645893675861
 12/11  08:00:00,1.94044624945,5.39707970896,0.0,5.36399953256,0.0,0.134697262231,0.134697262231,0.134697262231,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.739471337505
 12/11  09:00:00,1.85260039564,4.35120529372,0.0,4.32323791535,0.0,0.107963003008,0.107963003008,0.107963003008,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372358279
 12/11  10:00:00,1.59663450306,3.23682304153,0.0,3.21302054096,0.0,0.0799821893558,0.0799821893558,0.0799821893558,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820631601
 12/11  11:00:00,1.50049863961,3.28251428665,0.0,3.25815199067,0.0,0.082298518115,0.082298518115,0.082298518115,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.54967391901
 12/11  12:00:00,1.39848982346,1.75130634103,0.0,1.72693658112,0.0,0.0433608845376,0.0433608845376,0.0433608845376,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.470251267788
 12/11  13:00:00,1.30290045251,1.01449635755,0.0,0.990537114264,0.0,0.0249477713959,0.0249477713959,0.0249477713959,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308708782
 12/11  14:00:00,1.23326205087,0.572071482586,0.0,0.547283742106,0.0,0.0138576636057,0.0138576636057,0.0138576636057,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.37173034942
 12/11  15:00:00,1.20124426211,0.307229071684,0.0,0.281045574663,0.0,0.00713675629644,0.00713675629644,0.00713675629644,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367375
 12/11  16:00:00,1.30162025969,0.296042735237,0.0,0.268403770167,0.0,0.00682356189402,0.00682356189402,0.00682356189402,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848352
 12/11  17:00:00,1.66078938934,0.499739901153,0.0,0.46704784957,0.0,0.0120265847353,0.0120265847353,0.0120265847353,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746846
 12/11  18:00:00,2.29726864325,1.79694861697,0.0,1.75723299906,0.0,0.0457915462743,0.0457915462743,0.0457915462743,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891945607
 12/11  19:00:00,2.63412968029,1.14986216323,0.0,1.10674298926,0.0,0.0284043808737,0.0284043808737,0.0284043808737,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513752719
 12/11  20:00:00,2.5016417306,1.55688844286,0.0,1.51238097629,0.0,0.0388288371173,0.0388288371173,0.0388288371173,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.580935209474
 12/11  21:00:00,2.36596750381,2.11321536747,0.0,2.06717779346,0.0,0.0530695346117,0.0530695346117,0.0530695346117,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966283045
 12/11  22:00:00,2.16007972149,2.88160824354,0.0,2.8366454767,0.0,0.0726433694496,0.0726433694496,0.0726433694496,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46574452964
 12/11  23:00:00,1.75433474952,3.38476270221,0.0,3.34585318968,0.0,0.0851200558276,0.0851200558276,0.0851200558276,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383069762
 12/11  24:00:00,1.36916362676,4.19894758258,0.0,4.16513594019,0.0,0.105647819263,0.105647819263,0.105647819263,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25696585284
 12/12  01:00:00,0.959428634001,4.8870415153,0.0,4.85907413693,0.0,0.122800080669,0.122800080669,0.122800080669,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994755601
 12/12  02:00:00,0.801799777981,5.45589022308,0.0,5.43013963451,0.0,0.136707044503,0.136707044503,0.136707044503,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0893935873009
 12/12  03:00:00,0.738658723127,5.8050173305,0.0,5.77956529947,0.0,0.145008064517,0.145008064517,0.145008064517,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542460487
 12/12  04:00:00,0.73900234317,6.16416894113,0.0,6.13907517917,0.0,0.153549129081,0.153549129081,0.153549129081,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624383519
 12/12  05:00:00,0.784861281058,6.46213826916,0.0,6.43799242741,0.0,0.160739729931,0.160739729931,0.160739729931,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121152152097
 12/12  06:00:00,1.03034720882,6.47404010292,0.0,6.44709528415,0.0,0.160869217454,0.160869217454,0.160869217454,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973866334
 12/12  07:00:00,1.57465163082,6.42005426581,0.0,6.38892217742,0.0,0.158829808987,0.158829808987,0.158829808987,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373774
 12/12  08:00:00,1.96671019576,6.41778527903,0.0,6.38470510263,0.0,0.158511155474,0.158511155474,0.158511155474,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390576
 12/12  09:00:00,1.88124371153,5.48143253744,0.0,5.45346515907,0.0,0.134221823873,0.134221823873,0.134221823873,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.6231319549,4.26620036061,0.0,4.24239786004,0.0,0.104338140242,0.104338140242,0.104338140242,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962132553
 12/12  11:00:00,1.53061291923,4.43199290358,0.0,4.40763060761,0.0,0.110574048507,0.110574048507,0.110574048507,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512668239
 12/12  12:00:00,1.4230068277,2.67517811935,0.0,2.65080835944,0.0,0.0663195454655,0.0663195454655,0.0663195454655,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809611099
 12/12  13:00:00,1.31550966586,1.46723858102,0.0,1.44327933774,0.0,0.0362175125581,0.0362175125581,0.0362175125581,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648180972
 12/12  14:00:00,1.24514168996,0.991268446326,0.0,0.966480705845,0.0,0.0245366061198,0.0245366061198,0.0245366061198,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372931046005
 12/12  15:00:00,1.21467601914,0.787292369708,0.0,0.761108872687,0.0,0.0194987381698,0.0194987381698,0.0194987381698,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336307142534
 12/12  16:00:00,1.31197300483,0.653542093725,0.0,0.625903128654,0.0,0.0160946724334,0.0160946724334,0.0160946724334,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341104482956
 12/12  17:00:00,1.66790064704,0.72219362926,0.0,0.689501577678,0.0,0.0179034580807,0.0179034580807,0.0179034580807,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.385419131202
 12/12  18:00:00,2.29554871055,1.66709455567,0.0,1.62737893776,0.0,0.0425228112877,0.0425228112877,0.0425228112877,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440747889
 12/12  19:00:00,2.64076505424,1.32612898503,0.0,1.28300981106,0.0,0.0332122469617,0.0332122469617,0.0332122469617,0.7966526,0.1716201,0.398283704478,0.626011142216,0.56834126058
 12/12  20:00:00,2.5080966967,1.72758473836,0.0,1.68307727179,0.0,0.0434202544273,0.0434202544273,0.0434202544273,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798758265
 12/12  21:00:00,2.36539023456,2.0263491062,0.0,1.98031153219,0.0,0.0507950125886,0.0507950125886,0.0507950125886,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.530663535818
 12/12  22:00:00,2.15874061719,2.77047200295,0.0,2.72550923612,0.0,0.0698126110326,0.0698126110326,0.0698126110326,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236183759
 12/12  23:00:00,1.75173532544,3.23433462518,0.0,3.19542511265,0.0,0.0813815419425,0.0813815419425,0.0813815419425,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.366522159568
 12/12  24:00:00,1.36673596196,4.06581879391,0.0,4.03200715152,0.0,0.102465913248,0.102465913248,0.102465913248,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.257720094052
 12/13  01:00:00,0.957286746859,4.77661036432,0.0,4.74864298595,0.0,0.1203035321,0.1203035321,0.1203035321,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142349417028
 12/13  02:00:00,0.791573359582,5.01870500144,0.0,4.99295441286,0.0,0.126302495927,0.126302495927,0.126302495927,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0895717174767
 12/13  03:00:00,0.725608096445,5.27094906888,0.0,5.24549703786,0.0,0.131831749311,0.131831749311,0.131831749311,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0752799345717
 12/13  04:00:00,0.721476800606,5.43550147582,0.0,5.41040771385,0.0,0.135883225159,0.135883225159,0.135883225159,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794027997102
 12/13  05:00:00,0.760325628156,5.4419540347,0.0,5.41780819295,0.0,0.135917752287,0.135917752287,0.135917752287,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12143847684
 12/13  06:00:00,1.00591432887,5.42364015934,0.0,5.39669534057,0.0,0.13553115718,0.13553115718,0.13553115718,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879046663
 12/13  07:00:00,1.5598630138,5.67140786533,0.0,5.64027577694,0.0,0.141973841906,0.141973841906,0.141973841906,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.650058723839
 12/13  08:00:00,1.93482443045,4.97501770438,0.0,4.94193752798,0.0,0.124210743705,0.124210743705,0.124210743705,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744336037035
 12/13  09:00:00,1.86808586327,4.75446026757,0.0,4.7264928892,0.0,0.118713968501,0.118713968501,0.118713968501,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106860415
 12/13  10:00:00,1.63836887082,4.67932233528,0.0,4.65551983471,0.0,0.11746455313,0.11746455313,0.11746455313,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072635581
 12/13  11:00:00,1.55752523736,5.35742300023,0.0,5.33306070425,0.0,0.135674237587,0.135674237587,0.135674237587,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324797288
 12/13  12:00:00,1.45850194171,3.99728994465,0.0,3.97292018474,0.0,0.10027888345,0.10027888345,0.10027888345,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345387131
 12/13  13:00:00,1.37242950289,3.64260838881,0.0,3.61864914552,0.0,0.0918172664841,0.0918172664841,0.0918172664841,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.410968264074
 12/13  14:00:00,1.31208755124,3.57472098371,0.0,3.54993324323,0.0,0.0902991485561,0.0902991485561,0.0902991485561,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.374114364849
 12/13  15:00:00,1.28618480967,3.54126941846,0.0,3.51508592144,0.0,0.0899532350059,0.0899532350059,0.0899532350059,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361436225
 12/13  16:00:00,1.38481492515,3.46171714835,0.0,3.43407818327,0.0,0.0878705883721,0.0878705883721,0.0878705883721,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.34217048734
 12/13  17:00:00,1.74049385313,3.52465048095,0.0,3.49195842936,0.0,0.0892801376833,0.0892801376833,0.0892801376833,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635657683
 12/13  18:00:00,2.37159183591,4.60285672249,0.0,4.56314110458,0.0,0.11703955046,0.11703955046,0.11703955046,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.481967134075
 12/13  19:00:00,2.7029136334,3.73592309829,0.0,3.69280392432,0.0,0.0935597647796,0.0935597647796,0.0935597647796,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142321928
 12/13  20:00:00,2.55899400826,3.70484223884,0.0,3.66033477227,0.0,0.0924809814996,0.0924809814996,0.0924809814996,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635342748
 12/13  21:00:00,2.41306331262,3.87235967026,0.0,3.82632209625,0.0,0.0967953954377,0.0967953954377,0.0967953954377,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336231033
 12/13  22:00:00,2.19326664199,4.10934103755,0.0,4.06437827071,0.0,0.102868579242,0.102868579242,0.102868579242,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.468706240351
 12/13  23:00:00,1.78190397809,4.40177000352,0.0,4.36286049098,0.0,0.110427589125,0.110427589125,0.110427589125,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644765036
 12/13  24:00:00,1.38675576009,4.8442211087,0.0,4.81040946631,0.0,0.121742386883,0.121742386883,0.121742386883,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418548
 12/14  01:00:00,0.973114523977,5.39230926436,0.0,5.36434188599,0.0,0.135781873574,0.135781873574,0.135781873574,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698852672
 12/14  02:00:00,0.808545637337,5.68055710066,0.0,5.65480651209,0.0,0.143099296261,0.143099296261,0.143099296261,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471948991
 12/14  03:00:00,0.741620697055,5.88069397821,0.0,5.85524194718,0.0,0.147720540676,0.147720540676,0.147720540676,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0754037438165
 12/14  04:00:00,0.732910578483,5.86684036626,0.0,5.84174660429,0.0,0.14717874227,0.14717874227,0.14717874227,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795410604765
 12/14  05:00:00,0.77364872667,5.94509334053,0.0,5.92094749878,0.0,0.14895878164,0.14895878164,0.14895878164,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720546001
 12/14  06:00:00,1.0152228327,5.74699601304,0.0,5.72005119427,0.0,0.14394806764,0.14394806764,0.14394806764,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770640028
 12/14  07:00:00,1.55823802043,5.53475530442,0.0,5.50362321603,0.0,0.138312481703,0.138312481703,0.138312481703,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095090666
 12/14  08:00:00,1.96213439073,5.96819659104,0.0,5.93511641465,0.0,0.149142322654,0.149142322654,0.149142322654,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714418368
 12/14  09:00:00,1.88684323021,5.40200633683,0.0,5.37403895846,0.0,0.135156565675,0.135156565675,0.135156565675,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630188
 12/14  10:00:00,1.65556212109,5.30356289834,0.0,5.27976039777,0.0,0.132578911162,0.132578911162,0.132578911162,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151527818
 12/14  11:00:00,1.58514056539,6.39836794,0.0,6.37400564403,0.0,0.161504574096,0.161504574096,0.161504574096,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109788809
 12/14  12:00:00,1.49133786503,5.25676985428,0.0,5.23240009437,0.0,0.131602024846,0.131602024846,0.131602024846,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858169047
 12/14  13:00:00,1.39924675785,4.68218253449,0.0,4.65822329121,0.0,0.117334212023,0.117334212023,0.117334212023,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268573491
 12/14  14:00:00,1.33663372101,4.51406835603,0.0,4.48928061555,0.0,0.113679724622,0.113679724622,0.113679724622,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.375279958544
 12/14  15:00:00,1.3069413167,4.34418706717,0.0,4.31800357015,0.0,0.109671240663,0.109671240663,0.109671240663,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399937594
 12/14  16:00:00,1.40132240152,4.09183389406,0.0,4.06419492899,0.0,0.103328091442,0.103328091442,0.103328091442,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220460637
 12/14  17:00:00,1.74435529637,3.65110383618,0.0,3.6184117846,0.0,0.0919433179928,0.0919433179928,0.0919433179928,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833920618
 12/14  18:00:00,2.37420557575,4.65265117582,0.0,4.61293555791,0.0,0.118149765223,0.118149765223,0.118149765223,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470659152
 12/14  19:00:00,2.6981859719,3.48261530543,0.0,3.43949613146,0.0,0.0870580172398,0.0870580172398,0.0870580172398,0.7966526,0.1716201,0.398283704478,0.626011142216,0.571916407962
 12/14  20:00:00,2.55131040782,3.32939053287,0.0,3.2848830663,0.0,0.0829883166731,0.0829883166731,0.0829883166731,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444407135
 12/14  21:00:00,2.40309248078,3.41127926631,0.0,3.36524169231,0.0,0.0851769285405,0.0851769285405,0.0851769285405,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983866087
 12/14  22:00:00,2.18211407724,3.60954734807,0.0,3.56458458124,0.0,0.0902679479845,0.0902679479845,0.0902679479845,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154306854
 12/14  23:00:00,1.77119072908,3.93182666983,0.0,3.89291715729,0.0,0.0986085534435,0.0986085534435,0.0986085534435,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750551704
 12/14  24:00:00,1.37516068214,4.35325074704,0.0,4.31943910465,0.0,0.109415123555,0.109415123555,0.109415123555,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195603929
 12/15  01:00:00,0.958764320093,4.81161871164,0.0,4.78365133326,0.0,0.121087596145,0.121087596145,0.121087596145,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042926217
 12/15  02:00:00,0.797914802563,5.26037465414,0.0,5.23462406556,0.0,0.132295697468,0.132295697468,0.132295697468,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0899199589178
 12/15  03:00:00,0.739773745345,5.80094303392,0.0,5.77549100289,0.0,0.145751696074,0.145751696074,0.145751696074,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0755256367088
 12/15  04:00:00,0.736177157411,6.00399881886,0.0,5.97890505689,0.0,0.150309201989,0.150309201989,0.150309201989,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0796771796861
 12/15  05:00:00,0.78133957655,6.26337140858,0.0,6.23922556683,0.0,0.1563719242,0.1563719242,0.1563719242,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12199825332
 12/15  06:00:00,1.03718347234,6.62186822899,0.0,6.59492341022,0.0,0.165030919319,0.165030919319,0.165030919319,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.307648427987
 12/15  07:00:00,1.60159357102,7.21569205276,0.0,7.18455996436,0.0,0.179663228464,0.179663228464,0.179663228464,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099894498
 12/15  08:00:00,1.98166440616,6.71748462694,0.0,6.68440445055,0.0,0.166330782769,0.166330782769,0.166330782769,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055973684
 12/15  09:00:00,1.89086472016,5.59806795551,0.0,5.57010057714,0.0,0.136899155191,0.136899155191,0.136899155191,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700530619
 12/15  10:00:00,1.63291240022,4.40893052108,0.0,4.38512802051,0.0,0.10788252673,0.10788252673,0.10788252673,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198191382
 12/15  11:00:00,1.53228565456,4.29341633396,0.0,4.26905403799,0.0,0.10689234507,0.10689234507,0.10689234507,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867107005
 12/15  12:00:00,1.41678566931,2.25506951987,0.0,2.23069975996,0.0,0.0555605001908,0.0555605001908,0.0555605001908,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347497983
 12/15  13:00:00,1.30867774986,1.04394974233,0.0,1.01999049905,0.0,0.0254850478027,0.0254850478027,0.0254850478027,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548729724
 12/15  14:00:00,1.2317495732,0.330074705684,0.0,0.305286965204,0.0,0.00764805168581,0.00764805168581,0.00764805168581,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427483677
 12/15  15:00:00,1.19822466128,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.339354522838
 12/15  16:00:00,1.29890460845,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344130759006
 12/15  17:00:00,1.65389881353,0.046892124727,0.0,0.0142000731443,0.0,0.000355126810238,0.000355126810238,0.000355126810238,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.388965628961
 12/15  18:00:00,2.28184916771,0.988441229986,0.0,0.94872561207,0.0,0.0243131749629,0.0243131749629,0.0243131749629,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950841378
 12/15  19:00:00,2.6314096063,0.762894383453,0.0,0.719775209482,0.0,0.0185350720075,0.0185350720075,0.0185350720075,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573662987596
 12/15  20:00:00,2.50278366229,1.30785402337,0.0,1.26334655679,0.0,0.0326805393099,0.0326805393099,0.0326805393099,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.588225438973
 12/15  21:00:00,2.36631860886,1.85875459336,0.0,1.81271701935,0.0,0.046780962265,0.046780962265,0.046780962265,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605960444
 12/15  22:00:00,2.1561076269,2.49256379655,0.0,2.44760102971,0.0,0.0628358986476,0.0628358986476,0.0628358986476,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.47157990585
 12/15  23:00:00,1.75829999133,3.34924278831,0.0,3.31033327578,0.0,0.0846291631097,0.0846291631097,0.0846291631097,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839204288
 12/15  24:00:00,1.36830346409,4.04241456495,0.0,4.00860292256,0.0,0.101837053471,0.101837053471,0.101837053471,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25991645596
 12/16  01:00:00,0.972464294889,4.68174987579,0.0,4.65378249741,0.0,0.117642155113,0.117642155113,0.117642155113,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153614658967
 12/16  02:00:00,0.804764832528,5.16999846413,0.0,5.14424787555,0.0,0.129624436724,0.129624436724,0.129624436724,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942255505
 12/16  03:00:00,0.743105126323,5.69108250579,0.0,5.66563047476,0.0,0.142379043267,0.142379043267,0.142379043267,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184320665
 12/16  04:00:00,0.742367660718,6.03466216192,0.0,6.00956839996,0.0,0.150730262632,0.150730262632,0.150730262632,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0840812181773
 12/16  05:00:00,0.795292400534,6.36329109689,0.0,6.33914525514,0.0,0.158647111507,0.158647111507,0.158647111507,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004734382
 12/16  06:00:00,1.06283019153,6.4552110922,0.0,6.42826627343,0.0,0.16049837247,0.16049837247,0.16049837247,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333731001431
 12/16  07:00:00,1.64765181068,6.26013435855,0.0,6.22900227016,0.0,0.15528058189,0.15528058189,0.15528058189,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915268517
 12/16  08:00:00,2.06522448693,6.31426532334,0.0,6.28118514694,0.0,0.156149093298,0.156149093298,0.156149093298,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636382004
 12/16  09:00:00,2.00670500971,5.87226407343,0.0,5.84429669505,0.0,0.144700564249,0.144700564249,0.144700564249,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302110221
 12/16  10:00:00,1.76745263119,5.1841000551,0.0,5.16029755453,0.0,0.127849087426,0.127849087426,0.127849087426,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740803195
 12/16  11:00:00,1.66404750554,5.13300487519,0.0,5.10864257922,0.0,0.128037491025,0.128037491025,0.128037491025,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567582743
 12/16  12:00:00,1.56764059954,4.17024122626,0.0,4.14587146635,0.0,0.104344805505,0.104344805505,0.104344805505,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929363383
 12/16  13:00:00,1.44799315731,2.96005208621,0.0,2.93609284292,0.0,0.0740159180135,0.0740159180135,0.0740159180135,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522760874
 12/16  14:00:00,1.36023930038,2.19874654719,0.0,2.17395880671,0.0,0.0552262050491,0.0552262050491,0.0552262050491,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.41375102498
 12/16  15:00:00,1.30820933393,1.47420702034,0.0,1.44802352332,0.0,0.0370212991611,0.0370212991611,0.0370212991611,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192324157
 12/16  16:00:00,1.39856626549,1.15119264361,0.0,1.12355367854,0.0,0.0288600661244,0.0288600661244,0.0288600661244,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873377071
 12/16  17:00:00,1.75754212165,1.07028962575,0.0,1.03759757417,0.0,0.0268701673688,0.0268701673688,0.0268701673688,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175977275
 12/16  18:00:00,2.38752887499,1.76739928017,0.0,1.72768366225,0.0,0.0450197384249,0.0450197384249,0.0450197384249,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572054978
 12/16  19:00:00,2.73556509525,0.982138390063,0.0,0.939019216092,0.0,0.0241948780323,0.0241948780323,0.0241948780323,0.7966526,0.1716201,0.432594020017,0.626011142216,0.637848354989
 12/16  20:00:00,2.60323162974,1.1025018901,0.0,1.05799442353,0.0,0.0272488365321,0.0272488365321,0.0272488365321,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.659860355002
 12/16  21:00:00,2.45452846044,1.28866047101,0.0,1.242622897,0.0,0.0320249401971,0.0320249401971,0.0320249401971,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716463761
 12/16  22:00:00,2.22505015941,1.55816540527,0.0,1.51320263844,0.0,0.0389850341865,0.0389850341865,0.0389850341865,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766445359
 12/16  23:00:00,1.79536326221,1.92129246183,0.0,1.8823829493,0.0,0.0484710678413,0.0484710678413,0.0484710678413,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.41476735851
 12/16  24:00:00,1.36772129256,2.27408377747,0.0,2.24027213508,0.0,0.0576635114497,0.0576635114497,0.0576635114497,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972981118
 12/17  01:00:00,0.920917018938,2.58530606868,0.0,2.55733869031,0.0,0.0657276697035,0.0657276697035,0.0657276697035,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981868426
 12/17  02:00:00,0.747905704506,2.85385091323,0.0,2.82810032465,0.0,0.0725793722293,0.0725793722293,0.0725793722293,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801620242
 12/17  03:00:00,0.67626050894,2.97032999399,0.0,2.94487796296,0.0,0.0754032272469,0.0754032272469,0.0754032272469,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496307038
 12/17  04:00:00,0.669096779743,3.04732597928,0.0,3.02223221732,0.0,0.0773134855571,0.0773134855571,0.0773134855571,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271142776
 12/17  05:00:00,0.716041109481,3.11594193824,0.0,3.09179609649,0.0,0.079097917908,0.079097917908,0.079097917908,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302636928
 12/17  06:00:00,0.980407785839,3.04126886637,0.0,3.0143240476,0.0,0.0771452690482,0.0771452690482,0.0771452690482,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661699159
 12/17  07:00:00,1.58376137356,3.51412423996,0.0,3.48299215157,0.0,0.0892644749266,0.0892644749266,0.0892644749266,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.716040938357
 12/17  08:00:00,1.99756164302,3.39912852083,0.0,3.36604834444,0.0,0.0859886794305,0.0859886794305,0.0859886794305,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133951957
 12/17  09:00:00,1.94657188434,3.25244687672,0.0,3.22447949834,0.0,0.0821146972971,0.0821146972971,0.0821146972971,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754851801
 12/17  10:00:00,1.71229942106,2.80782621926,0.0,2.78402371869,0.0,0.0704823518806,0.0704823518806,0.0704823518806,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.718954328603
 12/17  11:00:00,1.61515728286,3.05676526411,0.0,3.03240296814,0.0,0.0772436827064,0.0772436827064,0.0772436827064,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.618471168378
 12/17  12:00:00,1.50871767278,1.76002729233,0.0,1.73565753242,0.0,0.0438107018636,0.0438107018636,0.0438107018636,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540540264
 12/17  13:00:00,1.40867939188,1.33884785417,0.0,1.31488861089,0.0,0.0333152679061,0.0333152679061,0.0333152679061,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909645552
 12/17  14:00:00,1.32759823135,0.864885248077,0.0,0.840097507596,0.0,0.0213461543673,0.0213461543673,0.0213461543673,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990006631
 12/17  15:00:00,1.28937697966,0.696629995261,0.0,0.67044649824,0.0,0.0170836109414,0.0170836109414,0.0170836109414,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.374297658106
 12/17  16:00:00,1.39421685779,0.936731997728,0.0,0.909093032657,0.0,0.0233959081088,0.0233959081088,0.0233959081088,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988127387
 12/17  17:00:00,1.75997850699,1.11704280557,0.0,1.08435075398,0.0,0.0280270420029,0.0280270420029,0.0280270420029,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455487974
 12/17  18:00:00,2.40316873711,2.31274510791,0.0,2.27302948999,0.0,0.0590649164413,0.0590649164413,0.0590649164413,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.536166739077
 12/17  19:00:00,2.75990142652,1.86510686344,0.0,1.82198768947,0.0,0.0466356541231,0.0466356541231,0.0466356541231,0.7966526,0.1716201,0.432594020017,0.626011142216,0.639743910162
 12/17  20:00:00,2.63200406289,2.16171813592,0.0,2.11721066935,0.0,0.0540701951721,0.0540701951721,0.0540701951721,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811429519
 12/17  21:00:00,2.48524527156,2.43640090584,0.0,2.39036333183,0.0,0.0609542009182,0.0609542009182,0.0609542009182,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.60550401416
 12/17  22:00:00,2.26097814237,2.92370912914,0.0,2.87874636231,0.0,0.0733486473559,0.0733486473559,0.0733486473559,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330815144
 12/17  23:00:00,1.83635798169,3.50696626182,0.0,3.46805674928,0.0,0.0882681871135,0.0882681871135,0.0882681871135,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964958716
 12/17  24:00:00,1.41110337668,3.9813675434,0.0,3.947555901,0.0,0.100259172882,0.100259172882,0.100259172882,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.2887594038
 12/18  01:00:00,0.953066025286,4.54134637229,0.0,4.51337899391,0.0,0.114390112578,0.114390112578,0.114390112578,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042114976
 12/18  02:00:00,0.78884796487,4.87747516489,0.0,4.85172457632,0.0,0.122727261595,0.122727261595,0.122727261595,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904215570979
 12/18  03:00:00,0.727244890242,5.2895124676,0.0,5.26406043657,0.0,0.132868988497,0.132868988497,0.132868988497,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0758794891821
 12/18  04:00:00,0.72151236589,5.38495900214,0.0,5.35986524018,0.0,0.135249301879,0.135249301879,0.135249301879,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0800722882735
 12/18  05:00:00,0.764551815918,5.54686388914,0.0,5.52271804739,0.0,0.13877812468,0.13877812468,0.13877812468,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804292209
 12/18  06:00:00,1.0137154643,5.55848198604,0.0,5.53153716727,0.0,0.139015070931,0.139015070931,0.139015070931,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196268338
 12/18  07:00:00,1.58234954388,6.17508265243,0.0,6.14395056403,0.0,0.154600104142,0.154600104142,0.154600104142,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918991675
 12/18  08:00:00,1.97813195747,6.21970065094,0.0,6.18662047454,0.0,0.156001789631,0.156001789631,0.156001789631,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.75585251813
 12/18  09:00:00,1.88455877358,5.02159138971,0.0,4.99362401134,0.0,0.123978524778,0.123978524778,0.123978524778,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315214449
 12/18  10:00:00,1.62577119979,3.84540601727,0.0,3.8216035167,0.0,0.0948007260035,0.0948007260035,0.0948007260035,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138791682
 12/18  11:00:00,1.5262965981,3.82756901988,0.0,3.80320672391,0.0,0.0958025294729,0.0958025294729,0.0958025294729,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967866138
 12/18  12:00:00,1.4206092056,2.22070157873,0.0,2.19633181882,0.0,0.0550611369795,0.0550611369795,0.0550611369795,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.480670397484
 12/18  13:00:00,1.3197996307,1.33181322773,0.0,1.30785398445,0.0,0.032891181927,0.032891181927,0.032891181927,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.417264476442
 12/18  14:00:00,1.24850400281,0.856450583007,0.0,0.831662842526,0.0,0.0210717033797,0.0210717033797,0.0210717033797,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.379758261591
 12/18  15:00:00,1.21313876499,0.493061795233,0.0,0.466878298212,0.0,0.0118786899777,0.0118786899777,0.0118786899777,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.342389936577
 12/18  16:00:00,1.31905597129,0.692616065021,0.0,0.66497709995,0.0,0.0170274089985,0.0170274089985,0.0170274089985,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.347254712855
 12/18  17:00:00,1.67979686393,0.911470938931,0.0,0.878778887349,0.0,0.0227809021369,0.0227809021369,0.0227809021369,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.392437904032
 12/18  18:00:00,2.30427689879,1.66863925665,0.0,1.62892363873,0.0,0.0424444234627,0.0424444234627,0.0424444234627,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.489247323952
 12/18  19:00:00,2.64600366749,1.13250430421,0.0,1.08938513024,0.0,0.0280595490635,0.0280595490635,0.0280595490635,0.7966526,0.1716201,0.398283704478,0.626011142216,0.578732571736
 12/18  20:00:00,2.50907825276,1.3581492615,0.0,1.31364179493,0.0,0.0338055640276,0.0338055640276,0.0338055640276,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593395004725
 12/18  21:00:00,2.37067272226,1.84723891121,0.0,1.8012013372,0.0,0.0464268239039,0.0464268239039,0.0464268239039,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540314212205
 12/18  22:00:00,2.15243356343,2.18514847466,0.0,2.14018570782,0.0,0.0550239173407,0.0550239173407,0.0550239173407,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717823694
 12/18  23:00:00,1.74360856943,2.64299804026,0.0,2.60408852772,0.0,0.0667778640509,0.0667778640509,0.0667778640509,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.37299908144
 12/18  24:00:00,1.3505810246,3.23642907253,0.0,3.20261743014,0.0,0.0820223222663,0.0820223222663,0.0820223222663,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008747677
 12/19  01:00:00,0.937587337745,3.88469551001,0.0,3.85672813164,0.0,0.0985897877583,0.0985897877583,0.0985897877583,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144363752255
 12/19  02:00:00,0.77799302862,4.40878849846,0.0,4.38303790989,0.0,0.111710974625,0.111710974625,0.111710974625,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905829078177
 12/19  03:00:00,0.714626251125,4.75225476011,0.0,4.72680272908,0.0,0.120136499518,0.120136499518,0.120136499518,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933390449
 12/19  04:00:00,0.713134713575,5.02606974707,0.0,5.00097598511,0.0,0.126744452388,0.126744452388,0.126744452388,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994854507
 12/19  05:00:00,0.756665264156,5.18436582227,0.0,5.16021998052,0.0,0.130632164953,0.130632164953,0.130632164953,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063700173
 12/19  06:00:00,1.00823914384,5.28020350697,0.0,5.2532586882,0.0,0.132718812037,0.132718812037,0.132718812037,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311016206772
 12/19  07:00:00,1.57216320295,5.67280887019,0.0,5.6416767818,0.0,0.142541069774,0.142541069774,0.142541069774,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66179168512
 12/19  08:00:00,1.96691040699,5.67329124997,0.0,5.64021107357,0.0,0.142592999294,0.142592999294,0.142592999294,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039757981
 12/19  09:00:00,1.87919619796,4.68510257688,0.0,4.65713519851,0.0,0.116487236879,0.116487236879,0.116487236879,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443926728
 12/19  10:00:00,1.63074284105,3.93414694376,0.0,3.91034444319,0.0,0.0978605911939,0.0978605911939,0.0978605911939,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.65505056775
 12/19  11:00:00,1.55322123372,4.78716806125,0.0,4.76280576528,0.0,0.121085658062,0.121085658062,0.121085658062,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.563609373168
 12/19  12:00:00,1.4459876846,3.16383067077,0.0,3.13946091085,0.0,0.0790484304896,0.0790484304896,0.0790484304896,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.482061582972
 12/19  13:00:00,1.33963097729,2.07286703009,0.0,2.0489077868,0.0,0.0515267375252,0.0515267375252,0.0515267375252,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460267434
 12/19  14:00:00,1.27092875797,1.69482095811,0.0,1.67003321763,0.0,0.0424245573639,0.0424245573639,0.0424245573639,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.380830162763
 12/19  15:00:00,1.24942961318,1.87038005146,0.0,1.84419655444,0.0,0.0472145152378,0.0472145152378,0.0472145152378,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.343344959503
 12/19  16:00:00,1.35849218624,2.17530994925,0.0,2.14767098418,0.0,0.0554980153693,0.0554980153693,0.0554980153693,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348220321436
 12/19  17:00:00,1.72339743623,2.55782898962,0.0,2.52513693803,0.0,0.0652795014596,0.0652795014596,0.0652795014596,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393539877011
 12/19  18:00:00,2.36075652544,3.81144976473,0.0,3.77173414681,0.0,0.0975413766264,0.0975413766264,0.0975413766264,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490629997442
 12/19  19:00:00,2.69386749592,2.9670387792,0.0,2.92391960523,0.0,0.0742919017511,0.0742919017511,0.0742919017511,0.7966526,0.1716201,0.398283704478,0.626011142216,0.580364047472
 12/19  20:00:00,2.55632057563,3.17076863218,0.0,3.1262611656,0.0,0.0793842376088,0.0793842376088,0.0793842376088,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.595058654017
 12/19  21:00:00,2.41213064316,3.44968682622,0.0,3.40364925221,0.0,0.0863695505733,0.0863695505733,0.0863695505733,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829406433
 12/19  22:00:00,2.195700328,3.8698241303,0.0,3.82486136346,0.0,0.0969590325275,0.0969590325275,0.0969590325275,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.477049473072
 12/19  23:00:00,1.79139132253,4.51892007933,0.0,4.4800105668,0.0,0.113543709662,0.113543709662,0.113543709662,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374015988934
 12/19  24:00:00,1.39547927413,5.0226870814,0.0,4.98887543901,0.0,0.126247224492,0.126247224492,0.126247224492,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262682094986
 12/20  01:00:00,0.979862810786,5.59503426574,0.0,5.56706688737,0.0,0.140549365198,0.140549365198,0.140549365198,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144679647856
 12/20  02:00:00,0.818642132976,6.06715849543,0.0,6.04140790685,0.0,0.152201610103,0.152201610103,0.152201610103,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413766956
 12/20  03:00:00,0.752018473127,6.27854887426,0.0,6.25309684323,0.0,0.157416944633,0.157416944633,0.157416944633,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0761051159313
 12/20  04:00:00,0.753122902097,6.66651410588,0.0,6.64142034392,0.0,0.166607861582,0.166607861582,0.166607861582,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242647786
 12/20  05:00:00,0.796797138908,6.82685015008,0.0,6.80270430833,0.0,0.170509336846,0.170509336846,0.170509336846,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318403033
 12/20  06:00:00,1.04421124145,6.74371818853,0.0,6.71677336976,0.0,0.167885947326,0.167885947326,0.167885947326,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821169087
 12/20  07:00:00,1.61727740664,7.46205209496,0.0,7.43092000657,0.0,0.185816964673,0.185816964673,0.185816964673,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66362999391
 12/20  08:00:00,2.01208398612,7.43937458719,0.0,7.40629441079,0.0,0.185619555654,0.185619555654,0.185619555654,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186780755
 12/20  09:00:00,1.91642048012,6.16989205543,0.0,6.14192467706,0.0,0.151621957919,0.151621957919,0.151621957919,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487855
 12/20  10:00:00,1.65689329161,4.96891655759,0.0,4.94511405702,0.0,0.12213441493,0.12213441493,0.12213441493,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927194571
 12/20  11:00:00,1.56718345531,5.33190707411,0.0,5.30754477814,0.0,0.133436559434,0.133436559434,0.133436559434,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220693391
 12/20  12:00:00,1.45234927907,3.3929221844,0.0,3.36855242449,0.0,0.0840444346693,0.0840444346693,0.0840444346693,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.48342717327
 12/20  13:00:00,1.35321899902,2.56596716677,0.0,2.54200792349,0.0,0.0639409647664,0.0639409647664,0.0639409647664,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.419634061922
 12/20  14:00:00,1.27781869084,1.93003166293,0.0,1.90524392245,0.0,0.0482623063339,0.0482623063339,0.0482623063339,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381882346663
 12/20  15:00:00,1.24048842007,1.49240668009,0.0,1.46622318307,0.0,0.0373358669526,0.0373358669526,0.0373358669526,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344282414677
 12/20  16:00:00,1.34101019714,1.47569803302,0.0,1.44805906795,0.0,0.0370681771971,0.0370681771971,0.0370681771971,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.349168170501
