Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/20  17:00:00,1.69966850375,1.60250409585,0.0,1.56981204427,0.0,0.0404688635132,0.0404688635132,0.0404688635132,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394621582478
 12/20  18:00:00,2.34250955166,3.03899820374,0.0,2.99928258582,0.0,0.0779371764317,0.0779371764317,0.0779371764317,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.49198722386
 12/20  19:00:00,2.68291253803,2.45922948721,0.0,2.41611031324,0.0,0.0617354696906,0.0617354696906,0.0617354696906,0.7966526,0.1716201,0.398283704478,0.626011142216,0.581965521642
 12/20  20:00:00,2.54830681119,2.78057391111,0.0,2.73606644453,0.0,0.0697374163435,0.0697374163435,0.0697374163435,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691710836
 12/20  21:00:00,2.41706444982,3.56587067136,0.0,3.51983309735,0.0,0.0898160298281,0.0898160298281,0.0898160298281,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316733845
 12/20  22:00:00,2.20226450159,4.07473597253,0.0,4.02977320569,0.0,0.102216048669,0.102216048669,0.102216048669,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356630524
 12/20  23:00:00,1.80316041609,4.9499217308,0.0,4.91101221826,0.0,0.124314604755,0.124314604755,0.124314604755,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014187405
 12/20  24:00:00,1.41829608372,5.91501548702,0.0,5.88120384463,0.0,0.148403074423,0.148403074423,0.148403074423,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343054641
 12/21  01:00:00,1.00555896274,6.63518549552,0.0,6.60721811715,0.0,0.16593566268,0.16593566268,0.16593566268,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14498950233
 12/21  02:00:00,0.849073289537,7.32289694869,0.0,7.29714636012,0.0,0.182477334384,0.182477334384,0.182477334384,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968089756
 12/21  03:00:00,0.787480512506,7.76216326823,0.0,7.73671123721,0.0,0.192769325544,0.192769325544,0.192769325544,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0762147743993
 12/21  04:00:00,0.792078688165,8.28946364429,0.0,8.26436988232,0.0,0.205441165142,0.205441165142,0.205441165142,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467472867
 12/21  05:00:00,0.838214654872,8.55751738521,0.0,8.53337154346,0.0,0.211677118462,0.211677118462,0.211677118462,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12356813738
 12/21  06:00:00,1.09136732666,8.68845204194,0.0,8.66150722317,0.0,0.214252555919,0.214252555919,0.214252555919,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.312610645708
 12/21  07:00:00,1.6666550046,9.46080195405,0.0,9.42966986566,0.0,0.233391322655,0.233391322655,0.233391322655,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433233886
 12/21  08:00:00,2.06203185364,9.44891712188,0.0,9.41583694548,0.0,0.233461275794,0.233461275794,0.233461275794,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292928131
 12/21  09:00:00,1.94958622369,7.50767504948,0.0,7.4797076711,0.0,0.182737910635,0.182737910635,0.182737910635,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583278707
 12/21  10:00:00,1.68069169929,5.92909878631,0.0,5.90529628574,0.0,0.144091930626,0.144091930626,0.144091930626,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768086562
 12/21  11:00:00,1.57599092361,5.68164015424,0.0,5.65727785827,0.0,0.140663393507,0.140663393507,0.140663393507,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801327619
 12/21  12:00:00,1.45329940683,3.40219678037,0.0,3.37782702046,0.0,0.0836549716508,0.0836549716508,0.0836549716508,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766764042
 12/21  13:00:00,1.34489712804,2.20069768886,0.0,2.17673844557,0.0,0.0544676453643,0.0544676453643,0.0544676453643,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785510345
 12/21  14:00:00,1.26775768977,1.49220926927,0.0,1.46742152879,0.0,0.0371691504103,0.0371691504103,0.0371691504103,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914501522
 12/21  15:00:00,1.22741696367,0.941962165849,0.0,0.915778668828,0.0,0.0233447974568,0.0233447974568,0.0233447974568,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.345202027777
 12/21  16:00:00,1.32477856838,0.807319337941,0.0,0.77968037287,0.0,0.0199067395675,0.0199067395675,0.0199067395675,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.35009797937
 12/21  17:00:00,1.68464440625,0.974094865102,0.0,0.941402813519,0.0,0.0243836483967,0.0243836483967,0.0243836483967,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682700096
 12/21  18:00:00,2.32080904536,2.14208579146,0.0,2.10237017354,0.0,0.0549052670861,0.0549052670861,0.0549052670861,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318626904
 12/21  19:00:00,2.67046544703,1.89062163101,0.0,1.84750245704,0.0,0.0477173960026,0.0477173960026,0.0477173960026,0.7966526,0.1716201,0.398283704478,0.626011142216,0.583536504335
 12/21  20:00:00,2.54239822952,2.46204860739,0.0,2.41754114082,0.0,0.0622268693774,0.0622268693774,0.0622268693774,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293676137
 12/21  21:00:00,2.40421262913,2.99643626646,0.0,2.95039869245,0.0,0.0755051966639,0.0755051966639,0.0755051966639,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775746316
 12/21  22:00:00,2.19282788428,3.63804060941,0.0,3.59307784257,0.0,0.0914971540295,0.0914971540295,0.0914971540295,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.479638907846
 12/21  23:00:00,1.79143751788,4.43709711884,0.0,4.39818760631,0.0,0.111612506561,0.111612506561,0.111612506561,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993387389
 12/21  24:00:00,1.39855893702,5.10279989711,0.0,5.06898825472,0.0,0.12801756181,0.12801756181,0.12801756181,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991420555
 12/22  01:00:00,0.853525788795,6.07375839972,0.0,6.04579102135,0.0,0.152362328685,0.152362328685,0.152362328685,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223893603
 12/22  02:00:00,0.744505129017,5.99656345996,0.0,5.97081287139,0.0,0.149092049481,0.149092049481,0.149092049481,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223796111
 12/22  03:00:00,0.710869694161,6.66363194953,0.0,6.6381799185,0.0,0.166394079753,0.166394079753,0.166394079753,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770586
 12/22  04:00:00,0.715852639695,7.11649667288,0.0,7.09140291091,0.0,0.177821677628,0.177821677628,0.177821677628,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385224028196
 12/22  05:00:00,0.714816578393,7.45944654717,0.0,7.43530070542,0.0,0.18585176688,0.18585176688,0.18585176688,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385224211492
 12/22  06:00:00,0.769559215556,7.5127693135,0.0,7.48582449473,0.0,0.186581487845,0.186581487845,0.186581487845,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385224010968
 12/22  07:00:00,0.940443541685,7.47169186603,0.0,7.44055977764,0.0,0.185076649661,0.185076649661,0.185076649661,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223773404
 12/22  08:00:00,1.20737289254,8.18527433262,0.0,8.15219415622,0.0,0.202432164019,0.202432164019,0.202432164019,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770452
 12/22  09:00:00,1.07770630575,6.68189739612,0.0,6.65393001774,0.0,0.163819720226,0.163819720226,0.163819720226,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770132
 12/22  10:00:00,0.819838489526,4.75804706424,0.0,4.73424456367,0.0,0.115898129877,0.115898129877,0.115898129877,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223757642
 12/22  11:00:00,0.767909347143,3.96687426096,0.0,3.94251196498,0.0,0.0981907542897,0.0981907542897,0.0981907542897,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223794593
 12/22  12:00:00,0.732454406681,2.10746956679,0.0,2.08309980688,0.0,0.0519964375703,0.0519964375703,0.0519964375703,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223771839
 12/22  13:00:00,0.716025588168,1.16332737228,0.0,1.139368129,0.0,0.0287180777978,0.0287180777978,0.0287180777978,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223763785
 12/22  14:00:00,0.695894217651,0.517769766664,0.0,0.492982026184,0.0,0.0125124937829,0.0125124937829,0.0125124937829,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223757443
 12/22  15:00:00,0.718083522646,0.109053654432,0.0,0.0828701574113,0.0,0.00210402003319,0.00210402003319,0.00210402003319,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223766952
 12/22  16:00:00,0.821419746168,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/22  17:00:00,1.1395182427,0.168984667778,0.0,0.136292616195,0.0,0.00347379941587,0.00347379941587,0.00347379941587,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385213325596
 12/22  18:00:00,1.67628463835,1.25942818181,0.0,1.21971256389,0.0,0.0316958446152,0.0316958446152,0.0316958446152,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223767399
 12/22  19:00:00,1.92787567805,0.749430111883,0.0,0.706310937912,0.0,0.0182791972696,0.0182791972696,0.0182791972696,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223745033
 12/22  20:00:00,1.77451884408,1.04611947345,0.0,1.00161200688,0.0,0.0259589582557,0.0259589582557,0.0259589582557,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223740328
 12/22  21:00:00,1.69011862612,1.54175149165,0.0,1.49571391764,0.0,0.0388121825098,0.0388121825098,0.0388121825098,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223742694
 12/22  22:00:00,1.54682285985,2.25009449984,0.0,2.20513173301,0.0,0.0571238840021,0.0571238840021,0.0571238840021,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223729598
 12/22  23:00:00,1.27336018216,2.56644304352,0.0,2.52753353099,0.0,0.0650723020201,0.0650723020201,0.0650723020201,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.038522375618
 12/22  24:00:00,1.05623679261,3.37656566978,0.0,3.34275402739,0.0,0.0858383992391,0.0858383992391,0.0858383992391,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770051
 12/23  01:00:00,0.801463223607,3.95126530836,0.0,3.92329792999,0.0,0.100299775845,0.100299775845,0.100299775845,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/23  02:00:00,0.715956007413,4.75515250692,0.0,4.72940191835,0.0,0.120542930476,0.120542930476,0.120542930476,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/23  03:00:00,0.678087558628,5.2935150616,0.0,5.26806303057,0.0,0.133611943453,0.133611943453,0.133611943453,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.038522377826
 12/23  04:00:00,0.684177713806,5.80882206274,0.0,5.78372830077,0.0,0.146146777331,0.146146777331,0.146146777331,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223772278
 12/23  05:00:00,0.68284824761,6.13739504819,0.0,6.11324920644,0.0,0.153883480229,0.153883480229,0.153883480229,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770168
 12/23  06:00:00,0.743673419674,6.43151790077,0.0,6.404573082,0.0,0.160695704551,0.160695704551,0.160695704551,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223885089
 12/23  07:00:00,0.934355250247,7.1663249546,0.0,7.13519286621,0.0,0.178988352297,0.178988352297,0.178988352297,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223832675
 12/23  08:00:00,1.18670367865,7.27401822278,0.0,7.24093804639,0.0,0.181762950079,0.181762950079,0.181762950079,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770933
 12/23  09:00:00,1.05096855018,5.60222256591,0.0,5.57425518754,0.0,0.137081964652,0.137081964652,0.137081964652,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.038522377014
 12/23  10:00:00,0.797272697178,3.83132942014,0.0,3.80752691957,0.0,0.0933323424567,0.0933323424567,0.0933323424567,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223708369
 12/23  11:00:00,0.774998669257,4.19575996544,0.0,4.17139766946,0.0,0.105280087394,0.105280087394,0.105280087394,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223684697
 12/23  12:00:00,0.756664786183,3.024647125,0.0,3.00027736508,0.0,0.0762068313364,0.0762068313364,0.0762068313364,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223629207
 12/23  13:00:00,0.743010302226,2.20488901389,0.0,2.1809297706,0.0,0.0557027993587,0.0557027993587,0.0557027993587,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223688751
 12/23  14:00:00,0.709382378885,1.04278629,0.0,1.01799854952,0.0,0.0260006576432,0.0260006576432,0.0260006576432,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223731184
 12/23  15:00:00,0.722256504971,0.271971024471,0.0,0.24578752745,0.0,0.00627700317151,0.00627700317151,0.00627700317151,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223758809
 12/23  16:00:00,0.822452123731,0.0680280775055,0.0,0.0403891124346,0.0,0.00103237794006,0.00103237794006,0.00103237794006,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223766351
 12/23  17:00:00,1.13711241966,0.0743614654274,0.0,0.0416694138448,0.0,0.00106693192332,0.00106693192332,0.00106693192332,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/23  18:00:00,1.65633680929,0.493975575784,0.0,0.454259957868,0.0,0.0117480152903,0.0117480152903,0.0117480152903,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/23  19:00:00,1.90957746006,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385033537783
 12/23  20:00:00,1.74866017257,0.0487227744074,0.0,0.0042153078349,0.0,0.000108748253879,0.000108748253879,0.000108748253879,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385139125192
 12/23  21:00:00,1.6581684599,0.310655814977,0.0,0.264618240967,0.0,0.00686240652385,0.00686240652385,0.00686240652385,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385219840282
 12/23  22:00:00,1.50144165396,0.496305105611,0.0,0.451342338777,0.0,0.0117426744595,0.0117426744595,0.0117426744595,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223766183
 12/23  23:00:00,1.22783936349,0.788872842542,0.0,0.749963330007,0.0,0.0195514819568,0.0195514819568,0.0195514819568,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770113
 12/23  24:00:00,1.00439604696,1.33486193475,0.0,1.30105029236,0.0,0.0339976535802,0.0339976535802,0.0339976535802,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/24  01:00:00,0.747627319278,1.81016628925,0.0,1.78219891088,0.0,0.0464638715158,0.0464638715158,0.0464638715158,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/24  02:00:00,0.649968875243,2.12447146825,0.0,2.09872087968,0.0,0.0545557983063,0.0545557983063,0.0545557983063,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/24  03:00:00,0.605091474633,2.36572297968,0.0,2.34027094865,0.0,0.060615903821,0.060615903821,0.060615903821,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223334633
 12/24  04:00:00,0.603501365768,2.55931999528,0.0,2.53422623331,0.0,0.0654705010676,0.0654705010676,0.0654705010676,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223054539
 12/24  05:00:00,0.597912173278,2.69631205793,0.0,2.67216621618,0.0,0.0689474112134,0.0689474112134,0.0689474112134,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223717006
 12/24  06:00:00,0.653333256649,2.75766547207,0.0,2.7307206533,0.0,0.0703555532699,0.0703555532699,0.0703555532699,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.038522376765
 12/24  07:00:00,0.824555152335,2.71991949209,0.0,2.6887874037,0.0,0.0691882606511,0.0691882606511,0.0691882606511,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.038522377001
 12/24  08:00:00,1.08174930997,3.02184320641,0.0,2.98876303001,0.0,0.0768085814793,0.0768085814793,0.0768085814793,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770121
 12/24  09:00:00,0.968576669325,2.16956446491,0.0,2.14159708653,0.0,0.0546900837971,0.0546900837971,0.0546900837971,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/24  10:00:00,0.753538012199,1.961638232,0.0,1.93783573143,0.0,0.0495976513022,0.0495976513022,0.0495976513022,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/24  11:00:00,0.718263580425,1.91068557319,0.0,1.88632327721,0.0,0.0485449900182,0.0485449900182,0.0485449900182,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/24  12:00:00,0.700304612702,0.801329830329,0.0,0.776960070417,0.0,0.0198466468114,0.0198466468114,0.0198466468114,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223739642
 12/24  13:00:00,0.694426748463,0.303425041058,0.0,0.279465797775,0.0,0.00711923846219,0.00711923846219,0.00711923846219,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223760089
 12/24  14:00:00,0.683310363947,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0384510158242
 12/24  15:00:00,0.715853995188,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0383968692697
 12/24  16:00:00,0.821224921243,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0383275520879
 12/24  17:00:00,1.13970884107,0.177752301865,0.0,0.145060250282,0.0,0.00370104362128,0.00370104362128,0.00370104362128,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0384846867196
 12/24  18:00:00,1.67756394606,1.3096277862,0.0,1.26991216829,0.0,0.0329751754887,0.0329751754887,0.0329751754887,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223535835
 12/24  19:00:00,1.93932563391,1.19148530094,0.0,1.14836612697,0.0,0.0297291448202,0.0297291448202,0.0297291448202,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223828089
 12/24  20:00:00,1.78972336522,1.63761289113,0.0,1.59310542455,0.0,0.0411634713579,0.0411634713579,0.0411634713579,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223820638
 12/24  21:00:00,1.70759165671,2.23084521845,0.0,2.18480764445,0.0,0.0562852056937,0.0562852056937,0.0562852056937,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223816746
 12/24  22:00:00,1.56245804596,2.8822830384,0.0,2.83732027156,0.0,0.072759059804,0.072759059804,0.072759059804,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223832725
 12/24  23:00:00,1.30323079474,3.75350648073,0.0,3.71459696819,0.0,0.0949429119111,0.0949429119111,0.0949429119111,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223783091
 12/24  24:00:00,1.08204684376,4.424128631,0.0,4.39031698861,0.0,0.111648450373,0.111648450373,0.111648450373,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770243
 12/25  01:00:00,0.831966131536,5.18959047629,0.0,5.16162309791,0.0,0.130802663934,0.130802663934,0.130802663934,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223968524
 12/25  02:00:00,0.738614400837,5.69922272568,0.0,5.67347213711,0.0,0.143201316854,0.143201316854,0.143201316854,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223840582
 12/25  03:00:00,0.69611027006,6.05201189806,0.0,6.02655986704,0.0,0.151634655466,0.151634655466,0.151634655466,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223772451
 12/25  04:00:00,0.700254334307,6.48485558223,0.0,6.45976182026,0.0,0.162223398042,0.162223398042,0.162223398042,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770188
 12/25  05:00:00,0.695275172647,6.64766013946,0.0,6.62351429771,0.0,0.16631040527,0.16631040527,0.16631040527,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/25  06:00:00,0.756655998506,6.96636883505,0.0,6.93942401628,0.0,0.173678294879,0.173678294879,0.173678294879,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/25  07:00:00,0.94493084721,7.60261085038,0.0,7.57147876198,0.0,0.189563955515,0.189563955515,0.189563955515,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/25  08:00:00,1.17817840072,6.9862318017,0.0,6.9531516253,0.0,0.173237592782,0.173237592782,0.173237592782,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385224564645
 12/25  09:00:00,1.0666247504,6.21084456263,0.0,6.18287718426,0.0,0.152738146775,0.152738146775,0.152738146775,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223951119
 12/25  10:00:00,0.825269970678,4.94802653504,0.0,4.92422403447,0.0,0.121329609623,0.121329609623,0.121329609623,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223771709
 12/25  11:00:00,0.794569577889,5.00801150724,0.0,4.98364921127,0.0,0.124850978787,0.124850978787,0.124850978787,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223857084
 12/25  12:00:00,0.754659047009,3.00068053629,0.0,2.97631077637,0.0,0.0742010647251,0.0742010647251,0.0742010647251,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223903576
 12/25  13:00:00,0.734984509868,1.92219375198,0.0,1.8982345087,0.0,0.0476769934348,0.0476769934348,0.0476769934348,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223824415
 12/25  14:00:00,0.717193235864,1.35625468068,0.0,1.3314669402,0.0,0.0338115080614,0.0338115080614,0.0338115080614,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223796792
 12/25  15:00:00,0.739299553639,0.938830391393,0.0,0.912646894372,0.0,0.0233200500337,0.0233200500337,0.0233200500337,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223776875
 12/25  16:00:00,0.845119578014,0.950056709213,0.0,0.922417744142,0.0,0.0236998318414,0.0236998318414,0.0236998318414,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770168
 12/25  17:00:00,1.16407835791,1.11428443903,0.0,1.08159238745,0.0,0.0280328701717,0.0280328701717,0.0280328701717,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/25  18:00:00,1.71053590101,2.56498712323,0.0,2.52527150531,0.0,0.0659471070034,0.0659471070034,0.0659471070034,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/25  19:00:00,1.95911726169,1.97116969089,0.0,1.92805051692,0.0,0.0495207735657,0.0495207735657,0.0495207735657,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223818438
 12/25  20:00:00,1.81016534333,2.44596011942,0.0,2.40145265285,0.0,0.0616054502616,0.0616054502616,0.0616054502616,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.038522381268
 12/25  21:00:00,1.72831667107,3.05344577205,0.0,3.00740819804,0.0,0.0770102210574,0.0770102210574,0.0770102210574,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223806619
 12/25  22:00:00,1.58460354952,3.76557219725,0.0,3.72060943041,0.0,0.0949045642298,0.0949045642298,0.0949045642298,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223824086
 12/25  23:00:00,1.31622617138,4.29350353532,0.0,4.25459402279,0.0,0.107938288432,0.107938288432,0.107938288432,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223784217
 12/25  24:00:00,1.09847207528,5.09355931989,0.0,5.0597476775,0.0,0.128073672556,0.128073672556,0.128073672556,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223863531
 12/26  01:00:00,0.976870067375,5.43524345968,0.0,5.4072760813,0.0,0.136213546814,0.136213546814,0.136213546814,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14602272283
 12/26  02:00:00,0.816906659798,5.98297558391,0.0,5.95722499534,0.0,0.149641500268,0.149641500268,0.149641500268,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660133521
 12/26  03:00:00,0.754916195442,6.39315817527,0.0,6.36770614425,0.0,0.159712447314,0.159712447314,0.159712447314,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073355662
 12/26  04:00:00,0.753082639262,6.65435895036,0.0,6.6292651884,0.0,0.165884020803,0.165884020803,0.165884020803,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0810078427219
 12/26  05:00:00,0.798090746702,6.84563394732,0.0,6.82148810557,0.0,0.170391580208,0.170391580208,0.170391580208,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124729767465
 12/26  06:00:00,1.05707664958,7.09226608339,0.0,7.06532126462,0.0,0.176256905505,0.176256905505,0.176256905505,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315619044
 12/26  07:00:00,1.63504737265,7.77722515247,0.0,7.74609306408,0.0,0.193310727667,0.193310727667,0.193310727667,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.673906196927
 12/26  08:00:00,2.0340778024,7.86594657427,0.0,7.83286639788,0.0,0.195610855975,0.195610855975,0.195610855975,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189296712
 12/26  09:00:00,1.9270849615,6.17540788558,0.0,6.14744050721,0.0,0.15060507047,0.15060507047,0.15060507047,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856682
 12/26  10:00:00,1.6642744163,4.86610030633,0.0,4.84229780576,0.0,0.119024599819,0.119024599819,0.119024599819,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.667418134377
 12/26  11:00:00,1.55107077236,4.36266851122,0.0,4.33830621525,0.0,0.108316088395,0.108316088395,0.108316088395,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228481475
 12/26  12:00:00,1.43034249018,2.21572385627,0.0,2.19135409635,0.0,0.0544035401459,0.0544035401459,0.0544035401459,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.491061278904
 12/26  13:00:00,1.32441247036,1.16530305285,0.0,1.14134380957,0.0,0.0285725317007,0.0285725317007,0.0285725317007,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195966326
 12/26  14:00:00,1.24802225406,0.523495129244,0.0,0.498707388763,0.0,0.012583803676,0.012583803676,0.012583803676,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387764412546
 12/26  15:00:00,1.20837645002,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.349506311577
 12/26  16:00:00,1.30921170044,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354437850996
 12/26  17:00:00,1.6691806406,0.189404206623,0.0,0.15671215504,0.0,0.00396404523383,0.00396404523383,0.00396404523383,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.4006385376
 12/26  18:00:00,2.30566292027,1.33404490772,0.0,1.2943292898,0.0,0.0335031498055,0.0335031498055,0.0335031498055,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.499574619093
 12/26  19:00:00,2.65557949611,1.02806683367,0.0,0.984947659698,0.0,0.0254496760199,0.0254496760199,0.0254496760199,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590918273396
 12/26  20:00:00,2.52580430185,1.51863160366,0.0,1.47412413709,0.0,0.0381055912138,0.0381055912138,0.0381055912138,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605821026628
 12/26  21:00:00,2.38686012613,2.0374268587,0.0,1.99138928469,0.0,0.0512970540421,0.0512970540421,0.0512970540421,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551631385941
 12/26  22:00:00,2.18057586453,2.89600672714,0.0,2.85104396031,0.0,0.0732199547194,0.0732199547194,0.0732199547194,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664087413
 12/26  23:00:00,1.77392203542,3.54872133515,0.0,3.50981182261,0.0,0.089495949324,0.089495949324,0.089495949324,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.380594462166
 12/26  24:00:00,1.38096728944,4.26497437493,0.0,4.23116273254,0.0,0.107379332874,0.107379332874,0.107379332874,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267038001911
 12/27  01:00:00,0.975795202752,5.33488099409,0.0,5.30691361572,0.0,0.134442127531,0.134442127531,0.134442127531,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14671927749
 12/27  02:00:00,0.813747131799,5.83360245466,0.0,5.80785186609,0.0,0.146284089888,0.146284089888,0.146284089888,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0917638957337
 12/27  03:00:00,0.753345220747,6.32788609062,0.0,6.3024340596,0.0,0.158022449321,0.158022449321,0.158022449321,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0768263588634
 12/27  04:00:00,0.754893566162,6.72678372633,0.0,6.70168996436,0.0,0.167573209544,0.167573209544,0.167573209544,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295808808
 12/27  05:00:00,0.801425156953,6.97886671972,0.0,6.95472087797,0.0,0.173494675101,0.173494675101,0.173494675101,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961082822
 12/27  06:00:00,1.0597461127,7.18727923921,0.0,7.16033442044,0.0,0.178228581399,0.178228581399,0.178228581399,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013406269
 12/27  07:00:00,1.64119889354,7.97511312761,0.0,7.94398103922,0.0,0.197879647387,0.197879647387,0.197879647387,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488798096
 12/27  08:00:00,2.03870247554,7.98470383422,0.0,7.95162365782,0.0,0.198387222385,0.198387222385,0.198387222385,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037603442
 12/27  09:00:00,1.93609276002,6.4738525432,0.0,6.44588516482,0.0,0.157814021859,0.157814021859,0.157814021859,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013703811
 12/27  10:00:00,1.66166226177,4.72762399875,0.0,4.70382149818,0.0,0.114796922043,0.114796922043,0.114796922043,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033657624
 12/27  11:00:00,1.53929965776,3.8635644006,0.0,3.83920210463,0.0,0.095157847099,0.095157847099,0.095157847099,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.575615608174
 12/27  12:00:00,1.41929008062,1.7318097077,0.0,1.70743994779,0.0,0.0421755377438,0.0421755377438,0.0421755377438,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.492236871743
 12/27  13:00:00,1.31113606677,0.600734249195,0.0,0.576775005912,0.0,0.0142856430958,0.0142856430958,0.0142856430958,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.427206451338
 12/27  14:00:00,1.23622418949,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.388550151651
 12/27  15:00:00,1.20859592178,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.349725783335
 12/27  16:00:00,1.30937403622,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354600186779
 12/27  17:00:00,1.66538285813,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400804800365
 12/27  18:00:00,2.27425941614,0.0874960839573,0.0,0.0477804660415,0.0,0.00118043202431,0.00118043202431,0.00118043202431,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.500493832746
 12/27  19:00:00,2.63129554457,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.592083997872
 12/27  20:00:00,2.49131563331,0.135738118541,0.0,0.0912306519686,0.0,0.00227015429681,0.00227015429681,0.00227015429681,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.607167795001
 12/27  21:00:00,2.354697184,0.747644199458,0.0,0.701606625449,0.0,0.0178537679589,0.0178537679589,0.0178537679589,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.552911729891
 12/27  22:00:00,2.14728553805,1.54760441299,0.0,1.50264164616,0.0,0.0388043328771,0.0388043328771,0.0388043328771,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.486789382772
 12/27  23:00:00,1.74582987753,2.38452140377,0.0,2.34561189123,0.0,0.0605444715766,0.0605444715766,0.0605444715766,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381453782021
 12/27  24:00:00,1.35489085582,3.18227674415,0.0,3.14846510176,0.0,0.080733905392,0.080733905392,0.080733905392,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606995774
 12/28  01:00:00,0.944039608251,4.04424045034,0.0,4.01627307196,0.0,0.102420644629,0.102420644629,0.102420644629,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146985165891
 12/28  02:00:00,0.786614097923,4.71998580132,0.0,4.69423521275,0.0,0.119017879382,0.119017879382,0.119017879382,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970723631
 12/28  03:00:00,0.723333655727,5.09912948296,0.0,5.07367745194,0.0,0.127916973177,0.127916973177,0.127916973177,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769202699881
 12/28  04:00:00,0.727028223789,5.57732596769,0.0,5.55223220573,0.0,0.139603021749,0.139603021749,0.139603021749,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344263031
 12/28  05:00:00,0.776385682883,5.93332554049,0.0,5.90917969874,0.0,0.148241319161,0.148241319161,0.148241319161,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125174964692
 12/28  06:00:00,1.03367946065,6.08106613949,0.0,6.05412132072,0.0,0.151485903704,0.151485903704,0.151485903704,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31768943191
 12/28  07:00:00,1.61148224732,6.69286611521,0.0,6.66173402682,0.0,0.166619038438,0.166619038438,0.166619038438,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032760825
 12/28  08:00:00,1.99577311626,6.1969113022,0.0,6.16383112581,0.0,0.153654523028,0.153654523028,0.153654523028,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775840943517
 12/28  09:00:00,1.90990630383,5.29185005896,0.0,5.26388268059,0.0,0.129872479891,0.129872479891,0.129872479891,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768789587
 12/28  10:00:00,1.63554023397,3.58236920446,0.0,3.55856670389,0.0,0.0870986619733,0.0870986619733,0.0870986619733,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609889889
 12/28  11:00:00,1.51188025456,2.69940722735,0.0,2.67504493137,0.0,0.0663850489985,0.0663850489985,0.0663850489985,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969003071
 12/28  12:00:00,1.40127354642,0.95578545776,0.0,0.931415697848,0.0,0.0230120020341,0.0230120020341,0.0230120020341,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.493383873249
 12/28  13:00:00,1.29783708791,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428193115581
 12/28  14:00:00,1.23679427139,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389120233555
 12/28  15:00:00,1.20937178801,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350501649573
 12/28  16:00:00,1.31017560655,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355401757114
 12/28  17:00:00,1.66635129235,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.401773234588
 12/28  18:00:00,2.27718023198,0.159148637938,0.0,0.119433020022,0.0,0.00293263365448,0.00293263365448,0.00293263365448,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501662446954
 12/28  19:00:00,2.63283127207,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.593619725374
 12/28  20:00:00,2.49719903811,0.314376965452,0.0,0.269869498879,0.0,0.00672288336806,0.00672288336806,0.00672288336806,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.608598470739
 12/28  21:00:00,2.36097796101,0.942841278864,0.0,0.896803704855,0.0,0.0228852426082,0.0228852426082,0.0228852426082,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.554161032256
 12/28  22:00:00,2.14578893877,1.45064956044,0.0,1.40568679361,0.0,0.0362098129937,0.0362098129937,0.0362098129937,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.48788730338
 12/28  23:00:00,1.74563115771,2.34465642414,0.0,2.30574691161,0.0,0.059507335033,0.059507335033,0.059507335033,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292198743
 12/28  24:00:00,1.34805089383,2.89417333612,0.0,2.86036169373,0.0,0.073338787577,0.073338787577,0.073338787577,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268162151592
 12/29  01:00:00,0.93227865392,3.56943814288,0.0,3.5414707645,0.0,0.0904004194104,0.0904004194104,0.0904004194104,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244436778
 12/29  02:00:00,0.771121112552,4.09266977903,0.0,4.06691919045,0.0,0.103395072579,0.103395072579,0.103395072579,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920268937948
 12/29  03:00:00,0.704206398458,4.30736616949,0.0,4.28191413846,0.0,0.108698162379,0.108698162379,0.108698162379,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0770118235168
 12/29  04:00:00,0.702743885107,4.58904887254,0.0,4.56395511058,0.0,0.115216467805,0.115216467805,0.115216467805,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366415648
 12/29  05:00:00,0.74734980441,4.73986805499,0.0,4.71572221324,0.0,0.118996945872,0.118996945872,0.118996945872,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383459509
 12/29  06:00:00,1.00361195288,4.82138097568,0.0,4.79443615691,0.0,0.120759421595,0.120759421595,0.120759421595,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348406249
 12/29  07:00:00,1.5637594434,4.69700610284,0.0,4.66587401445,0.0,0.117391188955,0.117391188955,0.117391188955,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.67853780639
 12/29  08:00:00,1.97269372722,5.16182825018,0.0,5.12874807379,0.0,0.128817299991,0.128817299991,0.128817299991,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598777523
 12/29  09:00:00,1.88493474816,4.16086158448,0.0,4.1328942061,0.0,0.103190122164,0.103190122164,0.103190122164,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.75147959165
 12/29  10:00:00,1.64322999063,3.74053223474,0.0,3.71672973417,0.0,0.093251959627,0.093251959627,0.093251959627,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146348899
 12/29  11:00:00,1.55015727373,4.08737535412,0.0,4.06301305814,0.0,0.103342825302,0.103342825302,0.103342825302,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.57828824594
 12/29  12:00:00,1.45738981804,3.09440903974,0.0,3.07003927983,0.0,0.0780102124612,0.0780102124612,0.0780102124612,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501934445
 12/29  13:00:00,1.36455309368,2.59871801997,0.0,2.57475877669,0.0,0.0657557363633,0.0657557363633,0.0657557363633,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.429153384988
 12/29  14:00:00,1.29421358481,2.21094702229,0.0,2.18615928181,0.0,0.0561241150066,0.0561241150066,0.0561241150066,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.390415431962
 12/29  15:00:00,1.25823331233,1.86796152722,0.0,1.8417780302,0.0,0.0474780998615,0.0474780998615,0.0474780998615,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351885074025
 12/29  16:00:00,1.34669094524,1.38492704921,0.0,1.35728808414,0.0,0.0350619765441,0.0350619765441,0.0350619765441,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356855119255
 12/29  17:00:00,1.69455999113,1.06000122493,0.0,1.02730917335,0.0,0.0265878411903,0.0265878411903,0.0265878411903,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.403394092174
 12/29  18:00:00,2.31242900325,1.45368308053,0.0,1.41396746261,0.0,0.0368496080444,0.0368496080444,0.0368496080444,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.502994243838
 12/29  19:00:00,2.65235096931,0.744839268559,0.0,0.701720094588,0.0,0.018186184633,0.018186184633,0.018186184633,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594953237982
 12/29  20:00:00,2.5080460395,0.671944715641,0.0,0.627437249068,0.0,0.0162327869333,0.0162327869333,0.0162327869333,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.60993556856
 12/29  21:00:00,2.35455812311,0.635471111867,0.0,0.589433537857,0.0,0.0152476740912,0.0152476740912,0.0152476740912,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555378762867
 12/29  22:00:00,2.12898699681,0.754408596659,0.0,0.709445829825,0.0,0.0183376499736,0.0183376499736,0.0183376499736,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.48895752444
 12/29  23:00:00,1.71103804502,0.968584977551,0.0,0.929675465016,0.0,0.0240969563594,0.0240969563594,0.0240969563594,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.383109464722
 12/29  24:00:00,1.30583811866,1.21240526909,0.0,1.1785936267,0.0,0.0305848645726,0.0305848645726,0.0305848645726,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26870329943
 12/30  01:00:00,0.898162895483,1.5216992372,0.0,1.49373185883,0.0,0.0388040343794,0.0388040343794,0.0388040343794,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380295
 12/30  02:00:00,0.720509783649,1.68281166039,0.0,1.65706107182,0.0,0.0430748289987,0.0430748289987,0.0430748289987,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843976
 12/30  03:00:00,0.648965454451,1.82155460018,0.0,1.79610256916,0.0,0.0466204843145,0.0466204843145,0.0466204843145,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.647196160418,2.09699909417,0.0,2.0719053322,0.0,0.0537580361985,0.0537580361985,0.0537580361985,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.701400732381,2.38300693879,0.0,2.35886109704,0.0,0.0610799384888,0.0610799384888,0.0610799384888,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680239247
 12/30  06:00:00,0.980365715171,2.60509781778,0.0,2.57815299901,0.0,0.0665522189613,0.0665522189613,0.0665522189613,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212678577
 12/30  07:00:00,1.60098173676,3.2264750237,0.0,3.19534293531,0.0,0.082387735816,0.082387735816,0.082387735816,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.74013804067
 12/30  08:00:00,2.01723967497,3.05820690693,0.0,3.02512673054,0.0,0.0773537240819,0.0773537240819,0.0773537240819,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.852446939256
 12/30  09:00:00,1.95459152126,2.48525435213,0.0,2.45728697375,0.0,0.0623295316578,0.0623295316578,0.0623295316578,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559654363
 12/30  10:00:00,1.71036581174,1.74843131505,0.0,1.72462881448,0.0,0.0434557875697,0.0434557875697,0.0434557875697,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.744047283595
 12/30  11:00:00,1.60332275189,1.7455906237,0.0,1.72122832773,0.0,0.043829797027,0.043829797027,0.043829797027,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.64005052309
 12/30  12:00:00,1.49752333638,0.591622928126,0.0,0.567253168213,0.0,0.0143519657092,0.0143519657092,0.0143519657092,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804940018
 12/30  13:00:00,1.39102032148,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.473565843053
 12/30  14:00:00,1.31987989999,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.428617829639
 12/30  15:00:00,1.28420785952,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.386212148905
 12/30  16:00:00,1.38265340414,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.390820581846
 12/30  17:00:00,1.7455990877,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445103110694
 12/30  18:00:00,2.36439835135,0.138386908093,0.0,0.0986712901775,0.0,0.0024784102807,0.0024784102807,0.0024784102807,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.553982859478
 12/30  19:00:00,2.73468941961,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.432594020017,0.626011142216,0.661167557378
 12/30  20:00:00,2.61370632715,0.578709217652,0.0,0.534201751079,0.0,0.013654963316,0.013654963316,0.013654963316,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683928925633
 12/30  21:00:00,2.47064466505,1.0581495868,0.0,1.01211201279,0.0,0.0260895413728,0.0260895413728,0.0260895413728,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.625768067203
 12/30  22:00:00,2.24748479511,1.67804328943,0.0,1.6330805226,0.0,0.0421214302114,0.0421214302114,0.0421214302114,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064685031
 12/30  23:00:00,1.82173445941,2.37734644914,0.0,2.3384369366,0.0,0.0600684685127,0.0600684685127,0.0600684685127,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.429541155035
 12/30  24:00:00,1.39294456786,2.89594496598,0.0,2.86213332359,0.0,0.0731853094307,0.0731853094307,0.0731853094307,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.297674458438
 12/31  01:00:00,0.956208152302,3.81852531845,0.0,3.79055794007,0.0,0.0965783652272,0.0965783652272,0.0965783652272,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158422306267
 12/31  02:00:00,0.795806331338,4.68327975198,0.0,4.65752916341,0.0,0.118234582121,0.118234582121,0.118234582121,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0979255789634
 12/31  03:00:00,0.730217421455,5.09374091838,0.0,5.06828888736,0.0,0.127775970129,0.127775970129,0.127775970129,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813338003371
 12/31  04:00:00,0.728969067426,5.42013079349,0.0,5.39503703152,0.0,0.135423640661,0.135423640661,0.135423640661,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892468569
 12/31  05:00:00,0.7883650308,5.92124013251,0.0,5.89709429076,0.0,0.147825211279,0.147825211279,0.147825211279,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899264876
 12/31  06:00:00,1.06435286579,6.02157787557,0.0,5.9946330568,0.0,0.149855263921,0.149855263921,0.149855263921,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.34589678424
 12/31  07:00:00,1.69509924811,7.02203257907,0.0,6.99090049068,0.0,0.174942898282,0.174942898282,0.174942898282,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700389553
 12/31  08:00:00,2.10308571524,6.51248208284,0.0,6.47940190644,0.0,0.1613640758,0.1613640758,0.1613640758,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627813
 12/31  09:00:00,2.03113475734,5.60280392818,0.0,5.5748365498,0.0,0.137070029544,0.137070029544,0.137070029544,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362392555
 12/31  10:00:00,1.76629832735,4.02253248804,0.0,3.99872998747,0.0,0.0977613876801,0.0977613876801,0.0977613876801,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.745674199099
 12/31  11:00:00,1.64748480539,3.50670474841,0.0,3.48234245244,0.0,0.0865927375244,0.0865927375244,0.0865927375244,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.641449636095
 12/31  12:00:00,1.52515289321,1.66757366307,0.0,1.64320390316,0.0,0.040797335197,0.040797335197,0.040797335197,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.54698912736
 12/31  13:00:00,1.40778831857,0.65400479887,0.0,0.630045555587,0.0,0.0156829408556,0.0156829408556,0.0156829408556,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.474650899289
 12/31  14:00:00,1.32155321237,0.0387394376303,0.0,0.0139516971495,0.0,0.000345186252964,0.000345186252964,0.000345186252964,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429945955759
 12/31  15:00:00,1.2853821795,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387386468887
 12/31  16:00:00,1.38382541834,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391992596049
 12/31  17:00:00,1.74693228689,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446436309882
 12/31  18:00:00,2.37526619477,0.514752710692,0.0,0.475037092776,0.0,0.0119811566633,0.0119811566633,0.0119811566633,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555347956518
 12/31  19:00:00,2.73896447617,0.154714949341,0.0,0.11159577537,0.0,0.00281725618087,0.00281725618087,0.00281725618087,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662625357757
 12/31  20:00:00,2.61791976851,0.685867988908,0.0,0.641360522335,0.0,0.016434121555,0.016434121555,0.016434121555,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.685363208752
 12/31  21:00:00,2.47726899454,1.26098707074,0.0,1.21494949673,0.0,0.031400041594,0.031400041594,0.031400041594,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081896469
 12/31  22:00:00,2.25187490667,1.80390293313,0.0,1.75894016629,0.0,0.0453617576269,0.0453617576269,0.0453617576269,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.54921446918
 12/31  23:00:00,1.83103534543,2.7023525534,0.0,2.66344304087,0.0,0.0684891349588,0.0684891349588,0.0684891349588,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421374614
 12/31  24:00:00,1.40877284248,3.49515266252,0.0,3.46134102013,0.0,0.0884355722906,0.0884355722906,0.0884355722906,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252470199
